ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 00:00,2,0.000,ALERT,212.38,297.26,60.007,1432958404,"201051344000955","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,123896.9,123896.9,322,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958480,11598.00
05/30/2015 00:00,2,0.000,ALERT,213.74,298.17,60.007,1432958404,"274151322000095","174011321042388",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,420425.3,420425.3,1241,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958482,11599.00
05/30/2015 00:00,2,0.000,ALERT,212.61,297.87,60.039,1432958404,"201051344000868","174011321042388",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,110330.6,110330.6,321,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958483,11600.00
05/30/2015 00:00,2,0.000,ALERT,213.06,296.96,60.007,1432958404,"201051344000853","174011321042388",0.00,13.00,0,294.56,299.37,0.0,0.0,0.000,116555.3,116555.3,321,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958485,11601.00
05/30/2015 00:00,2,0.000,ALERT,213.29,298.17,60.007,1432958404,"201051344000582","174011321042388",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,117346.2,117346.2,322,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958487,11602.00
05/30/2015 00:00,2,0.000,ALERT,212.61,296.96,60.012,1432958404,"201051344000469","174011321042388",0.00,12.70,0,293.66,298.77,0.0,0.0,0.000,111689.7,111689.7,322,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958489,11603.00
05/30/2015 00:00,2,0.000,ALERT,212.61,296.66,60.007,1432958404,"201051344000988","174011321042388",0.00,13.70,0,292.16,298.77,0.0,0.0,0.000,111599.6,111599.6,322,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432958491,11604.00
05/30/2015 00:00,2,0.000,ALERT,212.61,296.66,60.007,1432958404,"201051344001158","174011321042388",0.00,12.70,0,293.96,298.77,0.0,0.0,0.000,117925.1,117925.1,322,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432958492,11605.00
05/30/2015 00:00,2,0.000,ALERT,212.61,296.66,60.023,1432958404,"201051344001025","174011321042388",0.00,12.70,0,294.26,299.97,0.0,0.0,0.000,120641.0,120641.0,322,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958495,11606.00
05/30/2015 00:00,2,0.000,ALERT,212.61,297.57,60.012,1432958404,"201051344000569","174011321042388",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,124673.1,124673.1,321,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432958496,11607.00
05/30/2015 00:00,2,0.000,ALERT,214.19,296.96,60.007,1432958404,"274151322000094","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,312629.3,312629.3,1646,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958498,11608.00
05/30/2015 00:00,2,0.000,ALERT,212.83,297.26,60.002,1432958404,"201051344000458","174011321042388",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,120254.5,120254.5,322,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432958500,11609.00
05/30/2015 00:00,2,0.000,ALERT,214.41,296.66,60.012,1432958404,"274151322000087","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,381981.3,381981.3,1238,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432958502,11610.00
05/30/2015 00:00,2,0.000,ALERT,213.96,297.87,60.007,1432958404,"274151322000052","174011321042388",0.00,14.00,0,294.56,299.67,0.0,0.0,0.000,408090.3,408090.3,1633,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958503,11611.00
05/30/2015 00:00,2,0.000,ALERT,213.29,297.87,60.002,1432958404,"201051344001145","174011321042388",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,125268.0,125268.0,321,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958505,11612.00
05/30/2015 00:00,2,0.000,ALERT,213.29,297.57,60.007,1432958404,"201051344000685","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,124612.8,124612.8,322,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958507,11613.00
05/30/2015 00:00,2,0.000,ALERT,213.74,297.57,60.007,1432958404,"274151322000088","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,390508.2,390508.2,1238,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958509,11614.00
05/30/2015 00:00,2,0.000,ALERT,213.06,297.57,60.007,1432958404,"201051344000438","174011321042388",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,124635.5,124635.5,322,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958511,11615.00
05/30/2015 00:00,2,0.000,ALERT,212.38,297.26,60.002,1432958404,"201051344001135","174011321042388",0.00,13.00,0,294.86,299.97,0.0,0.0,0.000,116178.2,116178.2,322,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958512,11616.00
05/30/2015 00:00,2,0.000,ALERT,213.06,296.66,60.007,1432958404,"201051344000417","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,120809.9,120809.9,321,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958514,11617.00
05/30/2015 00:00,2,0.000,ALERT,212.38,297.57,59.986,1432958404,"201051344000594","174011321042388",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,120148.4,120148.4,322,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958516,11618.00
05/30/2015 00:00,2,0.000,ALERT,214.19,297.57,60.034,1432958404,"274151322000083","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,404520.3,404520.3,1639,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958518,11619.00
05/30/2015 00:00,2,0.000,ALERT,213.06,297.57,60.002,1432958404,"201051344000585","174011321042388",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,119095.6,119095.6,322,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958520,11620.00
05/30/2015 00:00,2,0.000,ALERT,213.96,297.57,60.007,1432958404,"274151322000054","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,400052.3,400052.3,1236,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958522,11621.00
05/30/2015 00:00,2,0.000,ALERT,213.06,297.26,60.018,1432958404,"201051344001203","174011321042388",0.00,13.30,0,294.56,301.17,0.0,0.0,0.000,120570.6,120570.6,321,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958524,11622.00
05/30/2015 00:00,2,0.000,ALERT,212.61,297.26,60.007,1432958404,"201051344000646","174011321042388",0.00,13.00,0,294.26,299.07,0.0,0.0,0.000,118313.0,118313.0,322,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958526,11623.00
05/30/2015 00:00,2,0.000,ALERT,214.87,296.66,59.996,1432958404,"274151322000068","174011321042388",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,311477.3,311477.3,1253,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958527,11624.00
05/30/2015 00:00,2,0.000,ALERT,214.64,297.26,59.975,1432958404,"274151322000076","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,425899.7,425899.7,1632,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958529,11625.00
05/30/2015 00:00,2,0.000,ALERT,212.83,298.17,60.007,1432958404,"201051344000890","174011321042388",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,122110.6,122110.6,322,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958531,11626.00
05/30/2015 00:00,2,0.000,ALERT,212.83,297.57,60.007,1432958404,"201051344000900","174011321042388",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,122667.2,122667.2,321,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958533,11627.00
05/30/2015 00:00,2,0.000,ALERT,213.51,296.96,60.002,1432958404,"201051344000633","174011321042388",0.00,13.00,0,292.76,298.47,0.0,0.0,0.000,112325.3,112325.3,322,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958535,11628.00
05/30/2015 00:00,2,0.000,ALERT,212.83,297.57,60.002,1432958404,"201051344000983","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,119400.3,119400.3,322,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432958536,11629.00
05/30/2015 00:00,2,0.000,ALERT,213.06,297.26,60.012,1432958404,"201051344000917","174011321042388",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,122770.1,122770.1,322,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958538,11630.00
05/30/2015 00:00,2,0.000,ALERT,213.06,296.66,60.002,1432958404,"201051344000648","174011321042388",0.00,12.70,0,294.26,299.37,0.0,0.0,0.000,118969.6,118969.6,321,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432958540,11631.00
05/30/2015 00:00,2,0.000,ALERT,212.83,297.57,59.986,1432958404,"201051344001093","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,120800.4,120800.4,322,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958542,11632.00
05/30/2015 00:00,2,0.000,ALERT,213.29,297.26,59.996,1432958404,"201051344000645","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,119304.4,119304.4,321,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958544,11633.00
05/30/2015 00:00,2,0.000,ALERT,214.41,297.57,59.991,1432958404,"274151322000085","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,402004.5,402004.5,1632,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958546,11634.00
05/30/2015 00:00,2,0.000,ALERT,213.06,296.66,59.975,1432958404,"201051344000651","174011321042388",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,118631.6,118631.6,322,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432958547,11635.00
05/30/2015 00:00,2,0.000,ALERT,213.06,297.26,60.007,1432958404,"201051344000867","174011321042388",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,110996.6,110996.6,321,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958549,11636.00
05/30/2015 00:00,2,0.000,ALERT,212.83,298.17,60.002,1432958404,"201051344001230","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,122041.3,122041.3,322,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958551,11637.00
05/30/2015 00:00,2,0.000,ALERT,213.51,298.17,59.996,1432958404,"201051344000576","174011321042388",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,118819.5,118819.5,322,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958553,11638.00
05/30/2015 00:00,2,0.000,ALERT,213.06,298.17,60.002,1432958404,"201051344000579","174011321042388",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,124316.0,124316.0,323,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432958555,11639.00
05/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1432958404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,3278.1,3278.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432959284,11640.00
05/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1432958404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,1623.4000000355,1623.4000000355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432959284,11641.00
05/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1432958404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,2198.8,2198.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432959284,11642.00
05/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1432958404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,1199.5000000119,1199.5000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432959284,11643.00
05/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1432958404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,4500,4500,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432959284,11644.00
05/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1432958404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,3824.8999999882,3824.8999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432959284,11645.00
05/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1432958404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,1180.1000000237,1180.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432959284,11646.00
05/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1432958404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,1429.1000000238,1429.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432959284,11647.00
05/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1432958404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,1458.1999999882,1458.1999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432959284,11648.00
05/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1432958404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,1736.2,1736.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432959284,11649.00
05/30/2015 00:15,2,0.000,ALERT,212.16,297.57,59.991,1432959303,"201051344000955","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,123896.9,123896.9,324,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959380,11650.00
05/30/2015 00:15,2,0.000,ALERT,213.51,298.17,59.991,1432959303,"274151322000095","174011321042388",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,420425.3,420425.3,1243,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959382,11651.00
05/30/2015 00:15,2,0.000,ALERT,212.16,297.57,60.012,1432959303,"201051344000868","174011321042388",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,110330.6,110330.6,323,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959384,11652.00
05/30/2015 00:15,2,0.000,ALERT,212.83,296.96,59.996,1432959303,"201051344000853","174011321042388",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,116555.3,116555.3,323,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959386,11653.00
05/30/2015 00:15,2,0.000,ALERT,213.06,298.17,59.991,1432959303,"201051344000582","174011321042388",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,117346.2,117346.2,324,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432959387,11654.00
05/30/2015 00:15,2,0.000,ALERT,212.38,296.96,59.991,1432959303,"201051344000469","174011321042388",0.00,12.70,0,293.96,298.77,0.0,0.0,0.000,111689.7,111689.7,324,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959389,11655.00
05/30/2015 00:15,2,0.000,ALERT,212.38,296.96,59.996,1432959303,"201051344000988","174011321042388",0.00,13.30,0,292.46,299.07,0.0,0.0,0.000,111599.6,111599.6,324,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959391,11656.00
05/30/2015 00:15,2,0.000,ALERT,212.38,296.96,60.002,1432959303,"201051344001158","174011321042388",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,117925.1,117925.1,324,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959393,11657.00
05/30/2015 00:15,2,0.000,ALERT,212.38,296.66,59.996,1432959303,"201051344001025","174011321042388",0.00,12.70,0,294.26,300.27,0.0,0.0,0.000,120641.0,120641.0,324,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959395,11658.00
05/30/2015 00:15,2,0.000,ALERT,212.38,297.57,60.007,1432959303,"201051344000569","174011321042388",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,124673.1,124673.1,323,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959397,11659.00
05/30/2015 00:15,2,0.000,ALERT,213.74,296.66,59.975,1432959303,"274151322000094","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,312629.3,312629.3,1648,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959398,11660.00
05/30/2015 00:15,2,0.000,ALERT,212.38,297.26,59.965,1432959303,"201051344000458","174011321042388",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,120254.5,120254.5,324,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959400,11661.00
05/30/2015 00:15,2,0.000,ALERT,213.74,296.66,59.996,1432959303,"274151322000087","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,381981.3,381981.3,1240,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959402,11662.00
05/30/2015 00:15,2,0.000,ALERT,213.51,296.66,59.996,1432959303,"274151322000052","174011321042388",0.00,14.00,0,294.56,299.97,0.0,0.0,0.000,408090.3,408090.3,1635,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959404,11663.00
05/30/2015 00:15,2,0.000,ALERT,212.83,297.57,59.996,1432959303,"201051344001145","174011321042388",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,125268.0,125268.0,323,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959406,11664.00
05/30/2015 00:15,2,0.000,ALERT,212.83,296.96,60.002,1432959303,"201051344000685","174011321042388",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,124612.8,124612.8,324,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432959408,11665.00
05/30/2015 00:15,2,0.000,ALERT,213.29,297.26,59.986,1432959303,"274151322000088","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,390508.2,390508.2,1240,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959409,11666.00
05/30/2015 00:15,2,0.000,ALERT,212.61,296.96,59.996,1432959303,"201051344000438","174011321042388",0.00,12.70,0,295.16,300.27,0.0,0.0,0.000,124635.5,124635.5,324,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959411,11667.00
05/30/2015 00:15,2,0.000,ALERT,212.16,296.96,59.991,1432959303,"201051344001135","174011321042388",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,116178.2,116178.2,324,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959413,11668.00
05/30/2015 00:15,2,0.000,ALERT,212.61,296.36,60.002,1432959303,"201051344000417","174011321042388",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,120809.9,120809.9,323,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432959415,11669.00
05/30/2015 00:15,2,0.000,ALERT,211.93,297.26,59.991,1432959303,"201051344000594","174011321042388",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,120148.4,120148.4,324,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959417,11670.00
05/30/2015 00:15,2,0.000,ALERT,213.96,297.87,59.996,1432959303,"274151322000083","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,404520.3,404520.3,1641,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959418,11671.00
05/30/2015 00:15,2,0.000,ALERT,212.61,297.26,59.991,1432959303,"201051344000585","174011321042388",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,119095.6,119095.6,324,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432959420,11672.00
05/30/2015 00:15,2,0.000,ALERT,213.51,297.57,59.991,1432959303,"274151322000054","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,400052.3,400052.3,1238,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432959422,11673.00
05/30/2015 00:15,2,0.000,ALERT,212.38,296.96,59.991,1432959303,"201051344001203","174011321042388",0.00,13.00,0,294.86,301.47,0.0,0.0,0.000,120570.6,120570.6,323,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959424,11674.00
05/30/2015 00:15,2,0.000,ALERT,212.16,296.96,59.991,1432959303,"201051344000646","174011321042388",0.00,13.00,0,294.56,299.37,0.0,0.0,0.000,118313.0,118313.0,324,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432959426,11675.00
05/30/2015 00:15,2,0.000,ALERT,214.19,296.66,59.986,1432959303,"274151322000068","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,311477.3,311477.3,1255,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959428,11676.00
05/30/2015 00:15,2,0.000,ALERT,213.96,297.57,59.991,1432959303,"274151322000076","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,425899.7,425899.7,1634,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959430,11677.00
05/30/2015 00:15,2,0.000,ALERT,212.16,297.26,59.991,1432959303,"201051344000890","174011321042388",0.00,13.30,0,295.46,300.87,0.0,0.0,0.000,122110.6,122110.6,324,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959431,11678.00
05/30/2015 00:15,2,0.000,ALERT,212.16,296.66,59.986,1432959303,"201051344000900","174011321042388",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,122667.2,122667.2,323,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432959433,11679.00
05/30/2015 00:15,2,0.000,ALERT,212.61,296.36,59.975,1432959303,"201051344000633","174011321042388",0.00,13.00,0,293.06,298.47,0.0,0.0,0.000,112325.3,112325.3,324,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959435,11680.00
05/30/2015 00:15,2,0.000,ALERT,212.16,296.96,59.991,1432959303,"201051344000983","174011321042388",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,119400.3,119400.3,324,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959437,11681.00
05/30/2015 00:15,2,0.000,ALERT,212.38,296.66,59.986,1432959303,"201051344000917","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,122770.1,122770.1,324,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959439,11682.00
05/30/2015 00:15,2,0.000,ALERT,212.38,296.06,59.986,1432959303,"201051344000648","174011321042388",0.00,12.30,0,294.26,299.67,0.0,0.0,0.000,118969.6,118969.6,323,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959441,11683.00
05/30/2015 00:15,2,0.000,ALERT,212.38,297.26,60.002,1432959303,"201051344001093","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,120800.4,120800.4,324,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959443,11684.00
05/30/2015 00:15,2,0.000,ALERT,212.61,296.66,60.002,1432959303,"201051344000645","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,119304.4,119304.4,323,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959445,11685.00
05/30/2015 00:15,2,0.000,ALERT,213.51,297.26,59.991,1432959303,"274151322000085","174011321042388",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,402004.5,402004.5,1634,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959447,11686.00
05/30/2015 00:15,2,0.000,ALERT,212.38,296.36,60.002,1432959303,"201051344000651","174011321042388",0.00,12.30,0,294.26,299.37,0.0,0.0,0.000,118631.6,118631.6,324,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432959448,11687.00
05/30/2015 00:15,2,0.000,ALERT,212.38,296.36,60.002,1432959303,"201051344000867","174011321042388",0.00,14.00,0,294.56,299.97,0.0,0.0,0.000,110996.6,110996.6,323,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959450,11688.00
05/30/2015 00:15,2,0.000,ALERT,212.38,297.57,60.002,1432959303,"201051344001230","174011321042388",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,122041.3,122041.3,324,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959452,11689.00
05/30/2015 00:15,2,0.000,ALERT,212.61,297.26,60.002,1432959303,"201051344000576","174011321042388",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,118819.5,118819.5,324,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959454,11690.00
05/30/2015 00:15,2,0.000,ALERT,212.16,297.26,60.002,1432959303,"201051344000579","174011321042388",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,124316.0,124316.0,325,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432959456,11691.00
05/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1432959303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,4500,4500,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432960183,11692.00
05/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1432959303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,3824.8999999882,3824.8999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432960183,11693.00
05/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1432959303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,1180.1000000237,1180.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432960183,11694.00
05/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1432959303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,1429.1000000238,1429.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432960183,11695.00
05/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1432959303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,1458.1999999882,1458.1999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432960183,11696.00
05/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1432959303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,1736.2,1736.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432960183,11697.00
05/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1432959303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,3278.1,3278.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432960183,11698.00
05/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1432959303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,1623.4000000355,1623.4000000355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432960183,11699.00
05/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1432959303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,2198.8,2198.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432960183,11700.00
05/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1432959303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,1199.5000000119,1199.5000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432960183,11701.00
05/30/2015 00:30,2,0.000,ALERT,211.70,296.36,59.981,1432960203,"201051344000955","174011321042388",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,123896.9,123896.9,326,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960279,11702.00
05/30/2015 00:30,2,0.000,ALERT,213.51,297.87,59.981,1432960203,"274151322000095","174011321042388",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,420425.3,420425.3,1245,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960281,11703.00
05/30/2015 00:30,2,0.000,ALERT,211.93,296.66,59.959,1432960203,"201051344000868","174011321042388",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,110330.6,110330.6,325,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432960283,11704.00
05/30/2015 00:30,2,0.000,ALERT,212.61,296.06,59.954,1432960203,"201051344000853","174011321042388",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,116555.3,116555.3,325,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960285,11705.00
05/30/2015 00:30,2,0.000,ALERT,212.61,297.26,59.986,1432960203,"201051344000582","174011321042388",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,117346.2,117346.2,326,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960287,11706.00
05/30/2015 00:30,2,0.000,ALERT,211.93,296.06,59.991,1432960203,"201051344000469","174011321042388",0.00,12.70,0,293.66,298.47,0.0,0.0,0.000,111689.7,111689.7,326,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960288,11707.00
05/30/2015 00:30,2,0.000,ALERT,211.93,296.06,59.996,1432960203,"201051344000988","174011321042388",0.00,13.30,0,292.16,298.77,0.0,0.0,0.000,111599.6,111599.6,326,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960290,11708.00
05/30/2015 00:30,2,0.000,ALERT,211.70,295.76,59.981,1432960203,"201051344001158","174011321042388",0.00,12.70,0,293.66,298.47,0.0,0.0,0.000,117925.1,117925.1,326,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960292,11709.00
05/30/2015 00:30,2,0.000,ALERT,211.70,295.46,59.986,1432960203,"201051344001025","174011321042388",0.00,12.70,0,294.26,299.37,0.0,0.0,0.000,120641.0,120641.0,326,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960294,11710.00
05/30/2015 00:30,2,0.000,ALERT,211.93,296.66,59.991,1432960203,"201051344000569","174011321042388",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,124673.1,124673.1,325,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960296,11711.00
05/30/2015 00:30,2,0.000,ALERT,213.06,296.06,59.949,1432960203,"274151322000094","174011321042388",0.00,13.30,0,294.26,298.17,0.0,0.0,0.000,312629.3,312629.3,1650,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960298,11712.00
05/30/2015 00:30,2,0.000,ALERT,212.16,296.36,59.991,1432960203,"201051344000458","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,120254.5,120254.5,326,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960300,11713.00
05/30/2015 00:30,2,0.000,ALERT,213.51,295.46,59.986,1432960203,"274151322000087","174011321042388",0.00,15.80,0,293.96,297.87,0.0,0.0,0.000,381981.3,381981.3,1242,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960302,11714.00
05/30/2015 00:30,2,0.000,ALERT,213.06,297.26,59.965,1432960203,"274151322000052","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,408090.3,408090.3,1637,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960303,11715.00
05/30/2015 00:30,2,0.000,ALERT,212.61,296.96,59.981,1432960203,"201051344001145","174011321042388",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,125268.0,125268.0,325,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960305,11716.00
05/30/2015 00:30,2,0.000,ALERT,212.38,296.36,60.018,1432960203,"201051344000685","174011321042388",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,124612.8,124612.8,326,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432960307,11717.00
05/30/2015 00:30,2,0.000,ALERT,213.06,296.36,59.996,1432960203,"274151322000088","174011321042388",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,390508.2,390508.2,1242,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960309,11718.00
05/30/2015 00:30,2,0.000,ALERT,212.38,296.66,59.991,1432960203,"201051344000438","174011321042388",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,124635.5,124635.5,326,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960311,11719.00
05/30/2015 00:30,2,0.000,ALERT,211.70,296.36,59.996,1432960203,"201051344001135","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,116178.2,116178.2,326,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960312,11720.00
05/30/2015 00:30,2,0.000,ALERT,212.38,295.76,60.018,1432960203,"201051344000417","174011321042388",0.00,13.30,0,294.26,298.17,0.0,0.0,0.000,120809.9,120809.9,325,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960314,11721.00
05/30/2015 00:30,2,0.000,ALERT,211.70,296.66,59.981,1432960203,"201051344000594","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,120148.4,120148.4,326,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432960316,11722.00
05/30/2015 00:30,2,0.000,ALERT,213.51,296.96,59.975,1432960203,"274151322000083","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,404520.3,404520.3,1643,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960318,11723.00
05/30/2015 00:30,2,0.000,ALERT,212.16,296.66,59.986,1432960203,"201051344000585","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,119095.6,119095.6,326,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432960320,11724.00
05/30/2015 00:30,2,0.000,ALERT,213.29,296.66,59.981,1432960203,"274151322000054","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,400052.3,400052.3,1240,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960321,11725.00
05/30/2015 00:30,2,0.000,ALERT,212.16,296.36,59.986,1432960203,"201051344001203","174011321042388",0.00,13.00,0,294.56,300.27,0.0,0.0,0.000,120570.6,120570.6,325,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960323,11726.00
05/30/2015 00:30,2,0.000,ALERT,211.93,296.66,59.991,1432960203,"201051344000646","174011321042388",0.00,13.00,0,294.26,298.47,0.0,0.0,0.000,118313.0,118313.0,326,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960325,11727.00
05/30/2015 00:30,2,0.000,ALERT,213.96,295.76,59.986,1432960203,"274151322000068","174011321042388",0.00,14.30,0,294.26,297.57,0.0,0.0,0.000,311477.3,311477.3,1257,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960327,11728.00
05/30/2015 00:30,2,0.000,ALERT,213.96,296.66,59.981,1432960203,"274151322000076","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,425899.7,425899.7,1636,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960329,11729.00
05/30/2015 00:30,2,0.000,ALERT,211.93,296.66,59.981,1432960203,"201051344000890","174011321042388",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,122110.6,122110.6,326,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432960331,11730.00
05/30/2015 00:30,2,0.000,ALERT,211.93,296.06,60.002,1432960203,"201051344000900","174011321042388",0.00,13.00,0,294.26,298.17,0.0,0.0,0.000,122667.2,122667.2,325,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960333,11731.00
05/30/2015 00:30,2,0.000,ALERT,212.61,295.76,59.981,1432960203,"201051344000633","174011321042388",0.00,13.00,0,292.76,297.87,0.0,0.0,0.000,112325.3,112325.3,326,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432960335,11732.00
05/30/2015 00:30,2,0.000,ALERT,212.16,296.36,59.986,1432960203,"201051344000983","174011321042388",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,119400.3,119400.3,326,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960337,11733.00
05/30/2015 00:30,2,0.000,ALERT,212.38,296.06,59.986,1432960203,"201051344000917","174011321042388",0.00,14.00,0,293.66,298.17,0.0,0.0,0.000,122770.1,122770.1,326,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960338,11734.00
05/30/2015 00:30,2,0.000,ALERT,212.38,295.76,59.991,1432960203,"201051344000648","174011321042388",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,118969.6,118969.6,325,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960340,11735.00
05/30/2015 00:30,2,0.000,ALERT,212.16,296.36,59.975,1432960203,"201051344001093","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,120800.4,120800.4,326,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960342,11736.00
05/30/2015 00:30,2,0.000,ALERT,212.38,296.06,59.991,1432960203,"201051344000645","174011321042388",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,119304.4,119304.4,325,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432960344,11737.00
05/30/2015 00:30,2,0.000,ALERT,213.29,296.36,59.975,1432960203,"274151322000085","174011321042388",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,402004.5,402004.5,1636,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960345,11738.00
05/30/2015 00:30,2,0.000,ALERT,211.93,295.76,59.986,1432960203,"201051344000651","174011321042388",0.00,12.30,0,294.26,298.17,0.0,0.0,0.000,118631.6,118631.6,326,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432960347,11739.00
05/30/2015 00:30,2,0.000,ALERT,212.38,295.76,59.981,1432960203,"201051344000867","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,110996.6,110996.6,325,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432960349,11740.00
05/30/2015 00:30,2,0.000,ALERT,212.16,296.96,60.002,1432960203,"201051344001230","174011321042388",0.00,13.00,0,295.16,298.77,0.0,0.0,0.000,122041.3,122041.3,326,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960351,11741.00
05/30/2015 00:30,2,0.000,ALERT,212.38,296.66,59.981,1432960203,"201051344000576","174011321042388",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,118819.5,118819.5,326,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960353,11742.00
05/30/2015 00:30,2,0.000,ALERT,211.93,296.96,60.023,1432960203,"201051344000579","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,124316.0,124316.0,327,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432960354,11743.00
05/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1432960203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,1623.4000000355,1623.4000000355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432961083,11744.00
05/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1432960203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,2198.8,2198.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432961083,11745.00
05/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1432960203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,1199.5000000119,1199.5000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432961083,11746.00
05/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1432960203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,4500,4500,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432961083,11747.00
