ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1432960203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,3824.8999999882,3824.8999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432961083,11748.00
05/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1432960203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,1180.1000000237,1180.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432961083,11749.00
05/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1432960203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,1429.1000000238,1429.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432961083,11750.00
05/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1432960203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,1458.1999999882,1458.1999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432961083,11751.00
05/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1432960203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,1736.2,1736.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432961083,11752.00
05/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1432960203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,3278.1,3278.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432961083,11753.00
05/30/2015 00:45,2,0.000,ALERT,211.25,296.36,60.012,1432961103,"201051344000955","174011321042388",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,123896.9,123896.9,328,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432961180,11754.00
05/30/2015 00:45,2,0.000,ALERT,212.83,297.57,59.991,1432961103,"274151322000095","174011321042388",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,420425.3,420425.3,1247,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961182,11755.00
05/30/2015 00:45,2,0.000,ALERT,211.25,296.66,59.991,1432961103,"201051344000868","174011321042388",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,110330.6,110330.6,327,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961183,11756.00
05/30/2015 00:45,2,0.000,ALERT,212.16,296.36,59.996,1432961103,"201051344000853","174011321042388",0.00,13.00,0,294.26,298.47,0.0,0.0,0.000,116555.3,116555.3,327,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961185,11757.00
05/30/2015 00:45,2,0.000,ALERT,212.16,297.26,59.986,1432961103,"201051344000582","174011321042388",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,117346.2,117346.2,328,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961187,11758.00
05/30/2015 00:45,2,0.000,ALERT,211.70,296.06,60.028,1432961103,"201051344000469","174011321042388",0.00,12.30,0,293.36,298.17,0.0,0.0,0.000,111689.7,111689.7,328,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961189,11759.00
05/30/2015 00:45,2,0.000,ALERT,211.48,296.36,60.002,1432961103,"201051344000988","174011321042388",0.00,13.30,0,291.85,298.17,0.0,0.0,0.000,111599.6,111599.6,328,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961191,11760.00
05/30/2015 00:45,2,0.000,ALERT,211.70,296.06,59.996,1432961103,"201051344001158","174011321042388",0.00,12.70,0,293.66,298.17,0.0,0.0,0.000,117925.1,117925.1,328,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961192,11761.00
05/30/2015 00:45,2,0.000,ALERT,211.48,295.76,59.991,1432961103,"201051344001025","174011321042388",0.00,12.70,0,293.96,299.37,0.0,0.0,0.000,120641.0,120641.0,328,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961194,11762.00
05/30/2015 00:45,2,0.000,ALERT,211.70,296.96,60.002,1432961103,"201051344000569","174011321042388",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,124673.1,124673.1,327,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432961196,11763.00
05/30/2015 00:45,2,0.000,ALERT,213.06,296.06,60.002,1432961103,"274151322000094","174011321042388",0.00,13.30,0,294.26,298.17,0.0,0.0,0.000,312629.3,312629.3,1652,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961198,11764.00
05/30/2015 00:45,2,0.000,ALERT,211.48,296.36,59.991,1432961103,"201051344000458","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,120254.5,120254.5,328,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961200,11765.00
05/30/2015 00:45,2,0.000,ALERT,213.06,295.76,60.002,1432961103,"274151322000087","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,381981.3,381981.3,1244,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432961201,11766.00
05/30/2015 00:45,2,0.000,ALERT,212.61,296.06,59.986,1432961103,"274151322000052","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,408090.3,408090.3,1639,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961203,11767.00
05/30/2015 00:45,2,0.000,ALERT,212.16,296.96,60.002,1432961103,"201051344001145","174011321042388",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,125268.0,125268.0,327,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961205,11768.00
05/30/2015 00:45,2,0.000,ALERT,212.16,296.36,59.991,1432961103,"201051344000685","174011321042388",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,124612.8,124612.8,328,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961207,11769.00
05/30/2015 00:45,2,0.000,ALERT,212.61,296.36,60.007,1432961103,"274151322000088","174011321042388",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,390508.2,390508.2,1244,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961209,11770.00
05/30/2015 00:45,2,0.000,ALERT,211.93,296.66,59.991,1432961103,"201051344000438","174011321042388",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,124635.5,124635.5,328,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961211,11771.00
05/30/2015 00:45,2,0.000,ALERT,211.25,296.36,59.991,1432961103,"201051344001135","174011321042388",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,116178.2,116178.2,328,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961213,11772.00
05/30/2015 00:45,2,0.000,ALERT,211.93,295.76,60.007,1432961103,"201051344000417","174011321042388",0.00,13.00,0,293.96,298.17,0.0,0.0,0.000,120809.9,120809.9,327,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961214,11773.00
05/30/2015 00:45,2,0.000,ALERT,211.25,296.66,59.996,1432961103,"201051344000594","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,120148.4,120148.4,328,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432961216,11774.00
05/30/2015 00:45,2,0.000,ALERT,212.83,296.96,59.991,1432961103,"274151322000083","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,404520.3,404520.3,1645,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432961218,11775.00
05/30/2015 00:45,2,0.000,ALERT,211.93,296.66,59.991,1432961103,"201051344000585","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,119095.6,119095.6,328,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961220,11776.00
05/30/2015 00:45,2,0.000,ALERT,212.83,296.66,59.991,1432961103,"274151322000054","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,400052.3,400052.3,1242,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961221,11777.00
05/30/2015 00:45,2,0.000,ALERT,211.93,296.36,59.986,1432961103,"201051344001203","174011321042388",0.00,13.00,0,294.56,300.27,0.0,0.0,0.000,120570.6,120570.6,327,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961223,11778.00
05/30/2015 00:45,2,0.000,ALERT,211.48,296.66,59.996,1432961103,"201051344000646","174011321042388",0.00,12.70,0,293.96,298.77,0.0,0.0,0.000,118313.0,118313.0,328,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961225,11779.00
05/30/2015 00:45,2,0.000,ALERT,213.74,296.06,59.986,1432961103,"274151322000068","174011321042388",0.00,14.30,0,294.26,297.87,0.0,0.0,0.000,311477.3,311477.3,1259,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961227,11780.00
05/30/2015 00:45,2,0.000,ALERT,213.74,296.96,60.023,1432961103,"274151322000076","174011321042388",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,425899.7,425899.7,1638,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961229,11781.00
05/30/2015 00:45,2,0.000,ALERT,211.93,297.26,59.996,1432961103,"201051344000890","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,122110.6,122110.6,328,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961231,11782.00
05/30/2015 00:45,2,0.000,ALERT,211.70,296.06,60.023,1432961103,"201051344000900","174011321042388",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,122667.2,122667.2,327,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432961233,11783.00
05/30/2015 00:45,2,0.000,ALERT,212.16,295.76,60.002,1432961103,"201051344000633","174011321042388",0.00,13.00,0,292.16,297.57,0.0,0.0,0.000,112325.3,112325.3,328,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432961235,11784.00
05/30/2015 00:45,2,0.000,ALERT,211.70,296.66,59.975,1432961103,"201051344000983","174011321042388",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,119400.3,119400.3,328,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432961237,11785.00
05/30/2015 00:45,2,0.000,ALERT,211.93,296.36,59.996,1432961103,"201051344000917","174011321042388",0.00,13.70,0,293.36,298.17,0.0,0.0,0.000,122770.1,122770.1,328,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432961239,11786.00
05/30/2015 00:45,2,0.000,ALERT,211.93,295.76,60.028,1432961103,"201051344000648","174011321042388",0.00,12.30,0,293.66,298.77,0.0,0.0,0.000,118969.6,118969.6,327,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961241,11787.00
05/30/2015 00:45,2,0.000,ALERT,211.70,296.66,60.028,1432961103,"201051344001093","174011321042388",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,120800.4,120800.4,328,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961242,11788.00
05/30/2015 00:45,2,0.000,ALERT,212.16,296.36,59.981,1432961103,"201051344000645","174011321042388",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,119304.4,119304.4,327,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961244,11789.00
05/30/2015 00:45,2,0.000,ALERT,213.06,296.96,59.991,1432961103,"274151322000085","174011321042388",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,402004.5,402004.5,1638,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961246,11790.00
05/30/2015 00:45,2,0.000,ALERT,211.93,296.06,60.034,1432961103,"201051344000651","174011321042388",0.00,12.30,0,294.26,298.17,0.0,0.0,0.000,118631.6,118631.6,328,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432961248,11791.00
05/30/2015 00:45,2,0.000,ALERT,212.16,296.36,59.986,1432961103,"201051344000867","174011321042388",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,110996.6,110996.6,327,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961250,11792.00
05/30/2015 00:45,2,0.000,ALERT,211.93,297.26,59.991,1432961103,"201051344001230","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,122041.3,122041.3,328,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961251,11793.00
05/30/2015 00:45,2,0.000,ALERT,212.38,296.96,60.002,1432961103,"201051344000576","174011321042388",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,118819.5,118819.5,328,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961253,11794.00
05/30/2015 00:45,2,0.000,ALERT,211.70,296.96,59.996,1432961103,"201051344000579","174011321042388",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,124316.0,124316.0,329,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432961255,11795.00
05/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1432961103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,1458.1999999882,1458.1999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432961983,11796.00
05/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1432961103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,1736.2,1736.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432961983,11797.00
05/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1432961103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,3278.1,3278.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432961983,11798.00
05/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1432961103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,1623.4000000355,1623.4000000355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432961983,11799.00
05/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1432961103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,2198.8,2198.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432961983,11800.00
05/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1432961103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,1199.5000000119,1199.5000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432961983,11801.00
05/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1432961103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,4500,4500,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432961983,11802.00
05/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1432961103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,3824.8999999882,3824.8999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432961983,11803.00
05/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1432961103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,1180.1000000237,1180.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432961983,11804.00
05/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1432961103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,1429.1000000238,1429.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432961983,11805.00
05/30/2015 01:00,2,0.000,ALERT,212.16,296.66,59.965,1432962003,"201051344000955","174011321042388",0.00,13.00,0,294.56,298.17,0.0,0.0,0.000,123896.9,123896.9,330,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962079,11806.00
05/30/2015 01:00,2,0.000,ALERT,213.96,297.87,59.959,1432962003,"274151322000095","174011321042388",0.00,13.00,0,296.06,299.37,0.0,0.0,0.000,420425.3,420425.3,1249,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962081,11807.00
05/30/2015 01:00,2,0.000,ALERT,212.38,297.26,59.959,1432962003,"201051344000868","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,110330.6,110330.6,329,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962083,11808.00
05/30/2015 01:00,2,0.000,ALERT,213.06,296.66,59.959,1432962003,"201051344000853","174011321042388",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,116555.3,116555.3,329,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962085,11809.00
05/30/2015 01:00,2,0.000,ALERT,213.06,297.57,59.986,1432962003,"201051344000582","174011321042388",0.00,12.70,0,295.46,299.07,0.0,0.0,0.000,117346.2,117346.2,330,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432962086,11810.00
05/30/2015 01:00,2,0.000,ALERT,212.61,296.66,60.002,1432962003,"201051344000469","174011321042388",0.00,12.30,0,293.36,297.57,0.0,0.0,0.000,111689.7,111689.7,330,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432962088,11811.00
05/30/2015 01:00,2,0.000,ALERT,212.38,296.66,59.965,1432962003,"201051344000988","174011321042388",0.00,13.00,0,292.16,297.87,0.0,0.0,0.000,111599.6,111599.6,330,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962090,11812.00
05/30/2015 01:00,2,0.000,ALERT,212.61,296.36,59.970,1432962003,"201051344001158","174011321042388",0.00,12.70,0,293.96,297.57,0.0,0.0,0.000,117925.1,117925.1,330,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432962092,11813.00
05/30/2015 01:00,2,0.000,ALERT,212.38,296.06,59.965,1432962003,"201051344001025","174011321042388",0.00,12.30,0,293.96,299.07,0.0,0.0,0.000,120641.0,120641.0,330,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962094,11814.00
05/30/2015 01:00,2,0.000,ALERT,212.38,296.96,59.949,1432962003,"201051344000569","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,124673.1,124673.1,329,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432962095,11815.00
05/30/2015 01:00,2,0.000,ALERT,213.51,296.36,59.981,1432962003,"274151322000094","174011321042388",0.00,13.00,0,294.26,297.87,0.0,0.0,0.000,312629.3,312629.3,1654,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432962097,11816.00
05/30/2015 01:00,2,0.000,ALERT,212.38,296.66,59.970,1432962003,"201051344000458","174011321042388",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,120254.5,120254.5,330,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962099,11817.00
05/30/2015 01:00,2,0.000,ALERT,213.96,296.36,59.965,1432962003,"274151322000087","174011321042388",0.00,15.50,0,294.26,297.87,0.0,0.0,0.000,381981.3,381981.3,1246,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432962101,11818.00
05/30/2015 01:00,2,0.000,ALERT,213.51,296.66,59.970,1432962003,"274151322000052","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,408090.3,408090.3,1641,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962103,11819.00
05/30/2015 01:00,2,0.000,ALERT,212.83,296.96,59.959,1432962003,"201051344001145","174011321042388",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,125268.0,125268.0,329,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962105,11820.00
05/30/2015 01:00,2,0.000,ALERT,212.83,296.66,59.991,1432962003,"201051344000685","174011321042388",0.00,13.00,0,294.56,298.17,0.0,0.0,0.000,124612.8,124612.8,330,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962107,11821.00
05/30/2015 01:00,2,0.000,ALERT,213.51,297.26,59.965,1432962003,"274151322000088","174011321042388",0.00,14.00,0,294.86,298.47,0.0,0.0,0.000,390508.2,390508.2,1246,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962108,11822.00
05/30/2015 01:00,2,0.000,ALERT,212.61,296.96,59.949,1432962003,"201051344000438","174011321042388",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,124635.5,124635.5,330,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432962110,11823.00
05/30/2015 01:00,2,0.000,ALERT,212.16,296.96,59.959,1432962003,"201051344001135","174011321042388",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,116178.2,116178.2,330,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962112,11824.00
05/30/2015 01:00,2,0.000,ALERT,212.83,296.66,59.996,1432962003,"201051344000417","174011321042388",0.00,12.70,0,293.96,297.87,0.0,0.0,0.000,120809.9,120809.9,329,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962114,11825.00
05/30/2015 01:00,2,0.000,ALERT,212.16,297.26,59.959,1432962003,"201051344000594","174011321042388",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,120148.4,120148.4,330,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962115,11826.00
05/30/2015 01:00,2,0.000,ALERT,213.96,297.87,59.970,1432962003,"274151322000083","174011321042388",0.00,13.30,0,295.16,298.77,0.0,0.0,0.000,404520.3,404520.3,1647,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962117,11827.00
05/30/2015 01:00,2,0.000,ALERT,212.83,296.96,59.975,1432962003,"201051344000585","174011321042388",0.00,13.00,0,294.26,298.17,0.0,0.0,0.000,119095.6,119095.6,330,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432962119,11828.00
05/30/2015 01:00,2,0.000,ALERT,213.74,296.96,59.959,1432962003,"274151322000054","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,400052.3,400052.3,1244,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432962121,11829.00
05/30/2015 01:00,2,0.000,ALERT,212.83,296.96,59.975,1432962003,"201051344001203","174011321042388",0.00,12.70,0,294.56,300.27,0.0,0.0,0.000,120570.6,120570.6,329,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432962123,11830.00
05/30/2015 01:00,2,0.000,ALERT,212.38,297.26,59.981,1432962003,"201051344000646","174011321042388",0.00,12.70,0,294.56,298.17,0.0,0.0,0.000,118313.0,118313.0,330,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962125,11831.00
05/30/2015 01:00,2,0.000,ALERT,214.19,296.06,59.949,1432962003,"274151322000068","174011321042388",0.00,14.00,0,294.26,297.57,0.0,0.0,0.000,311477.3,311477.3,1261,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962126,11832.00
05/30/2015 01:00,2,0.000,ALERT,214.64,297.57,59.965,1432962003,"274151322000076","174011321042388",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,425899.7,425899.7,1640,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962128,11833.00
05/30/2015 01:00,2,0.000,ALERT,212.38,297.26,59.981,1432962003,"201051344000890","174011321042388",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,122110.6,122110.6,330,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962130,11834.00
05/30/2015 01:00,2,0.000,ALERT,212.38,296.66,59.991,1432962003,"201051344000900","174011321042388",0.00,12.70,0,294.26,297.87,0.0,0.0,0.000,122667.2,122667.2,329,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432962132,11835.00
05/30/2015 01:00,2,0.000,ALERT,213.06,296.36,59.991,1432962003,"201051344000633","174011321042388",0.00,12.70,0,292.76,297.57,0.0,0.0,0.000,112325.3,112325.3,330,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432962134,11836.00
05/30/2015 01:00,2,0.000,ALERT,211.93,296.36,59.970,1432962003,"201051344000983","174011321042388",0.00,13.00,0,294.86,298.77,0.0,0.0,0.000,119400.3,119400.3,330,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962135,11837.00
05/30/2015 01:00,2,0.000,ALERT,211.70,295.46,59.970,1432962003,"201051344000917","174011321042388",0.00,13.70,0,293.66,297.87,0.0,0.0,0.000,122770.1,122770.1,330,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962137,11838.00
05/30/2015 01:00,2,0.000,ALERT,212.61,296.36,59.981,1432962003,"201051344000648","174011321042388",0.00,12.30,0,293.96,298.77,0.0,0.0,0.000,118969.6,118969.6,329,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962139,11839.00
05/30/2015 01:00,2,0.000,ALERT,212.38,296.66,59.970,1432962003,"201051344001093","174011321042388",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,120800.4,120800.4,330,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962141,11840.00
05/30/2015 01:00,2,0.000,ALERT,212.83,296.36,59.975,1432962003,"201051344000645","174011321042388",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,119304.4,119304.4,329,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432962143,11841.00
05/30/2015 01:00,2,0.000,ALERT,213.74,296.96,59.975,1432962003,"274151322000085","174011321042388",0.00,13.70,0,295.16,298.47,0.0,0.0,0.000,402004.5,402004.5,1640,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962145,11842.00
05/30/2015 01:00,2,0.000,ALERT,212.38,295.76,59.954,1432962003,"201051344000651","174011321042388",0.00,12.00,0,294.26,298.17,0.0,0.0,0.000,118631.6,118631.6,330,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962146,11843.00
05/30/2015 01:00,2,0.000,ALERT,212.38,296.06,59.996,1432962003,"201051344000867","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,110996.6,110996.6,329,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962148,11844.00
05/30/2015 01:00,2,0.000,ALERT,212.38,296.96,59.981,1432962003,"201051344001230","174011321042388",0.00,12.70,0,295.16,298.77,0.0,0.0,0.000,122041.3,122041.3,330,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432962150,11845.00
05/30/2015 01:00,2,0.000,ALERT,212.83,296.96,59.975,1432962003,"201051344000576","174011321042388",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,118819.5,118819.5,330,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962152,11846.00
05/30/2015 01:00,2,0.000,ALERT,212.38,296.96,59.981,1432962003,"201051344000579","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,124316.0,124316.0,331,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962154,11847.00
05/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1432962003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,1180.1000000237,1180.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432962883,11848.00
05/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1432962003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,1429.1000000238,1429.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432962883,11849.00
05/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1432962003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,1458.1999999882,1458.1999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432962883,11850.00
05/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1432962003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,1736.2,1736.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432962883,11851.00
05/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1432962003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,3278.1,3278.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432962883,11852.00
05/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1432962003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,1623.4000000355,1623.4000000355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432962883,11853.00
05/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1432962003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,2198.8,2198.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432962883,11854.00
05/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1432962003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,1199.5000000119,1199.5000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432962883,11855.00
05/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1432962003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,4500,4500,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432962883,11856.00
05/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1432962003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,3824.8999999882,3824.8999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432962883,11857.00
05/30/2015 01:15,2,0.000,ALERT,212.38,296.96,59.949,1432962904,"201051344000955","174011321042388",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,123896.9,123896.9,332,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962981,11858.00
05/30/2015 01:15,2,0.000,ALERT,213.51,297.87,59.965,1432962904,"274151322000095","174011321042388",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,420425.3,420425.3,1251,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962983,11859.00
05/30/2015 01:15,2,0.000,ALERT,212.38,297.26,59.933,1432962904,"201051344000868","174011321042388",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,110330.6,110330.6,331,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962985,11860.00
05/30/2015 01:15,2,0.000,ALERT,213.06,296.66,59.970,1432962904,"201051344000853","174011321042388",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,116555.3,116555.3,331,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962986,11861.00
05/30/2015 01:15,2,0.000,ALERT,213.06,297.87,60.002,1432962904,"201051344000582","174011321042388",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,117346.2,117346.2,332,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962988,11862.00
05/30/2015 01:15,2,0.000,ALERT,212.38,296.66,59.970,1432962904,"201051344000469","174011321042388",0.00,12.30,0,293.96,297.87,0.0,0.0,0.000,111689.7,111689.7,332,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962990,11863.00
05/30/2015 01:15,2,0.000,ALERT,212.38,296.66,59.965,1432962904,"201051344000988","174011321042388",0.00,13.00,0,292.46,298.17,0.0,0.0,0.000,111599.6,111599.6,332,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962992,11864.00
05/30/2015 01:15,2,0.000,ALERT,212.38,296.36,59.944,1432962904,"201051344001158","174011321042388",0.00,12.30,0,294.26,298.17,0.0,0.0,0.000,117925.1,117925.1,332,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962994,11865.00
05/30/2015 01:15,2,0.000,ALERT,212.61,296.36,59.965,1432962904,"201051344001025","174011321042388",0.00,12.30,0,294.26,299.37,0.0,0.0,0.000,120641.0,120641.0,332,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962996,11866.00
05/30/2015 01:15,2,0.000,ALERT,212.38,297.57,59.970,1432962904,"201051344000569","174011321042388",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,124673.1,124673.1,331,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962997,11867.00
05/30/2015 01:15,2,0.000,ALERT,213.96,296.66,59.970,1432962904,"274151322000094","174011321042388",0.00,13.00,0,294.56,298.17,0.0,0.0,0.000,312629.3,312629.3,1656,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432962999,11868.00
05/30/2015 01:15,2,0.000,ALERT,212.38,296.96,59.965,1432962904,"201051344000458","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,120254.5,120254.5,332,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432963001,11869.00
05/30/2015 01:15,2,0.000,ALERT,213.96,296.06,59.965,1432962904,"274151322000087","174011321042388",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,381981.3,381981.3,1248,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963003,11870.00
05/30/2015 01:15,2,0.000,ALERT,213.74,297.26,59.970,1432962904,"274151322000052","174011321042388",0.00,13.30,0,294.26,299.37,0.0,0.0,0.000,408090.3,408090.3,1643,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432963005,11871.00
05/30/2015 01:15,2,0.000,ALERT,212.83,297.26,59.959,1432962904,"201051344001145","174011321042388",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,125268.0,125268.0,331,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963006,11872.00
05/30/2015 01:15,2,0.000,ALERT,212.83,296.96,59.965,1432962904,"201051344000685","174011321042388",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,124612.8,124612.8,332,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963008,11873.00
05/30/2015 01:15,2,0.000,ALERT,213.29,296.96,59.954,1432962904,"274151322000088","174011321042388",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,390508.2,390508.2,1248,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963010,11874.00
05/30/2015 01:15,2,0.000,ALERT,212.83,297.26,59.959,1432962904,"201051344000438","174011321042388",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,124635.5,124635.5,332,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432963012,11875.00
05/30/2015 01:15,2,0.000,ALERT,212.16,296.66,59.970,1432962904,"201051344001135","174011321042388",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,116178.2,116178.2,332,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963014,11876.00
05/30/2015 01:15,2,0.000,ALERT,212.83,296.66,59.975,1432962904,"201051344000417","174011321042388",0.00,12.70,0,294.26,298.17,0.0,0.0,0.000,120809.9,120809.9,331,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963015,11877.00
05/30/2015 01:15,2,0.000,ALERT,211.93,297.26,59.965,1432962904,"201051344000594","174011321042388",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,120148.4,120148.4,332,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432963017,11878.00
05/30/2015 01:15,2,0.000,ALERT,213.51,296.96,59.954,1432962904,"274151322000083","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,404520.3,404520.3,1649,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963019,11879.00
05/30/2015 01:15,2,0.000,ALERT,212.83,297.26,59.970,1432962904,"201051344000585","174011321042388",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,119095.6,119095.6,332,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432963021,11880.00
05/30/2015 01:15,2,0.000,ALERT,213.51,297.26,59.954,1432962904,"274151322000054","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,400052.3,400052.3,1246,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963023,11881.00
05/30/2015 01:15,2,0.000,ALERT,212.61,296.66,59.965,1432962904,"201051344001203","174011321042388",0.00,12.70,0,294.56,300.57,0.0,0.0,0.000,120570.6,120570.6,331,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432963024,11882.00
05/30/2015 01:15,2,0.000,ALERT,212.38,296.96,59.949,1432962904,"201051344000646","174011321042388",0.00,12.30,0,294.56,298.77,0.0,0.0,0.000,118313.0,118313.0,332,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963026,11883.00
05/30/2015 01:15,2,0.000,ALERT,214.41,296.66,59.991,1432962904,"274151322000068","174011321042388",0.00,14.00,0,293.96,297.87,0.0,0.0,0.000,311477.3,311477.3,1263,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432963028,11884.00
05/30/2015 01:15,2,0.000,ALERT,214.19,297.57,59.959,1432962904,"274151322000076","174011321042388",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,425899.7,425899.7,1642,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963030,11885.00
05/30/2015 01:15,2,0.000,ALERT,212.16,297.26,59.954,1432962904,"201051344000890","174011321042388",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,122110.6,122110.6,332,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963032,11886.00
05/30/2015 01:15,2,0.000,ALERT,212.38,296.66,59.965,1432962904,"201051344000900","174011321042388",0.00,12.70,0,294.26,298.47,0.0,0.0,0.000,122667.2,122667.2,331,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432963034,11887.00
05/30/2015 01:15,2,0.000,ALERT,212.83,296.06,59.970,1432962904,"201051344000633","174011321042388",0.00,12.70,0,292.76,297.87,0.0,0.0,0.000,112325.3,112325.3,332,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432963036,11888.00
05/30/2015 01:15,2,0.000,ALERT,212.38,296.96,59.959,1432962904,"201051344000983","174011321042388",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,119400.3,119400.3,332,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963038,11889.00
05/30/2015 01:15,2,0.000,ALERT,212.83,296.66,59.965,1432962904,"201051344000917","174011321042388",0.00,13.30,0,293.36,298.17,0.0,0.0,0.000,122770.1,122770.1,332,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432963040,11890.00
05/30/2015 01:15,2,0.000,ALERT,212.83,296.36,59.965,1432962904,"201051344000648","174011321042388",0.00,12.00,0,293.96,299.07,0.0,0.0,0.000,118969.6,118969.6,331,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432963041,11891.00
05/30/2015 01:15,2,0.000,ALERT,212.38,296.96,59.959,1432962904,"201051344001093","174011321042388",0.00,13.30,0,294.86,298.47,0.0,0.0,0.000,120800.4,120800.4,332,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963043,11892.00
05/30/2015 01:15,2,0.000,ALERT,212.83,296.66,59.965,1432962904,"201051344000645","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,119304.4,119304.4,331,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963045,11893.00
05/30/2015 01:15,2,0.000,ALERT,213.96,296.96,59.959,1432962904,"274151322000085","174011321042388",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,402004.5,402004.5,1642,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963047,11894.00
05/30/2015 01:15,2,0.000,ALERT,212.61,296.06,59.922,1432962904,"201051344000651","174011321042388",0.00,12.00,0,294.26,298.47,0.0,0.0,0.000,118631.6,118631.6,332,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432963049,11895.00
05/30/2015 01:15,2,0.000,ALERT,212.61,296.66,59.965,1432962904,"201051344000867","174011321042388",0.00,13.30,0,293.96,299.07,0.0,0.0,0.000,110996.6,110996.6,331,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963051,11896.00
05/30/2015 01:15,2,0.000,ALERT,212.38,297.26,59.981,1432962904,"201051344001230","174011321042388",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,122041.3,122041.3,332,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432963053,11897.00
