ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 01:15,2,0.000,ALERT,212.83,297.26,59.965,1432962904,"201051344000576","174011321042388",0.00,12.70,0,294.86,298.47,0.0,0.0,0.000,118819.5,118819.5,332,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432963054,11898.00
05/30/2015 01:15,2,0.000,ALERT,212.38,297.26,59.965,1432962904,"201051344000579","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,124316.0,124316.0,333,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963056,11899.00
05/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1432962904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,1623.4000000355,1623.4000000355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432963784,11900.00
05/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1432962904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,2198.8,2198.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432963784,11901.00
05/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1432962904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,1199.5000000119,1199.5000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432963784,11902.00
05/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1432962904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,4500,4500,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432963784,11903.00
05/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1432962904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,3824.8999999882,3824.8999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432963784,11904.00
05/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1432962904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,1180.1000000237,1180.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432963784,11905.00
05/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1432962904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,1429.1000000238,1429.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432963784,11906.00
05/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1432962904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,1458.1999999882,1458.1999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432963784,11907.00
05/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1432962904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,1736.2,1736.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432963784,11908.00
05/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1432962904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,3278.1,3278.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432963784,11909.00
05/30/2015 01:30,2,0.000,ALERT,212.16,296.96,59.981,1432963804,"201051344000955","174011321042388",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,123896.9,123896.9,334,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963879,11910.00
05/30/2015 01:30,2,0.000,ALERT,213.96,298.47,59.965,1432963804,"274151322000095","174011321042388",0.00,12.70,0,296.66,299.97,0.0,0.0,0.000,420425.3,420425.3,1253,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963881,11911.00
05/30/2015 01:30,2,0.000,ALERT,212.38,297.26,59.975,1432963804,"201051344000868","174011321042388",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,110330.6,110330.6,333,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432963883,11912.00
05/30/2015 01:30,2,0.000,ALERT,212.83,296.66,59.975,1432963804,"201051344000853","174011321042388",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,116555.3,116555.3,333,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963885,11913.00
05/30/2015 01:30,2,0.000,ALERT,212.83,297.87,59.975,1432963804,"201051344000582","174011321042388",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,117346.2,117346.2,334,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963887,11914.00
05/30/2015 01:30,2,0.000,ALERT,212.38,296.66,59.965,1432963804,"201051344000469","174011321042388",0.00,12.00,0,293.66,298.47,0.0,0.0,0.000,111689.7,111689.7,334,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432963888,11915.00
05/30/2015 01:30,2,0.000,ALERT,212.16,296.66,59.970,1432963804,"201051344000988","174011321042388",0.00,12.70,0,292.76,298.47,0.0,0.0,0.000,111599.6,111599.6,334,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963890,11916.00
05/30/2015 01:30,2,0.000,ALERT,212.38,296.36,59.970,1432963804,"201051344001158","174011321042388",0.00,12.30,0,294.26,298.47,0.0,0.0,0.000,117925.1,117925.1,334,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432963892,11917.00
05/30/2015 01:30,2,0.000,ALERT,212.38,296.06,59.981,1432963804,"201051344001025","174011321042388",0.00,12.30,0,294.56,299.97,0.0,0.0,0.000,120641.0,120641.0,334,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432963894,11918.00
05/30/2015 01:30,2,0.000,ALERT,212.38,297.26,59.965,1432963804,"201051344000569","174011321042388",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,124673.1,124673.1,333,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432963896,11919.00
05/30/2015 01:30,2,0.000,ALERT,213.74,296.66,59.975,1432963804,"274151322000094","174011321042388",0.00,13.00,0,295.16,298.47,0.0,0.0,0.000,312629.3,312629.3,1658,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963898,11920.00
05/30/2015 01:30,2,0.000,ALERT,212.16,296.66,59.970,1432963804,"201051344000458","174011321042388",0.00,13.30,0,294.86,299.97,0.0,0.0,0.000,120254.5,120254.5,334,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963900,11921.00
05/30/2015 01:30,2,0.000,ALERT,213.29,296.06,59.965,1432963804,"274151322000087","174011321042388",0.00,15.30,0,294.86,298.47,0.0,0.0,0.000,381981.3,381981.3,1250,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432963902,11922.00
05/30/2015 01:30,2,0.000,ALERT,213.51,296.66,59.970,1432963804,"274151322000052","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,408090.3,408090.3,1645,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963904,11923.00
05/30/2015 01:30,2,0.000,ALERT,212.83,297.26,59.965,1432963804,"201051344001145","174011321042388",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,125268.0,125268.0,333,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963905,11924.00
05/30/2015 01:30,2,0.000,ALERT,212.83,296.96,59.986,1432963804,"201051344000685","174011321042388",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,124612.8,124612.8,334,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963907,11925.00
05/30/2015 01:30,2,0.000,ALERT,213.29,297.26,59.938,1432963804,"274151322000088","174011321042388",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,390508.2,390508.2,1250,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432963909,11926.00
05/30/2015 01:30,2,0.000,ALERT,212.61,296.96,59.975,1432963804,"201051344000438","174011321042388",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,124635.5,124635.5,334,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963911,11927.00
05/30/2015 01:30,2,0.000,ALERT,211.93,296.66,59.975,1432963804,"201051344001135","174011321042388",0.00,12.30,0,294.86,299.97,0.0,0.0,0.000,116178.2,116178.2,334,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963913,11928.00
05/30/2015 01:30,2,0.000,ALERT,212.61,296.36,59.981,1432963804,"201051344000417","174011321042388",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,120809.9,120809.9,333,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963914,11929.00
05/30/2015 01:30,2,0.000,ALERT,211.93,296.96,59.975,1432963804,"201051344000594","174011321042388",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,120148.4,120148.4,334,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963916,11930.00
05/30/2015 01:30,2,0.000,ALERT,213.51,297.57,59.975,1432963804,"274151322000083","174011321042388",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,404520.3,404520.3,1651,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963918,11931.00
05/30/2015 01:30,2,0.000,ALERT,212.61,296.96,59.986,1432963804,"201051344000585","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,119095.6,119095.6,334,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432963920,11932.00
05/30/2015 01:30,2,0.000,ALERT,213.29,296.96,59.938,1432963804,"274151322000054","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,400052.3,400052.3,1248,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963921,11933.00
05/30/2015 01:30,2,0.000,ALERT,212.38,296.66,60.002,1432963804,"201051344001203","174011321042388",0.00,12.70,0,294.86,301.17,0.0,0.0,0.000,120570.6,120570.6,333,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963923,11934.00
05/30/2015 01:30,2,0.000,ALERT,212.16,297.26,59.970,1432963804,"201051344000646","174011321042388",0.00,12.30,0,294.86,298.77,0.0,0.0,0.000,118313.0,118313.0,334,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963925,11935.00
05/30/2015 01:30,2,0.000,ALERT,214.19,296.66,59.965,1432963804,"274151322000068","174011321042388",0.00,14.00,0,295.16,298.47,0.0,0.0,0.000,311477.3,311477.3,1265,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963927,11936.00
05/30/2015 01:30,2,0.000,ALERT,214.41,297.57,59.965,1432963804,"274151322000076","174011321042388",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,425899.7,425899.7,1644,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432963929,11937.00
05/30/2015 01:30,2,0.000,ALERT,212.16,297.26,59.959,1432963804,"201051344000890","174011321042388",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,122110.6,122110.6,334,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432963931,11938.00
05/30/2015 01:30,2,0.000,ALERT,212.16,296.66,59.965,1432963804,"201051344000900","174011321042388",0.00,12.30,0,294.56,298.47,0.0,0.0,0.000,122667.2,122667.2,333,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963933,11939.00
05/30/2015 01:30,2,0.000,ALERT,212.83,296.06,59.965,1432963804,"201051344000633","174011321042388",0.00,12.30,0,293.06,298.17,0.0,0.0,0.000,112325.3,112325.3,334,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963935,11940.00
05/30/2015 01:30,2,0.000,ALERT,212.16,296.96,59.965,1432963804,"201051344000983","174011321042388",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,119400.3,119400.3,334,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963937,11941.00
05/30/2015 01:30,2,0.000,ALERT,212.61,296.36,59.965,1432963804,"201051344000917","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,122770.1,122770.1,334,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963938,11942.00
05/30/2015 01:30,2,0.000,ALERT,212.61,296.06,59.965,1432963804,"201051344000648","174011321042388",0.00,12.00,0,294.26,299.37,0.0,0.0,0.000,118969.6,118969.6,333,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963940,11943.00
05/30/2015 01:30,2,0.000,ALERT,212.38,296.96,59.965,1432963804,"201051344001093","174011321042388",0.00,13.30,0,295.46,299.07,0.0,0.0,0.000,120800.4,120800.4,334,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963942,11944.00
05/30/2015 01:30,2,0.000,ALERT,212.83,296.66,59.959,1432963804,"201051344000645","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,119304.4,119304.4,333,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432963944,11945.00
05/30/2015 01:30,2,0.000,ALERT,213.51,297.26,59.965,1432963804,"274151322000085","174011321042388",0.00,13.30,0,295.46,299.07,0.0,0.0,0.000,402004.5,402004.5,1644,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963945,11946.00
05/30/2015 01:30,2,0.000,ALERT,212.38,296.06,59.965,1432963804,"201051344000651","174011321042388",0.00,11.70,0,294.26,298.77,0.0,0.0,0.000,118631.6,118631.6,334,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963947,11947.00
05/30/2015 01:30,2,0.000,ALERT,212.61,296.66,59.975,1432963804,"201051344000867","174011321042388",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,110996.6,110996.6,333,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963949,11948.00
05/30/2015 01:30,2,0.000,ALERT,212.38,297.57,59.996,1432963804,"201051344001230","174011321042388",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,122041.3,122041.3,334,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963951,11949.00
05/30/2015 01:30,2,0.000,ALERT,212.61,297.26,60.007,1432963804,"201051344000576","174011321042388",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,118819.5,118819.5,334,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963953,11950.00
05/30/2015 01:30,2,0.000,ALERT,212.16,297.26,59.975,1432963804,"201051344000579","174011321042388",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,124316.0,124316.0,335,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432963954,11951.00
05/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1432963804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,1736.2,1736.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432964684,11952.00
05/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1432963804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,3278.1,3278.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432964684,11953.00
05/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1432963804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,1623.4000000355,1623.4000000355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432964684,11954.00
05/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1432963804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,2198.8,2198.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432964684,11955.00
05/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1432963804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,1199.5000000119,1199.5000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432964684,11956.00
05/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1432963804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,4500,4500,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432964684,11957.00
05/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1432963804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,3824.8999999882,3824.8999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432964684,11958.00
05/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1432963804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,1180.1000000237,1180.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432964684,11959.00
05/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1432963804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,1429.1000000238,1429.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432964684,11960.00
05/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1432963804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,1458.1999999882,1458.1999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432964684,11961.00
05/30/2015 01:45,2,0.000,ALERT,212.16,297.26,59.991,1432964704,"201051344000955","174011321042388",0.00,12.30,0,294.86,299.97,0.0,0.0,0.000,123896.9,123896.9,336,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964780,11962.00
05/30/2015 01:45,2,0.000,ALERT,213.96,298.77,59.996,1432964704,"274151322000095","174011321042388",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,420425.3,420425.3,1255,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964782,11963.00
05/30/2015 01:45,2,0.000,ALERT,212.38,297.87,59.986,1432964704,"201051344000868","174011321042388",0.00,12.00,0,295.46,300.87,0.0,0.0,0.000,110330.6,110330.6,335,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964784,11964.00
05/30/2015 01:45,2,0.000,ALERT,213.06,297.26,59.981,1432964704,"201051344000853","174011321042388",0.00,12.00,0,294.56,300.27,0.0,0.0,0.000,116555.3,116555.3,335,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964786,11965.00
05/30/2015 01:45,2,0.000,ALERT,213.06,298.47,59.981,1432964704,"201051344000582","174011321042388",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,117346.2,117346.2,336,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964788,11966.00
05/30/2015 01:45,2,0.000,ALERT,212.61,297.26,59.991,1432964704,"201051344000469","174011321042388",0.00,11.30,0,293.96,299.37,0.0,0.0,0.000,111689.7,111689.7,336,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432964790,11967.00
05/30/2015 01:45,2,0.000,ALERT,212.38,296.96,59.981,1432964704,"201051344000988","174011321042388",0.00,12.30,0,292.46,299.37,0.0,0.0,0.000,111599.6,111599.6,336,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964792,11968.00
05/30/2015 01:45,2,0.000,ALERT,212.61,297.26,60.012,1432964704,"201051344001158","174011321042388",0.00,11.70,0,294.26,299.37,0.0,0.0,0.000,117925.1,117925.1,336,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964793,11969.00
05/30/2015 01:45,2,0.000,ALERT,212.38,296.36,59.986,1432964704,"201051344001025","174011321042388",0.00,12.00,0,294.56,300.57,0.0,0.0,0.000,120641.0,120641.0,336,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964795,11970.00
05/30/2015 01:45,2,0.000,ALERT,212.61,297.87,59.959,1432964704,"201051344000569","174011321042388",0.00,12.30,0,295.16,300.87,0.0,0.0,0.000,124673.1,124673.1,335,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964797,11971.00
05/30/2015 01:45,2,0.000,ALERT,213.74,297.26,59.975,1432964704,"274151322000094","174011321042388",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,312629.3,312629.3,1660,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964799,11972.00
05/30/2015 01:45,2,0.000,ALERT,212.38,297.26,59.991,1432964704,"201051344000458","174011321042388",0.00,13.00,0,294.86,300.87,0.0,0.0,0.000,120254.5,120254.5,336,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432964801,11973.00
05/30/2015 01:45,2,0.000,ALERT,213.96,296.96,59.986,1432964704,"274151322000087","174011321042388",0.00,15.00,0,294.56,299.97,0.0,0.0,0.000,381981.3,381981.3,1252,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432964803,11974.00
05/30/2015 01:45,2,0.000,ALERT,213.51,298.17,59.981,1432964704,"274151322000052","174011321042388",0.00,13.30,0,295.16,300.87,0.0,0.0,0.000,408090.3,408090.3,1647,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964804,11975.00
05/30/2015 01:45,2,0.000,ALERT,212.83,297.87,60.034,1432964704,"201051344001145","174011321042388",0.00,12.30,0,295.46,301.17,0.0,0.0,0.000,125268.0,125268.0,335,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964806,11976.00
05/30/2015 01:45,2,0.000,ALERT,213.06,297.57,59.986,1432964704,"201051344000685","174011321042388",0.00,12.70,0,294.86,300.27,0.0,0.0,0.000,124612.8,124612.8,336,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964808,11977.00
05/30/2015 01:45,2,0.000,ALERT,213.51,296.96,59.970,1432964704,"274151322000088","174011321042388",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,390508.2,390508.2,1252,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964810,11978.00
05/30/2015 01:45,2,0.000,ALERT,212.83,297.57,59.986,1432964704,"201051344000438","174011321042388",0.00,12.30,0,294.56,300.57,0.0,0.0,0.000,124635.5,124635.5,336,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964812,11979.00
05/30/2015 01:45,2,0.000,ALERT,212.38,297.57,59.965,1432964704,"201051344001135","174011321042388",0.00,12.30,0,294.86,300.57,0.0,0.0,0.000,116178.2,116178.2,336,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964814,11980.00
05/30/2015 01:45,2,0.000,ALERT,212.61,296.66,59.981,1432964704,"201051344000417","174011321042388",0.00,12.70,0,294.26,299.67,0.0,0.0,0.000,120809.9,120809.9,335,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964815,11981.00
05/30/2015 01:45,2,0.000,ALERT,212.38,297.87,59.965,1432964704,"201051344000594","174011321042388",0.00,12.70,0,294.56,300.27,0.0,0.0,0.000,120148.4,120148.4,336,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964817,11982.00
05/30/2015 01:45,2,0.000,ALERT,213.74,297.87,60.007,1432964704,"274151322000083","174011321042388",0.00,13.00,0,295.76,301.17,0.0,0.0,0.000,404520.3,404520.3,1653,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964819,11983.00
05/30/2015 01:45,2,0.000,ALERT,212.83,297.57,59.975,1432964704,"201051344000585","174011321042388",0.00,12.70,0,294.86,299.97,0.0,0.0,0.000,119095.6,119095.6,336,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432964821,11984.00
05/30/2015 01:45,2,0.000,ALERT,213.96,297.57,59.986,1432964704,"274151322000054","174011321042388",0.00,13.70,0,295.16,300.87,0.0,0.0,0.000,400052.3,400052.3,1250,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432964823,11985.00
05/30/2015 01:45,2,0.000,ALERT,212.61,296.96,59.986,1432964704,"201051344001203","174011321042388",0.00,12.30,0,294.86,302.07,0.0,0.0,0.000,120570.6,120570.6,335,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964825,11986.00
05/30/2015 01:45,2,0.000,ALERT,212.38,297.57,59.975,1432964704,"201051344000646","174011321042388",0.00,12.30,0,294.86,299.97,0.0,0.0,0.000,118313.0,118313.0,336,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964827,11987.00
05/30/2015 01:45,2,0.000,ALERT,214.64,296.96,59.975,1432964704,"274151322000068","174011321042388",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,311477.3,311477.3,1267,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964828,11988.00
05/30/2015 01:45,2,0.000,ALERT,214.64,297.57,59.991,1432964704,"274151322000076","174011321042388",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,425899.7,425899.7,1646,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432964830,11989.00
05/30/2015 01:45,2,0.000,ALERT,212.61,298.17,59.991,1432964704,"201051344000890","174011321042388",0.00,12.70,0,295.16,301.47,0.0,0.0,0.000,122110.6,122110.6,336,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964832,11990.00
05/30/2015 01:45,2,0.000,ALERT,212.38,297.26,59.991,1432964704,"201051344000900","174011321042388",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,122667.2,122667.2,335,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964834,11991.00
05/30/2015 01:45,2,0.000,ALERT,213.06,296.66,59.996,1432964704,"201051344000633","174011321042388",0.00,12.30,0,292.76,299.07,0.0,0.0,0.000,112325.3,112325.3,336,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964836,11992.00
05/30/2015 01:45,2,0.000,ALERT,212.38,297.26,59.975,1432964704,"201051344000983","174011321042388",0.00,12.30,0,295.16,300.57,0.0,0.0,0.000,119400.3,119400.3,336,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964838,11993.00
05/30/2015 01:45,2,0.000,ALERT,212.83,296.96,59.991,1432964704,"201051344000917","174011321042388",0.00,13.30,0,293.96,299.37,0.0,0.0,0.000,122770.1,122770.1,336,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432964839,11994.00
05/30/2015 01:45,2,0.000,ALERT,212.61,296.66,59.991,1432964704,"201051344000648","174011321042388",0.00,11.70,0,294.26,300.27,0.0,0.0,0.000,118969.6,118969.6,335,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964841,11995.00
05/30/2015 01:45,2,0.000,ALERT,212.38,297.57,60.007,1432964704,"201051344001093","174011321042388",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,120800.4,120800.4,336,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432964843,11996.00
05/30/2015 01:45,2,0.000,ALERT,212.83,296.96,59.991,1432964704,"201051344000645","174011321042388",0.00,12.70,0,294.56,299.97,0.0,0.0,0.000,119304.4,119304.4,335,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964845,11997.00
05/30/2015 01:45,2,0.000,ALERT,213.96,297.87,59.986,1432964704,"274151322000085","174011321042388",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,402004.5,402004.5,1646,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964847,11998.00
05/30/2015 01:45,2,0.000,ALERT,212.38,296.66,59.981,1432964704,"201051344000651","174011321042388",0.00,11.70,0,294.56,299.97,0.0,0.0,0.000,118631.6,118631.6,336,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964848,11999.00
05/30/2015 01:45,2,0.000,ALERT,212.61,296.96,59.986,1432964704,"201051344000867","174011321042388",0.00,12.70,0,294.26,300.57,0.0,0.0,0.000,110996.6,110996.6,335,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964850,12000.00
05/30/2015 01:45,2,0.000,ALERT,212.61,297.87,59.981,1432964704,"201051344001230","174011321042388",0.00,12.30,0,295.46,300.87,0.0,0.0,0.000,122041.3,122041.3,336,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964852,12001.00
05/30/2015 01:45,2,0.000,ALERT,212.83,297.87,59.986,1432964704,"201051344000576","174011321042388",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,118819.5,118819.5,336,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964854,12002.00
05/30/2015 01:45,2,0.000,ALERT,212.38,297.87,59.986,1432964704,"201051344000579","174011321042388",0.00,12.70,0,295.46,300.57,0.0,0.0,0.000,124316.0,124316.0,337,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432964856,12003.00
05/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1432964704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,3824.8999999882,3824.8999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432965584,12004.00
05/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1432964704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,1180.1000000237,1180.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432965584,12005.00
05/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1432964704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,1429.1000000238,1429.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432965584,12006.00
05/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1432964704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,1458.1999999882,1458.1999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432965584,12007.00
05/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1432964704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,1736.2,1736.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432965584,12008.00
05/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1432964704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,3278.1,3278.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432965584,12009.00
05/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1432964704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,1623.4000000355,1623.4000000355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432965584,12010.00
05/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1432964704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,2198.8,2198.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432965584,12011.00
05/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1432964704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,1199.5000000119,1199.5000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432965584,12012.00
05/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1432964704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,4500,4500,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432965584,12013.00
05/30/2015 02:00,2,0.000,ALERT,212.16,297.26,59.975,1432965604,"201051344000955","174011321042388",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,123896.9,123896.9,338,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965679,12014.00
05/30/2015 02:00,2,0.000,ALERT,213.74,298.77,59.981,1432965604,"274151322000095","174011321042388",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,420425.3,420425.3,1257,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432965681,12015.00
05/30/2015 02:00,2,0.000,ALERT,212.38,297.57,59.970,1432965604,"201051344000868","174011321042388",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,110330.6,110330.6,337,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965683,12016.00
05/30/2015 02:00,2,0.000,ALERT,212.83,296.96,59.970,1432965604,"201051344000853","174011321042388",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,116555.3,116555.3,337,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965685,12017.00
05/30/2015 02:00,2,0.000,ALERT,213.06,297.87,59.970,1432965604,"201051344000582","174011321042388",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,117346.2,117346.2,338,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965687,12018.00
05/30/2015 02:00,2,0.000,ALERT,212.38,296.96,59.986,1432965604,"201051344000469","174011321042388",0.00,11.30,0,293.96,298.77,0.0,0.0,0.000,111689.7,111689.7,338,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432965688,12019.00
05/30/2015 02:00,2,0.000,ALERT,212.16,296.66,59.975,1432965604,"201051344000988","174011321042388",0.00,12.30,0,292.46,298.77,0.0,0.0,0.000,111599.6,111599.6,338,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965690,12020.00
05/30/2015 02:00,2,0.000,ALERT,212.38,296.66,59.975,1432965604,"201051344001158","174011321042388",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,117925.1,117925.1,338,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432965692,12021.00
05/30/2015 02:00,2,0.000,ALERT,212.38,296.36,59.970,1432965604,"201051344001025","174011321042388",0.00,11.70,0,294.56,299.67,0.0,0.0,0.000,120641.0,120641.0,338,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965694,12022.00
05/30/2015 02:00,2,0.000,ALERT,212.38,297.57,59.970,1432965604,"201051344000569","174011321042388",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,124673.1,124673.1,337,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965696,12023.00
05/30/2015 02:00,2,0.000,ALERT,213.96,296.96,59.991,1432965604,"274151322000094","174011321042388",0.00,12.70,0,294.86,298.47,0.0,0.0,0.000,312629.3,312629.3,1662,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965698,12024.00
05/30/2015 02:00,2,0.000,ALERT,212.16,296.96,59.965,1432965604,"201051344000458","174011321042388",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,120254.5,120254.5,338,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432965700,12025.00
05/30/2015 02:00,2,0.000,ALERT,213.74,296.66,59.975,1432965604,"274151322000087","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,381981.3,381981.3,1254,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965701,12026.00
05/30/2015 02:00,2,0.000,ALERT,213.51,297.87,59.965,1432965604,"274151322000052","174011321042388",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,408090.3,408090.3,1649,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965703,12027.00
05/30/2015 02:00,2,0.000,ALERT,212.61,297.26,59.944,1432965604,"201051344001145","174011321042388",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,125268.0,125268.0,337,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965705,12028.00
05/30/2015 02:00,2,0.000,ALERT,212.83,297.26,59.975,1432965604,"201051344000685","174011321042388",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,124612.8,124612.8,338,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965707,12029.00
05/30/2015 02:00,2,0.000,ALERT,213.29,297.26,59.970,1432965604,"274151322000088","174011321042388",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,390508.2,390508.2,1254,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965708,12030.00
05/30/2015 02:00,2,0.000,ALERT,212.38,297.26,59.970,1432965604,"201051344000438","174011321042388",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,124635.5,124635.5,338,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965710,12031.00
05/30/2015 02:00,2,0.000,ALERT,212.16,297.26,60.012,1432965604,"201051344001135","174011321042388",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,116178.2,116178.2,338,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965712,12032.00
05/30/2015 02:00,2,0.000,ALERT,212.61,296.66,59.975,1432965604,"201051344000417","174011321042388",0.00,12.30,0,294.56,298.77,0.0,0.0,0.000,120809.9,120809.9,337,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432965714,12033.00
05/30/2015 02:00,2,0.000,ALERT,211.70,297.26,59.970,1432965604,"201051344000594","174011321042388",0.00,12.30,0,294.56,299.37,0.0,0.0,0.000,120148.4,120148.4,338,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965716,12034.00
05/30/2015 02:00,2,0.000,ALERT,213.74,297.26,59.970,1432965604,"274151322000083","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,404520.3,404520.3,1655,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965717,12035.00
05/30/2015 02:00,2,0.000,ALERT,212.61,297.26,59.975,1432965604,"201051344000585","174011321042388",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,119095.6,119095.6,338,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965719,12036.00
05/30/2015 02:00,2,0.000,ALERT,213.51,296.66,59.970,1432965604,"274151322000054","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,400052.3,400052.3,1252,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432965721,12037.00
05/30/2015 02:00,2,0.000,ALERT,212.61,296.96,59.981,1432965604,"201051344001203","174011321042388",0.00,12.00,0,295.16,300.87,0.0,0.0,0.000,120570.6,120570.6,337,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965723,12038.00
05/30/2015 02:00,2,0.000,ALERT,212.16,297.26,59.965,1432965604,"201051344000646","174011321042388",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,118313.0,118313.0,338,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432965725,12039.00
05/30/2015 02:00,2,0.000,ALERT,214.19,296.66,59.975,1432965604,"274151322000068","174011321042388",0.00,13.70,0,294.56,298.17,0.0,0.0,0.000,311477.3,311477.3,1269,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965727,12040.00
05/30/2015 02:00,2,0.000,ALERT,214.41,296.66,59.975,1432965604,"274151322000076","174011321042388",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,425899.7,425899.7,1648,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965728,12041.00
05/30/2015 02:00,2,0.000,ALERT,212.16,297.57,59.965,1432965604,"201051344000890","174011321042388",0.00,12.70,0,295.46,300.57,0.0,0.0,0.000,122110.6,122110.6,338,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965730,12042.00
05/30/2015 02:00,2,0.000,ALERT,212.16,296.96,59.986,1432965604,"201051344000900","174011321042388",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,122667.2,122667.2,337,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432965732,12043.00
05/30/2015 02:00,2,0.000,ALERT,212.83,296.36,59.970,1432965604,"201051344000633","174011321042388",0.00,12.00,0,293.06,298.17,0.0,0.0,0.000,112325.3,112325.3,338,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432965734,12044.00
05/30/2015 02:00,2,0.000,ALERT,212.16,297.26,59.996,1432965604,"201051344000983","174011321042388",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,119400.3,119400.3,338,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965736,12045.00
05/30/2015 02:00,2,0.000,ALERT,212.61,296.96,59.975,1432965604,"201051344000917","174011321042388",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,122770.1,122770.1,338,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432965738,12046.00
05/30/2015 02:00,2,0.000,ALERT,212.61,296.66,59.981,1432965604,"201051344000648","174011321042388",0.00,11.30,0,294.26,299.37,0.0,0.0,0.000,118969.6,118969.6,337,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965739,12047.00
05/30/2015 02:00,2,0.000,ALERT,212.38,297.26,60.007,1432965604,"201051344001093","174011321042388",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,120800.4,120800.4,338,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965741,12048.00
