ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 02:00,2,0.000,ALERT,212.83,297.26,59.981,1432965604,"201051344000645","174011321042388",0.00,12.30,0,294.86,298.77,0.0,0.0,0.000,119304.4,119304.4,337,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965743,12049.00
05/30/2015 02:00,2,0.000,ALERT,213.96,297.26,59.944,1432965604,"274151322000085","174011321042388",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,402004.5,402004.5,1648,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965745,12050.00
05/30/2015 02:00,2,0.000,ALERT,212.38,296.36,59.981,1432965604,"201051344000651","174011321042388",0.00,11.70,0,294.56,298.77,0.0,0.0,0.000,118631.6,118631.6,338,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965747,12051.00
05/30/2015 02:00,2,0.000,ALERT,212.38,296.96,59.981,1432965604,"201051344000867","174011321042388",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,110996.6,110996.6,337,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432965748,12052.00
05/30/2015 02:00,2,0.000,ALERT,212.16,297.57,59.975,1432965604,"201051344001230","174011321042388",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,122041.3,122041.3,338,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432965750,12053.00
05/30/2015 02:00,2,0.000,ALERT,212.83,297.87,59.949,1432965604,"201051344000576","174011321042388",0.00,11.70,0,294.86,299.37,0.0,0.0,0.000,118819.5,118819.5,338,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432965752,12054.00
05/30/2015 02:00,2,0.000,ALERT,212.38,297.87,59.975,1432965604,"201051344000579","174011321042388",0.00,12.30,0,295.46,300.87,0.0,0.0,0.000,124316.0,124316.0,339,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432965754,12055.00
05/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1432965604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,4500,4500,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432966484,12056.00
05/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1432965604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,3824.8999999882,3824.8999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432966484,12057.00
05/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1432965604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,1180.1000000237,1180.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432966484,12058.00
05/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1432965604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,1429.1000000238,1429.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432966484,12059.00
05/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1432965604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,1458.1999999882,1458.1999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432966484,12060.00
05/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1432965604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,1736.2,1736.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432966484,12061.00
05/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1432965604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,3278.1,3278.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432966484,12062.00
05/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1432965604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,1623.4000000355,1623.4000000355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432966484,12063.00
05/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1432965604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,2198.8,2198.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432966484,12064.00
05/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1432965604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,1199.5000000119,1199.5000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432966484,12065.00
05/30/2015 02:15,2,0.000,ALERT,212.38,297.26,59.996,1432966505,"201051344000955","174011321042388",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,123896.9,123896.9,340,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966580,12066.00
05/30/2015 02:15,2,0.000,ALERT,213.96,298.17,59.986,1432966505,"274151322000095","174011321042388",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,420425.3,420425.3,1259,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966582,12067.00
05/30/2015 02:15,2,0.000,ALERT,212.38,297.57,59.975,1432966505,"201051344000868","174011321042388",0.00,11.70,0,295.76,300.87,0.0,0.0,0.000,110330.6,110330.6,339,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966584,12068.00
05/30/2015 02:15,2,0.000,ALERT,213.06,296.96,59.996,1432966505,"201051344000853","174011321042388",0.00,11.30,0,294.86,300.27,0.0,0.0,0.000,116555.3,116555.3,339,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432966586,12069.00
05/30/2015 02:15,2,0.000,ALERT,213.06,297.57,59.991,1432966505,"201051344000582","174011321042388",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,117346.2,117346.2,340,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432966587,12070.00
05/30/2015 02:15,2,0.000,ALERT,212.61,296.66,59.996,1432966505,"201051344000469","174011321042388",0.00,11.00,0,293.66,299.37,0.0,0.0,0.000,111689.7,111689.7,340,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432966589,12071.00
05/30/2015 02:15,2,0.000,ALERT,212.61,296.66,59.991,1432966505,"201051344000988","174011321042388",0.00,12.00,0,292.46,299.37,0.0,0.0,0.000,111599.6,111599.6,340,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966591,12072.00
05/30/2015 02:15,2,0.000,ALERT,212.38,296.36,59.986,1432966505,"201051344001158","174011321042388",0.00,11.30,0,294.56,299.37,0.0,0.0,0.000,117925.1,117925.1,340,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966593,12073.00
05/30/2015 02:15,2,0.000,ALERT,212.61,296.36,59.981,1432966505,"201051344001025","174011321042388",0.00,11.70,0,294.86,300.57,0.0,0.0,0.000,120641.0,120641.0,340,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966595,12074.00
05/30/2015 02:15,2,0.000,ALERT,212.61,297.57,59.981,1432966505,"201051344000569","174011321042388",0.00,11.70,0,295.46,300.87,0.0,0.0,0.000,124673.1,124673.1,339,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966597,12075.00
05/30/2015 02:15,2,0.000,ALERT,213.74,296.66,59.981,1432966505,"274151322000094","174011321042388",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,312629.3,312629.3,1664,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966598,12076.00
05/30/2015 02:15,2,0.000,ALERT,212.61,297.26,59.986,1432966505,"201051344000458","174011321042388",0.00,12.70,0,295.16,300.87,0.0,0.0,0.000,120254.5,120254.5,340,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966600,12077.00
05/30/2015 02:15,2,0.000,ALERT,213.96,296.66,59.981,1432966505,"274151322000087","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,381981.3,381981.3,1256,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966602,12078.00
05/30/2015 02:15,2,0.000,ALERT,213.51,297.26,59.944,1432966505,"274151322000052","174011321042388",0.00,13.00,0,295.16,300.57,0.0,0.0,0.000,408090.3,408090.3,1651,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966604,12079.00
05/30/2015 02:15,2,0.000,ALERT,213.06,297.26,59.996,1432966505,"201051344001145","174011321042388",0.00,11.70,0,295.76,301.17,0.0,0.0,0.000,125268.0,125268.0,339,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966606,12080.00
05/30/2015 02:15,2,0.000,ALERT,212.83,296.96,59.965,1432966505,"201051344000685","174011321042388",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,124612.8,124612.8,340,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432966607,12081.00
05/30/2015 02:15,2,0.000,ALERT,213.29,296.96,59.996,1432966505,"274151322000088","174011321042388",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,390508.2,390508.2,1256,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432966609,12082.00
05/30/2015 02:15,2,0.000,ALERT,212.83,296.96,59.986,1432966505,"201051344000438","174011321042388",0.00,11.70,0,295.46,300.87,0.0,0.0,0.000,124635.5,124635.5,340,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966611,12083.00
05/30/2015 02:15,2,0.000,ALERT,212.16,296.96,60.002,1432966505,"201051344001135","174011321042388",0.00,12.00,0,295.46,300.87,0.0,0.0,0.000,116178.2,116178.2,340,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966613,12084.00
05/30/2015 02:15,2,0.000,ALERT,212.83,296.36,60.028,1432966505,"201051344000417","174011321042388",0.00,12.00,0,294.56,299.67,0.0,0.0,0.000,120809.9,120809.9,339,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966615,12085.00
05/30/2015 02:15,2,0.000,ALERT,212.16,297.57,59.991,1432966505,"201051344000594","174011321042388",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,120148.4,120148.4,340,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966616,12086.00
05/30/2015 02:15,2,0.000,ALERT,213.74,296.96,59.986,1432966505,"274151322000083","174011321042388",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,404520.3,404520.3,1657,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966618,12087.00
05/30/2015 02:15,2,0.000,ALERT,212.83,297.26,59.991,1432966505,"201051344000585","174011321042388",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,119095.6,119095.6,340,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966620,12088.00
05/30/2015 02:15,2,0.000,ALERT,213.51,297.87,59.991,1432966505,"274151322000054","174011321042388",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,400052.3,400052.3,1254,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966622,12089.00
05/30/2015 02:15,2,0.000,ALERT,212.61,296.66,59.996,1432966505,"201051344001203","174011321042388",0.00,12.00,0,295.46,302.07,0.0,0.0,0.000,120570.6,120570.6,339,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966624,12090.00
05/30/2015 02:15,2,0.000,ALERT,212.38,296.96,59.991,1432966505,"201051344000646","174011321042388",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,118313.0,118313.0,340,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432966625,12091.00
05/30/2015 02:15,2,0.000,ALERT,214.41,296.36,59.986,1432966505,"274151322000068","174011321042388",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,311477.3,311477.3,1271,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966627,12092.00
05/30/2015 02:15,2,0.000,ALERT,214.64,297.26,59.991,1432966505,"274151322000076","174011321042388",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,425899.7,425899.7,1650,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432966629,12093.00
05/30/2015 02:15,2,0.000,ALERT,212.61,297.57,59.996,1432966505,"201051344000890","174011321042388",0.00,12.30,0,295.46,301.17,0.0,0.0,0.000,122110.6,122110.6,340,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966631,12094.00
05/30/2015 02:15,2,0.000,ALERT,212.38,296.66,59.991,1432966505,"201051344000900","174011321042388",0.00,11.70,0,294.86,299.37,0.0,0.0,0.000,122667.2,122667.2,339,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966633,12095.00
05/30/2015 02:15,2,0.000,ALERT,213.06,296.36,59.996,1432966505,"201051344000633","174011321042388",0.00,11.70,0,293.36,298.77,0.0,0.0,0.000,112325.3,112325.3,340,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966635,12096.00
05/30/2015 02:15,2,0.000,ALERT,212.38,296.96,59.991,1432966505,"201051344000983","174011321042388",0.00,12.00,0,295.46,300.57,0.0,0.0,0.000,119400.3,119400.3,340,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966637,12097.00
05/30/2015 02:15,2,0.000,ALERT,212.61,296.36,59.986,1432966505,"201051344000917","174011321042388",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,122770.1,122770.1,340,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966638,12098.00
05/30/2015 02:15,2,0.000,ALERT,212.61,296.06,60.012,1432966505,"201051344000648","174011321042388",0.00,11.00,0,294.56,300.27,0.0,0.0,0.000,118969.6,118969.6,339,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432966640,12099.00
05/30/2015 02:15,2,0.000,ALERT,212.38,296.66,59.959,1432966505,"201051344001093","174011321042388",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,120800.4,120800.4,340,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966642,12100.00
05/30/2015 02:15,2,0.000,ALERT,212.83,296.36,59.986,1432966505,"201051344000645","174011321042388",0.00,12.00,0,294.86,299.97,0.0,0.0,0.000,119304.4,119304.4,339,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966644,12101.00
05/30/2015 02:15,2,0.000,ALERT,213.96,296.96,59.975,1432966505,"274151322000085","174011321042388",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,402004.5,402004.5,1650,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966646,12102.00
05/30/2015 02:15,2,0.000,ALERT,212.61,296.06,59.996,1432966505,"201051344000651","174011321042388",0.00,11.30,0,294.86,299.97,0.0,0.0,0.000,118631.6,118631.6,340,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966648,12103.00
05/30/2015 02:15,2,0.000,ALERT,212.61,296.36,60.007,1432966505,"201051344000867","174011321042388",0.00,12.30,0,294.56,300.27,0.0,0.0,0.000,110996.6,110996.6,339,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966650,12104.00
05/30/2015 02:15,2,0.000,ALERT,212.38,297.26,59.986,1432966505,"201051344001230","174011321042388",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,122041.3,122041.3,340,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966651,12105.00
05/30/2015 02:15,2,0.000,ALERT,212.83,297.26,59.991,1432966505,"201051344000576","174011321042388",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,118819.5,118819.5,340,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432966653,12106.00
05/30/2015 02:15,2,0.000,ALERT,212.38,297.57,59.965,1432966505,"201051344000579","174011321042388",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,124316.0,124316.0,341,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432966655,12107.00
05/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1432966505,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,4500,4500,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432967385,12108.00
05/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1432966505,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,3824.8999999882,3824.8999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432967385,12109.00
05/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1432966505,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,1180.1000000237,1180.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432967385,12110.00
05/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1432966505,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,1429.1000000238,1429.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432967385,12111.00
05/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1432966505,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,1458.1999999882,1458.1999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432967385,12112.00
05/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1432966505,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,1736.2,1736.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432967385,12113.00
05/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1432966505,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,3278.1,3278.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432967385,12114.00
05/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1432966505,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,1623.4000000355,1623.4000000355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432967385,12115.00
05/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1432966505,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,2198.8,2198.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432967385,12116.00
05/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1432966505,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,1199.5000000119,1199.5000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432967385,12117.00
05/30/2015 02:30,2,0.000,ALERT,212.38,297.57,59.965,1432967404,"201051344000955","174011321042388",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,123896.9,123896.9,342,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432967480,12118.00
05/30/2015 02:30,2,0.000,ALERT,214.19,298.77,59.965,1432967404,"274151322000095","174011321042388",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,420425.3,420425.3,1261,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967482,12119.00
05/30/2015 02:30,2,0.000,ALERT,212.61,298.17,59.970,1432967404,"201051344000868","174011321042388",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,110330.6,110330.6,341,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967483,12120.00
05/30/2015 02:30,2,0.000,ALERT,213.06,297.26,59.996,1432967404,"201051344000853","174011321042388",0.00,11.30,0,294.56,299.67,0.0,0.0,0.000,116555.3,116555.3,341,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967485,12121.00
05/30/2015 02:30,2,0.000,ALERT,213.29,298.47,59.965,1432967404,"201051344000582","174011321042388",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,117346.2,117346.2,342,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967487,12122.00
05/30/2015 02:30,2,0.000,ALERT,212.83,297.26,59.975,1432967404,"201051344000469","174011321042388",0.00,11.00,0,293.96,298.77,0.0,0.0,0.000,111689.7,111689.7,342,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967489,12123.00
05/30/2015 02:30,2,0.000,ALERT,212.38,297.26,59.981,1432967404,"201051344000988","174011321042388",0.00,11.70,0,292.76,298.77,0.0,0.0,0.000,111599.6,111599.6,342,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432967491,12124.00
05/30/2015 02:30,2,0.000,ALERT,212.83,297.26,59.981,1432967404,"201051344001158","174011321042388",0.00,11.30,0,294.56,298.47,0.0,0.0,0.000,117925.1,117925.1,342,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967493,12125.00
05/30/2015 02:30,2,0.000,ALERT,212.38,296.66,59.970,1432967404,"201051344001025","174011321042388",0.00,11.30,0,294.56,299.97,0.0,0.0,0.000,120641.0,120641.0,342,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967495,12126.00
05/30/2015 02:30,2,0.000,ALERT,212.61,297.87,59.970,1432967404,"201051344000569","174011321042388",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,124673.1,124673.1,341,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967496,12127.00
05/30/2015 02:30,2,0.000,ALERT,213.96,297.26,59.965,1432967404,"274151322000094","174011321042388",0.00,12.00,0,294.86,298.77,0.0,0.0,0.000,312629.3,312629.3,1666,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967498,12128.00
05/30/2015 02:30,2,0.000,ALERT,212.61,297.57,59.970,1432967404,"201051344000458","174011321042388",0.00,12.30,0,294.86,300.27,0.0,0.0,0.000,120254.5,120254.5,342,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967500,12129.00
05/30/2015 02:30,2,0.000,ALERT,214.19,296.66,59.965,1432967404,"274151322000087","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,381981.3,381981.3,1258,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967502,12130.00
05/30/2015 02:30,2,0.000,ALERT,213.51,297.57,59.949,1432967404,"274151322000052","174011321042388",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,408090.3,408090.3,1653,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967504,12131.00
05/30/2015 02:30,2,0.000,ALERT,213.06,297.87,60.007,1432967404,"201051344001145","174011321042388",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,125268.0,125268.0,341,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967506,12132.00
05/30/2015 02:30,2,0.000,ALERT,213.29,297.57,59.944,1432967404,"201051344000685","174011321042388",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,124612.8,124612.8,342,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967508,12133.00
05/30/2015 02:30,2,0.000,ALERT,213.51,297.26,59.965,1432967404,"274151322000088","174011321042388",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,390508.2,390508.2,1258,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967509,12134.00
05/30/2015 02:30,2,0.000,ALERT,212.83,297.57,59.938,1432967404,"201051344000438","174011321042388",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,124635.5,124635.5,342,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967511,12135.00
05/30/2015 02:30,2,0.000,ALERT,212.38,297.57,60.012,1432967404,"201051344001135","174011321042388",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,116178.2,116178.2,342,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967513,12136.00
05/30/2015 02:30,2,0.000,ALERT,212.83,296.96,59.975,1432967404,"201051344000417","174011321042388",0.00,12.00,0,294.56,298.77,0.0,0.0,0.000,120809.9,120809.9,341,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967515,12137.00
05/30/2015 02:30,2,0.000,ALERT,212.38,297.87,59.975,1432967404,"201051344000594","174011321042388",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,120148.4,120148.4,342,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432967516,12138.00
05/30/2015 02:30,2,0.000,ALERT,213.96,297.87,59.949,1432967404,"274151322000083","174011321042388",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,404520.3,404520.3,1659,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967518,12139.00
05/30/2015 02:30,2,0.000,ALERT,212.83,297.57,59.986,1432967404,"201051344000585","174011321042388",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,119095.6,119095.6,342,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967520,12140.00
05/30/2015 02:30,2,0.000,ALERT,213.96,297.87,59.970,1432967404,"274151322000054","174011321042388",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,400052.3,400052.3,1256,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967522,12141.00
05/30/2015 02:30,2,0.000,ALERT,212.61,296.96,59.965,1432967404,"201051344001203","174011321042388",0.00,12.00,0,295.16,301.17,0.0,0.0,0.000,120570.6,120570.6,341,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967524,12142.00
05/30/2015 02:30,2,0.000,ALERT,212.61,297.57,59.975,1432967404,"201051344000646","174011321042388",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,118313.0,118313.0,342,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432967526,12143.00
05/30/2015 02:30,2,0.000,ALERT,214.64,297.26,59.970,1432967404,"274151322000068","174011321042388",0.00,13.00,0,294.86,298.77,0.0,0.0,0.000,311477.3,311477.3,1273,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967528,12144.00
05/30/2015 02:30,2,0.000,ALERT,214.64,297.26,59.975,1432967404,"274151322000076","174011321042388",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,425899.7,425899.7,1652,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967529,12145.00
05/30/2015 02:30,2,0.000,ALERT,212.61,297.87,59.975,1432967404,"201051344000890","174011321042388",0.00,12.30,0,295.46,300.57,0.0,0.0,0.000,122110.6,122110.6,342,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967531,12146.00
05/30/2015 02:30,2,0.000,ALERT,212.61,297.26,59.970,1432967404,"201051344000900","174011321042388",0.00,11.30,0,294.56,298.77,0.0,0.0,0.000,122667.2,122667.2,341,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432967533,12147.00
05/30/2015 02:30,2,0.000,ALERT,213.29,296.96,59.975,1432967404,"201051344000633","174011321042388",0.00,11.30,0,293.06,298.17,0.0,0.0,0.000,112325.3,112325.3,342,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432967535,12148.00
05/30/2015 02:30,2,0.000,ALERT,212.61,297.57,59.996,1432967404,"201051344000983","174011321042388",0.00,11.70,0,294.86,299.97,0.0,0.0,0.000,119400.3,119400.3,342,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967537,12149.00
05/30/2015 02:30,2,0.000,ALERT,212.83,297.26,59.981,1432967404,"201051344000917","174011321042388",0.00,12.70,0,293.96,298.47,0.0,0.0,0.000,122770.1,122770.1,342,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967539,12150.00
05/30/2015 02:30,2,0.000,ALERT,213.06,296.66,59.975,1432967404,"201051344000648","174011321042388",0.00,11.00,0,294.26,299.67,0.0,0.0,0.000,118969.6,118969.6,341,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967541,12151.00
05/30/2015 02:30,2,0.000,ALERT,212.61,297.57,59.975,1432967404,"201051344001093","174011321042388",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,120800.4,120800.4,342,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432967542,12152.00
05/30/2015 02:30,2,0.000,ALERT,213.06,296.96,59.981,1432967404,"201051344000645","174011321042388",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,119304.4,119304.4,341,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967544,12153.00
05/30/2015 02:30,2,0.000,ALERT,213.96,297.26,59.965,1432967404,"274151322000085","174011321042388",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,402004.5,402004.5,1652,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432967546,12154.00
05/30/2015 02:30,2,0.000,ALERT,212.83,296.96,59.981,1432967404,"201051344000651","174011321042388",0.00,11.00,0,294.56,299.07,0.0,0.0,0.000,118631.6,118631.6,342,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967548,12155.00
05/30/2015 02:30,2,0.000,ALERT,212.83,296.96,59.981,1432967404,"201051344000867","174011321042388",0.00,12.00,0,294.26,299.67,0.0,0.0,0.000,110996.6,110996.6,341,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432967550,12156.00
05/30/2015 02:30,2,0.000,ALERT,212.83,297.87,59.975,1432967404,"201051344001230","174011321042388",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,122041.3,122041.3,342,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432967551,12157.00
05/30/2015 02:30,2,0.000,ALERT,213.06,297.87,59.970,1432967404,"201051344000576","174011321042388",0.00,11.30,0,295.16,299.37,0.0,0.0,0.000,118819.5,118819.5,342,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967553,12158.00
05/30/2015 02:30,2,0.000,ALERT,212.61,297.87,59.975,1432967404,"201051344000579","174011321042388",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,124316.0,124316.0,343,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432967555,12159.00
05/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1432967404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,1199.5000000119,1199.5000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432968284,12160.00
05/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1432967404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,4500,4500,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432968284,12161.00
05/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1432967404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,3824.8999999882,3824.8999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432968284,12162.00
05/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1432967404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,1180.1000000237,1180.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432968284,12163.00
05/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1432967404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,1429.1000000238,1429.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432968284,12164.00
05/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1432967404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,1458.1999999882,1458.1999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432968284,12165.00
05/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1432967404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,1736.2,1736.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432968284,12166.00
05/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1432967404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,3278.1,3278.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432968284,12167.00
05/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1432967404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,1623.4000000355,1623.4000000355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432968284,12168.00
05/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1432967404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,2198.8,2198.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432968284,12169.00
05/30/2015 02:45,2,0.000,ALERT,212.38,297.26,59.965,1432968304,"201051344000955","174011321042388",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,123896.9,123896.9,344,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432968380,12170.00
05/30/2015 02:45,2,0.000,ALERT,213.96,298.77,59.959,1432968304,"274151322000095","174011321042388",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,420425.3,420425.3,1263,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968381,12171.00
05/30/2015 02:45,2,0.000,ALERT,212.38,297.87,59.975,1432968304,"201051344000868","174011321042388",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,110330.6,110330.6,343,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968383,12172.00
05/30/2015 02:45,2,0.000,ALERT,213.29,297.26,59.996,1432968304,"201051344000853","174011321042388",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,116555.3,116555.3,343,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968385,12173.00
05/30/2015 02:45,2,0.000,ALERT,213.29,298.17,59.970,1432968304,"201051344000582","174011321042388",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,117346.2,117346.2,344,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432968387,12174.00
05/30/2015 02:45,2,0.000,ALERT,212.61,296.96,59.975,1432968304,"201051344000469","174011321042388",0.00,11.00,0,294.26,299.07,0.0,0.0,0.000,111689.7,111689.7,344,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432968389,12175.00
05/30/2015 02:45,2,0.000,ALERT,212.61,296.96,59.996,1432968304,"201051344000988","174011321042388",0.00,11.70,0,293.06,298.77,0.0,0.0,0.000,111599.6,111599.6,344,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432968391,12176.00
05/30/2015 02:45,2,0.000,ALERT,212.61,296.66,59.975,1432968304,"201051344001158","174011321042388",0.00,11.00,0,294.86,299.07,0.0,0.0,0.000,117925.1,117925.1,344,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432968392,12177.00
05/30/2015 02:45,2,0.000,ALERT,212.61,296.66,59.991,1432968304,"201051344001025","174011321042388",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,120641.0,120641.0,344,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968394,12178.00
05/30/2015 02:45,2,0.000,ALERT,212.61,297.57,59.981,1432968304,"201051344000569","174011321042388",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,124673.1,124673.1,343,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968396,12179.00
05/30/2015 02:45,2,0.000,ALERT,213.96,296.36,59.965,1432968304,"274151322000094","174011321042388",0.00,12.00,0,295.16,298.77,0.0,0.0,0.000,312629.3,312629.3,1668,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968398,12180.00
05/30/2015 02:45,2,0.000,ALERT,212.38,297.26,59.975,1432968304,"201051344000458","174011321042388",0.00,12.30,0,295.46,300.27,0.0,0.0,0.000,120254.5,120254.5,344,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968399,12181.00
05/30/2015 02:45,2,0.000,ALERT,213.74,296.06,59.991,1432968304,"274151322000087","174011321042388",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,381981.3,381981.3,1260,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432968401,12182.00
05/30/2015 02:45,2,0.000,ALERT,213.51,296.66,59.965,1432968304,"274151322000052","174011321042388",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,408090.3,408090.3,1655,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968403,12183.00
05/30/2015 02:45,2,0.000,ALERT,213.06,297.57,59.970,1432968304,"201051344001145","174011321042388",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,125268.0,125268.0,343,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968405,12184.00
05/30/2015 02:45,2,0.000,ALERT,212.83,296.96,59.975,1432968304,"201051344000685","174011321042388",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,124612.8,124612.8,344,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432968407,12185.00
05/30/2015 02:45,2,0.000,ALERT,213.29,297.57,59.970,1432968304,"274151322000088","174011321042388",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,390508.2,390508.2,1260,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968408,12186.00
05/30/2015 02:45,2,0.000,ALERT,212.61,296.96,59.970,1432968304,"201051344000438","174011321042388",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,124635.5,124635.5,344,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432968410,12187.00
05/30/2015 02:45,2,0.000,ALERT,212.38,297.26,59.970,1432968304,"201051344001135","174011321042388",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,116178.2,116178.2,344,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968412,12188.00
05/30/2015 02:45,2,0.000,ALERT,212.83,296.66,59.970,1432968304,"201051344000417","174011321042388",0.00,11.70,0,294.86,298.77,0.0,0.0,0.000,120809.9,120809.9,343,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968414,12189.00
05/30/2015 02:45,2,0.000,ALERT,212.16,297.57,59.981,1432968304,"201051344000594","174011321042388",0.00,11.70,0,294.86,299.37,0.0,0.0,0.000,120148.4,120148.4,344,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968416,12190.00
05/30/2015 02:45,2,0.000,ALERT,213.96,297.26,59.970,1432968304,"274151322000083","174011321042388",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,404520.3,404520.3,1661,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432968417,12191.00
05/30/2015 02:45,2,0.000,ALERT,212.61,297.26,59.965,1432968304,"201051344000585","174011321042388",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,119095.6,119095.6,344,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432968419,12192.00
05/30/2015 02:45,2,0.000,ALERT,213.74,297.57,59.965,1432968304,"274151322000054","174011321042388",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,400052.3,400052.3,1258,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968421,12193.00
05/30/2015 02:45,2,0.000,ALERT,212.61,296.66,60.002,1432968304,"201051344001203","174011321042388",0.00,11.70,0,295.46,301.17,0.0,0.0,0.000,120570.6,120570.6,343,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968423,12194.00
05/30/2015 02:45,2,0.000,ALERT,212.38,296.96,59.949,1432968304,"201051344000646","174011321042388",0.00,11.30,0,294.86,299.07,0.0,0.0,0.000,118313.0,118313.0,344,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968425,12195.00
05/30/2015 02:45,2,0.000,ALERT,214.41,296.66,59.996,1432968304,"274151322000068","174011321042388",0.00,13.00,0,295.16,298.77,0.0,0.0,0.000,311477.3,311477.3,1275,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968426,12196.00
05/30/2015 02:45,2,0.000,ALERT,214.19,296.66,59.959,1432968304,"274151322000076","174011321042388",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,425899.7,425899.7,1654,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968428,12197.00
05/30/2015 02:45,2,0.000,ALERT,212.38,297.57,59.981,1432968304,"201051344000890","174011321042388",0.00,12.00,0,295.76,300.57,0.0,0.0,0.000,122110.6,122110.6,344,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968430,12198.00
05/30/2015 02:45,2,0.000,ALERT,212.38,296.96,59.970,1432968304,"201051344000900","174011321042388",0.00,11.30,0,294.86,298.77,0.0,0.0,0.000,122667.2,122667.2,343,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432968432,12199.00
