ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 02:45,2,0.000,ALERT,212.83,296.36,59.986,1432968304,"201051344000633","174011321042388",0.00,11.30,0,293.36,298.47,0.0,0.0,0.000,112325.3,112325.3,344,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968434,12200.00
05/30/2015 02:45,2,0.000,ALERT,212.38,296.96,59.970,1432968304,"201051344000983","174011321042388",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,119400.3,119400.3,344,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968436,12201.00
05/30/2015 02:45,2,0.000,ALERT,212.61,296.66,59.970,1432968304,"201051344000917","174011321042388",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,122770.1,122770.1,344,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968438,12202.00
05/30/2015 02:45,2,0.000,ALERT,212.61,296.36,59.970,1432968304,"201051344000648","174011321042388",0.00,10.70,0,294.86,299.67,0.0,0.0,0.000,118969.6,118969.6,343,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968440,12203.00
05/30/2015 02:45,2,0.000,ALERT,212.38,296.96,59.975,1432968304,"201051344001093","174011321042388",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,120800.4,120800.4,344,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968441,12204.00
05/30/2015 02:45,2,0.000,ALERT,212.61,296.36,59.965,1432968304,"201051344000645","174011321042388",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,119304.4,119304.4,343,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968443,12205.00
05/30/2015 02:45,2,0.000,ALERT,213.96,296.96,59.965,1432968304,"274151322000085","174011321042388",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,402004.5,402004.5,1654,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968445,12206.00
05/30/2015 02:45,2,0.000,ALERT,212.83,296.36,59.970,1432968304,"201051344000651","174011321042388",0.00,11.00,0,294.86,299.07,0.0,0.0,0.000,118631.6,118631.6,344,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968447,12207.00
05/30/2015 02:45,2,0.000,ALERT,212.61,296.36,59.975,1432968304,"201051344000867","174011321042388",0.00,12.00,0,294.56,299.67,0.0,0.0,0.000,110996.6,110996.6,343,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968448,12208.00
05/30/2015 02:45,2,0.000,ALERT,212.38,297.26,59.970,1432968304,"201051344001230","174011321042388",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,122041.3,122041.3,344,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968450,12209.00
05/30/2015 02:45,2,0.000,ALERT,212.83,297.26,59.965,1432968304,"201051344000576","174011321042388",0.00,11.00,0,295.46,299.37,0.0,0.0,0.000,118819.5,118819.5,344,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432968452,12210.00
05/30/2015 02:45,2,0.000,ALERT,212.38,297.57,59.970,1432968304,"201051344000579","174011321042388",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,124316.0,124316.0,345,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432968454,12211.00
05/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1432968304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,1623.4000000355,1623.4000000355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432969184,12212.00
05/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1432968304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,2198.8,2198.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432969184,12213.00
05/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1432968304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,1199.5000000119,1199.5000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432969184,12214.00
05/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1432968304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,4500,4500,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432969184,12215.00
05/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1432968304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,3824.8999999882,3824.8999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432969184,12216.00
05/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1432968304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,1180.1000000237,1180.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432969184,12217.00
05/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1432968304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,1429.1000000238,1429.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432969184,12218.00
05/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1432968304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,1458.1999999882,1458.1999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432969184,12219.00
05/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1432968304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,1736.2,1736.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432969184,12220.00
05/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1432968304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,3278.1,3278.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432969184,12221.00
05/30/2015 03:00,2,0.000,ALERT,211.70,296.96,59.949,1432969204,"201051344000955","174011321042388",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,123896.9,123896.9,346,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969279,12222.00
05/30/2015 03:00,2,0.000,ALERT,213.29,298.17,60.002,1432969204,"274151322000095","174011321042388",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,420425.3,420425.3,1265,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969281,12223.00
05/30/2015 03:00,2,0.000,ALERT,211.93,297.26,59.975,1432969204,"201051344000868","174011321042388",0.00,11.00,0,295.16,299.97,0.0,0.0,0.000,110330.6,110330.6,345,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969283,12224.00
05/30/2015 03:00,2,0.000,ALERT,212.61,296.66,59.981,1432969204,"201051344000853","174011321042388",0.00,11.00,0,294.26,299.37,0.0,0.0,0.000,116555.3,116555.3,345,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969285,12225.00
05/30/2015 03:00,2,0.000,ALERT,212.61,297.87,59.965,1432969204,"201051344000582","174011321042388",0.00,11.30,0,295.46,299.97,0.0,0.0,0.000,117346.2,117346.2,346,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969286,12226.00
05/30/2015 03:00,2,0.000,ALERT,211.93,296.36,59.991,1432969204,"201051344000469","174011321042388",0.00,10.70,0,293.36,298.47,0.0,0.0,0.000,111689.7,111689.7,346,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969288,12227.00
05/30/2015 03:00,2,0.000,ALERT,211.93,296.66,59.975,1432969204,"201051344000988","174011321042388",0.00,11.70,0,291.85,298.77,0.0,0.0,0.000,111599.6,111599.6,346,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969290,12228.00
05/30/2015 03:00,2,0.000,ALERT,211.93,296.36,59.981,1432969204,"201051344001158","174011321042388",0.00,11.00,0,293.66,298.47,0.0,0.0,0.000,117925.1,117925.1,346,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969292,12229.00
05/30/2015 03:00,2,0.000,ALERT,211.93,296.06,59.965,1432969204,"201051344001025","174011321042388",0.00,11.00,0,293.96,299.97,0.0,0.0,0.000,120641.0,120641.0,346,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969294,12230.00
05/30/2015 03:00,2,0.000,ALERT,211.93,296.96,59.959,1432969204,"201051344000569","174011321042388",0.00,11.30,0,294.86,299.97,0.0,0.0,0.000,124673.1,124673.1,345,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969295,12231.00
05/30/2015 03:00,2,0.000,ALERT,213.06,296.06,59.965,1432969204,"274151322000094","174011321042388",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,312629.3,312629.3,1670,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969297,12232.00
05/30/2015 03:00,2,0.000,ALERT,211.70,296.66,59.986,1432969204,"201051344000458","174011321042388",0.00,12.00,0,294.56,299.97,0.0,0.0,0.000,120254.5,120254.5,346,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969299,12233.00
05/30/2015 03:00,2,0.000,ALERT,213.29,296.06,59.965,1432969204,"274151322000087","174011321042388",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,381981.3,381981.3,1262,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969301,12234.00
05/30/2015 03:00,2,0.000,ALERT,212.83,297.26,59.965,1432969204,"274151322000052","174011321042388",0.00,12.30,0,293.96,299.67,0.0,0.0,0.000,408090.3,408090.3,1657,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432969303,12235.00
05/30/2015 03:00,2,0.000,ALERT,212.38,296.96,59.970,1432969204,"201051344001145","174011321042388",0.00,11.30,0,294.86,299.97,0.0,0.0,0.000,125268.0,125268.0,345,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969304,12236.00
05/30/2015 03:00,2,0.000,ALERT,212.16,296.66,59.970,1432969204,"201051344000685","174011321042388",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,124612.8,124612.8,346,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969306,12237.00
05/30/2015 03:00,2,0.000,ALERT,212.61,296.96,59.959,1432969204,"274151322000088","174011321042388",0.00,12.70,0,294.26,299.07,0.0,0.0,0.000,390508.2,390508.2,1262,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969308,12238.00
05/30/2015 03:00,2,0.000,ALERT,211.93,296.66,59.954,1432969204,"201051344000438","174011321042388",0.00,11.30,0,294.56,299.67,0.0,0.0,0.000,124635.5,124635.5,346,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969310,12239.00
05/30/2015 03:00,2,0.000,ALERT,211.70,296.96,59.975,1432969204,"201051344001135","174011321042388",0.00,11.30,0,294.56,299.97,0.0,0.0,0.000,116178.2,116178.2,346,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969312,12240.00
05/30/2015 03:00,2,0.000,ALERT,212.38,296.66,59.975,1432969204,"201051344000417","174011321042388",0.00,11.70,0,293.96,298.77,0.0,0.0,0.000,120809.9,120809.9,345,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969313,12241.00
05/30/2015 03:00,2,0.000,ALERT,211.70,297.26,59.970,1432969204,"201051344000594","174011321042388",0.00,11.70,0,293.96,299.07,0.0,0.0,0.000,120148.4,120148.4,346,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969315,12242.00
05/30/2015 03:00,2,0.000,ALERT,213.29,296.96,59.965,1432969204,"274151322000083","174011321042388",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,404520.3,404520.3,1663,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432969317,12243.00
05/30/2015 03:00,2,0.000,ALERT,212.38,297.26,59.981,1432969204,"201051344000585","174011321042388",0.00,11.70,0,293.96,299.07,0.0,0.0,0.000,119095.6,119095.6,346,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969319,12244.00
05/30/2015 03:00,2,0.000,ALERT,213.06,296.96,59.975,1432969204,"274151322000054","174011321042388",0.00,12.70,0,294.26,299.67,0.0,0.0,0.000,400052.3,400052.3,1260,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432969320,12245.00
05/30/2015 03:00,2,0.000,ALERT,211.70,296.06,59.981,1432969204,"201051344001203","174011321042388",0.00,11.70,0,294.56,301.17,0.0,0.0,0.000,120570.6,120570.6,345,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969322,12246.00
05/30/2015 03:00,2,0.000,ALERT,211.70,296.66,59.970,1432969204,"201051344000646","174011321042388",0.00,11.30,0,293.96,298.77,0.0,0.0,0.000,118313.0,118313.0,346,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969324,12247.00
05/30/2015 03:00,2,0.000,ALERT,213.96,296.66,59.959,1432969204,"274151322000068","174011321042388",0.00,12.70,0,293.96,298.47,0.0,0.0,0.000,311477.3,311477.3,1277,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969326,12248.00
05/30/2015 03:00,2,0.000,ALERT,213.74,297.26,59.970,1432969204,"274151322000076","174011321042388",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,425899.7,425899.7,1656,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969328,12249.00
05/30/2015 03:00,2,0.000,ALERT,211.70,296.96,59.965,1432969204,"201051344000890","174011321042388",0.00,12.00,0,294.86,300.27,0.0,0.0,0.000,122110.6,122110.6,346,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969330,12250.00
05/30/2015 03:00,2,0.000,ALERT,211.70,296.36,59.938,1432969204,"201051344000900","174011321042388",0.00,11.00,0,293.96,298.47,0.0,0.0,0.000,122667.2,122667.2,345,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969332,12251.00
05/30/2015 03:00,2,0.000,ALERT,212.16,295.76,59.965,1432969204,"201051344000633","174011321042388",0.00,11.00,0,292.46,297.87,0.0,0.0,0.000,112325.3,112325.3,346,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969334,12252.00
05/30/2015 03:00,2,0.000,ALERT,211.70,296.36,59.965,1432969204,"201051344000983","174011321042388",0.00,11.30,0,294.56,299.67,0.0,0.0,0.000,119400.3,119400.3,346,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969335,12253.00
05/30/2015 03:00,2,0.000,ALERT,212.16,296.36,59.970,1432969204,"201051344000917","174011321042388",0.00,12.30,0,293.36,298.47,0.0,0.0,0.000,122770.1,122770.1,346,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432969337,12254.00
05/30/2015 03:00,2,0.000,ALERT,211.93,295.76,59.970,1432969204,"201051344000648","174011321042388",0.00,10.70,0,293.96,299.37,0.0,0.0,0.000,118969.6,118969.6,345,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969339,12255.00
05/30/2015 03:00,2,0.000,ALERT,211.93,296.96,59.996,1432969204,"201051344001093","174011321042388",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,120800.4,120800.4,346,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432969341,12256.00
05/30/2015 03:00,2,0.000,ALERT,212.16,296.06,59.959,1432969204,"201051344000645","174011321042388",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,119304.4,119304.4,345,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969343,12257.00
05/30/2015 03:00,2,0.000,ALERT,213.29,296.66,59.965,1432969204,"274151322000085","174011321042388",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,402004.5,402004.5,1656,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969345,12258.00
05/30/2015 03:00,2,0.000,ALERT,211.93,295.76,60.007,1432969204,"201051344000651","174011321042388",0.00,11.00,0,293.96,298.77,0.0,0.0,0.000,118631.6,118631.6,346,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969346,12259.00
05/30/2015 03:00,2,0.000,ALERT,212.16,296.06,59.975,1432969204,"201051344000867","174011321042388",0.00,11.70,0,293.96,299.37,0.0,0.0,0.000,110996.6,110996.6,345,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969348,12260.00
05/30/2015 03:00,2,0.000,ALERT,211.25,296.36,59.938,1432969204,"201051344001230","174011321042388",0.00,11.70,0,294.86,299.37,0.0,0.0,0.000,122041.3,122041.3,346,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969350,12261.00
05/30/2015 03:00,2,0.000,ALERT,212.16,296.96,59.970,1432969204,"201051344000576","174011321042388",0.00,11.00,0,294.56,298.77,0.0,0.0,0.000,118819.5,118819.5,346,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432969352,12262.00
05/30/2015 03:00,2,0.000,ALERT,211.48,296.66,59.965,1432969204,"201051344000579","174011321042388",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,124316.0,124316.0,347,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432969354,12263.00
05/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1432969204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,1623.4000000355,1623.4000000355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432970084,12264.00
05/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1432969204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,2198.8,2198.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432970084,12265.00
05/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1432969204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,1199.5000000119,1199.5000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432970084,12266.00
05/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1432969204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,4500,4500,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432970084,12267.00
05/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1432969204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,3824.8999999882,3824.8999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432970084,12268.00
05/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1432969204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,1180.1000000237,1180.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432970084,12269.00
05/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1432969204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,1429.1000000238,1429.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432970084,12270.00
05/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1432969204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,1458.1999999882,1458.1999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432970084,12271.00
05/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1432969204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,1736.2,1736.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432970084,12272.00
05/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1432969204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,3278.1,3278.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432970084,12273.00
05/30/2015 03:15,2,0.000,ALERT,212.38,298.17,59.981,1432970104,"201051344000955","174011321042388",0.00,11.30,0,294.86,299.67,0.0,0.0,0.000,123896.9,123896.9,348,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970180,12274.00
05/30/2015 03:15,2,0.000,ALERT,213.96,299.37,59.970,1432970104,"274151322000095","174011321042388",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,420425.3,420425.3,1267,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970182,12275.00
05/30/2015 03:15,2,0.000,ALERT,212.61,298.77,59.986,1432970104,"201051344000868","174011321042388",0.00,10.70,0,295.16,300.57,0.0,0.0,0.000,110330.6,110330.6,347,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970184,12276.00
05/30/2015 03:15,2,0.000,ALERT,213.29,297.87,59.991,1432970104,"201051344000853","174011321042388",0.00,10.70,0,294.56,299.97,0.0,0.0,0.000,116555.3,116555.3,347,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970186,12277.00
05/30/2015 03:15,2,0.000,ALERT,213.29,299.07,59.991,1432970104,"201051344000582","174011321042388",0.00,11.00,0,296.06,300.57,0.0,0.0,0.000,117346.2,117346.2,348,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432970187,12278.00
05/30/2015 03:15,2,0.000,ALERT,212.61,297.87,59.996,1432970104,"201051344000469","174011321042388",0.00,10.30,0,293.36,299.07,0.0,0.0,0.000,111689.7,111689.7,348,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432970189,12279.00
05/30/2015 03:15,2,0.000,ALERT,212.83,298.17,59.986,1432970104,"201051344000988","174011321042388",0.00,11.00,0,292.76,300.27,0.0,0.0,0.000,111599.6,111599.6,348,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970191,12280.00
05/30/2015 03:15,2,0.000,ALERT,212.83,297.87,59.991,1432970104,"201051344001158","174011321042388",0.00,10.70,0,294.26,300.27,0.0,0.0,0.000,117925.1,117925.1,348,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970193,12281.00
05/30/2015 03:15,2,0.000,ALERT,212.83,297.57,59.975,1432970104,"201051344001025","174011321042388",0.00,11.00,0,294.26,301.77,0.0,0.0,0.000,120641.0,120641.0,348,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970195,12282.00
05/30/2015 03:15,2,0.000,ALERT,212.83,298.47,60.007,1432970104,"201051344000569","174011321042388",0.00,11.00,0,295.16,301.77,0.0,0.0,0.000,124673.1,124673.1,347,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432970196,12283.00
05/30/2015 03:15,2,0.000,ALERT,213.96,298.17,59.981,1432970104,"274151322000094","174011321042388",0.00,11.70,0,294.86,300.57,0.0,0.0,0.000,312629.3,312629.3,1672,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970198,12284.00
05/30/2015 03:15,2,0.000,ALERT,212.83,298.47,59.991,1432970104,"201051344000458","174011321042388",0.00,11.70,0,294.86,301.77,0.0,0.0,0.000,120254.5,120254.5,348,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970200,12285.00
05/30/2015 03:15,2,0.000,ALERT,213.96,297.87,59.991,1432970104,"274151322000087","174011321042388",0.00,14.00,0,294.26,300.57,0.0,0.0,0.000,381981.3,381981.3,1264,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432970202,12286.00
05/30/2015 03:15,2,0.000,ALERT,213.96,299.37,59.991,1432970104,"274151322000052","174011321042388",0.00,12.00,0,294.86,301.77,0.0,0.0,0.000,408090.3,408090.3,1659,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970204,12287.00
05/30/2015 03:15,2,0.000,ALERT,213.06,298.77,59.959,1432970104,"201051344001145","174011321042388",0.00,11.30,0,295.16,302.07,0.0,0.0,0.000,125268.0,125268.0,347,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970206,12288.00
05/30/2015 03:15,2,0.000,ALERT,213.29,298.77,59.996,1432970104,"201051344000685","174011321042388",0.00,11.70,0,294.86,301.17,0.0,0.0,0.000,124612.8,124612.8,348,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970207,12289.00
05/30/2015 03:15,2,0.000,ALERT,213.74,298.47,59.986,1432970104,"274151322000088","174011321042388",0.00,12.30,0,294.86,301.17,0.0,0.0,0.000,390508.2,390508.2,1264,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970209,12290.00
05/30/2015 03:15,2,0.000,ALERT,213.06,298.77,59.996,1432970104,"201051344000438","174011321042388",0.00,11.00,0,295.16,301.77,0.0,0.0,0.000,124635.5,124635.5,348,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970211,12291.00
05/30/2015 03:15,2,0.000,ALERT,212.61,298.47,60.002,1432970104,"201051344001135","174011321042388",0.00,11.30,0,295.16,301.77,0.0,0.0,0.000,116178.2,116178.2,348,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970213,12292.00
05/30/2015 03:15,2,0.000,ALERT,213.29,297.87,59.996,1432970104,"201051344000417","174011321042388",0.00,11.30,0,294.26,300.57,0.0,0.0,0.000,120809.9,120809.9,347,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970215,12293.00
05/30/2015 03:15,2,0.000,ALERT,212.61,299.07,59.991,1432970104,"201051344000594","174011321042388",0.00,11.30,0,294.26,300.87,0.0,0.0,0.000,120148.4,120148.4,348,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970216,12294.00
05/30/2015 03:15,2,0.000,ALERT,214.19,298.77,59.991,1432970104,"274151322000083","174011321042388",0.00,12.00,0,295.46,301.77,0.0,0.0,0.000,404520.3,404520.3,1665,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970218,12295.00
05/30/2015 03:15,2,0.000,ALERT,213.06,298.77,60.002,1432970104,"201051344000585","174011321042388",0.00,11.30,0,294.86,300.87,0.0,0.0,0.000,119095.6,119095.6,348,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432970220,12296.00
05/30/2015 03:15,2,0.000,ALERT,214.19,298.47,59.991,1432970104,"274151322000054","174011321042388",0.00,12.70,0,294.86,301.77,0.0,0.0,0.000,400052.3,400052.3,1262,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970222,12297.00
05/30/2015 03:15,2,0.000,ALERT,213.06,298.17,60.002,1432970104,"201051344001203","174011321042388",0.00,11.30,0,294.86,302.98,0.0,0.0,0.000,120570.6,120570.6,347,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432970224,12298.00
05/30/2015 03:15,2,0.000,ALERT,212.83,298.47,59.981,1432970104,"201051344000646","174011321042388",0.00,11.30,0,294.56,300.57,0.0,0.0,0.000,118313.0,118313.0,348,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970226,12299.00
05/30/2015 03:15,2,0.000,ALERT,214.64,297.57,59.959,1432970104,"274151322000068","174011321042388",0.00,12.30,0,294.56,300.57,0.0,0.0,0.000,311477.3,311477.3,1279,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432970227,12300.00
05/30/2015 03:15,2,0.000,ALERT,214.64,298.47,59.996,1432970104,"274151322000076","174011321042388",0.00,12.00,0,295.16,301.17,0.0,0.0,0.000,425899.7,425899.7,1658,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970229,12301.00
05/30/2015 03:15,2,0.000,ALERT,212.83,299.07,59.996,1432970104,"201051344000890","174011321042388",0.00,11.70,0,295.16,302.37,0.0,0.0,0.000,122110.6,122110.6,348,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970231,12302.00
05/30/2015 03:15,2,0.000,ALERT,212.61,298.17,59.965,1432970104,"201051344000900","174011321042388",0.00,10.70,0,293.66,300.27,0.0,0.0,0.000,122667.2,122667.2,347,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432970233,12303.00
05/30/2015 03:15,2,0.000,ALERT,213.29,297.87,60.002,1432970104,"201051344000633","174011321042388",0.00,10.70,0,292.46,299.67,0.0,0.0,0.000,112325.3,112325.3,348,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970235,12304.00
05/30/2015 03:15,2,0.000,ALERT,212.61,298.17,59.986,1432970104,"201051344000983","174011321042388",0.00,11.00,0,294.56,301.47,0.0,0.0,0.000,119400.3,119400.3,348,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432970237,12305.00
05/30/2015 03:15,2,0.000,ALERT,212.83,297.57,59.996,1432970104,"201051344000917","174011321042388",0.00,12.00,0,293.96,300.27,0.0,0.0,0.000,122770.1,122770.1,348,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432970238,12306.00
05/30/2015 03:15,2,0.000,ALERT,212.83,297.57,60.007,1432970104,"201051344000648","174011321042388",0.00,10.30,0,293.96,301.17,0.0,0.0,0.000,118969.6,118969.6,347,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970240,12307.00
05/30/2015 03:15,2,0.000,ALERT,212.83,297.87,60.002,1432970104,"201051344001093","174011321042388",0.00,12.00,0,294.86,300.87,0.0,0.0,0.000,120800.4,120800.4,348,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970242,12308.00
05/30/2015 03:15,2,0.000,ALERT,213.06,297.57,59.996,1432970104,"201051344000645","174011321042388",0.00,11.30,0,294.26,301.17,0.0,0.0,0.000,119304.4,119304.4,347,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970244,12309.00
05/30/2015 03:15,2,0.000,ALERT,214.19,298.47,60.028,1432970104,"274151322000085","174011321042388",0.00,12.30,0,295.16,301.17,0.0,0.0,0.000,402004.5,402004.5,1658,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970245,12310.00
05/30/2015 03:15,2,0.000,ALERT,212.61,297.57,59.986,1432970104,"201051344000651","174011321042388",0.00,10.70,0,293.96,300.87,0.0,0.0,0.000,118631.6,118631.6,348,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970247,12311.00
05/30/2015 03:15,2,0.000,ALERT,212.83,297.57,59.996,1432970104,"201051344000867","174011321042388",0.00,11.30,0,293.66,301.47,0.0,0.0,0.000,110996.6,110996.6,347,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432970249,12312.00
05/30/2015 03:15,2,0.000,ALERT,212.61,298.77,59.996,1432970104,"201051344001230","174011321042388",0.00,11.30,0,293.96,301.47,0.0,0.0,0.000,122041.3,122041.3,348,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970251,12313.00
05/30/2015 03:15,2,0.000,ALERT,213.06,298.17,59.991,1432970104,"201051344000576","174011321042388",0.00,10.70,0,294.56,300.87,0.0,0.0,0.000,118819.5,118819.5,348,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970253,12314.00
05/30/2015 03:15,2,0.000,ALERT,212.61,298.47,60.023,1432970104,"201051344000579","174011321042388",0.00,11.30,0,294.56,301.77,0.0,0.0,0.000,124316.0,124316.0,349,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432970254,12315.00
05/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1432970104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,1623.4000000355,1623.4000000355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432970984,12316.00
05/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1432970104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,2198.8,2198.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432970984,12317.00
05/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1432970104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,1199.5000000119,1199.5000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432970984,12318.00
05/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1432970104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,4500,4500,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432970984,12319.00
05/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1432970104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,3824.8999999882,3824.8999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432970984,12320.00
05/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1432970104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,1180.1000000237,1180.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432970984,12321.00
05/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1432970104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,1429.1000000238,1429.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432970984,12322.00
05/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1432970104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,1458.1999999882,1458.1999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432970984,12323.00
05/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1432970104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,1736.2,1736.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432970984,12324.00
05/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1432970104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,3278.1,3278.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432970984,12325.00
05/30/2015 03:30,2,0.000,ALERT,212.16,297.87,59.986,1432971004,"201051344000955","174011321042388",0.00,11.30,0,296.06,300.87,0.0,0.0,0.000,123896.9,123896.9,350,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971079,12326.00
05/30/2015 03:30,2,0.000,ALERT,213.96,298.77,59.975,1432971004,"274151322000095","174011321042388",0.00,11.30,0,297.26,302.37,0.0,0.0,0.000,420425.3,420425.3,1269,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971081,12327.00
05/30/2015 03:30,2,0.000,ALERT,212.61,298.77,59.975,1432971004,"201051344000868","174011321042388",0.00,10.30,0,296.06,301.77,0.0,0.0,0.000,110330.6,110330.6,349,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971083,12328.00
05/30/2015 03:30,2,0.000,ALERT,212.83,297.57,59.996,1432971004,"201051344000853","174011321042388",0.00,10.30,0,296.06,301.17,0.0,0.0,0.000,116555.3,116555.3,349,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971085,12329.00
05/30/2015 03:30,2,0.000,ALERT,213.29,299.07,59.986,1432971004,"201051344000582","174011321042388",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,117346.2,117346.2,350,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971087,12330.00
05/30/2015 03:30,2,0.000,ALERT,212.61,297.57,59.970,1432971004,"201051344000469","174011321042388",0.00,10.00,0,295.16,300.27,0.0,0.0,0.000,111689.7,111689.7,350,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432971089,12331.00
05/30/2015 03:30,2,0.000,ALERT,212.16,297.57,60.002,1432971004,"201051344000988","174011321042388",0.00,11.00,0,293.96,299.67,0.0,0.0,0.000,111599.6,111599.6,350,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971090,12332.00
05/30/2015 03:30,2,0.000,ALERT,212.61,297.87,59.965,1432971004,"201051344001158","174011321042388",0.00,10.30,0,295.46,299.37,0.0,0.0,0.000,117925.1,117925.1,350,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971092,12333.00
05/30/2015 03:30,2,0.000,ALERT,212.38,297.26,59.970,1432971004,"201051344001025","174011321042388",0.00,10.70,0,295.76,300.57,0.0,0.0,0.000,120641.0,120641.0,350,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971094,12334.00
05/30/2015 03:30,2,0.000,ALERT,212.61,298.47,59.970,1432971004,"201051344000569","174011321042388",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,124673.1,124673.1,349,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432971096,12335.00
05/30/2015 03:30,2,0.000,ALERT,213.96,297.57,59.959,1432971004,"274151322000094","174011321042388",0.00,11.30,0,296.06,299.37,0.0,0.0,0.000,312629.3,312629.3,1674,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971098,12336.00
05/30/2015 03:30,2,0.000,ALERT,212.38,297.87,59.970,1432971004,"201051344000458","174011321042388",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,120254.5,120254.5,350,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971100,12337.00
05/30/2015 03:30,2,0.000,ALERT,213.96,297.57,59.944,1432971004,"274151322000087","174011321042388",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,381981.3,381981.3,1266,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971101,12338.00
05/30/2015 03:30,2,0.000,ALERT,213.51,297.87,59.959,1432971004,"274151322000052","174011321042388",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,408090.3,408090.3,1661,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971103,12339.00
05/30/2015 03:30,2,0.000,ALERT,212.83,298.17,59.975,1432971004,"201051344001145","174011321042388",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,125268.0,125268.0,349,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971105,12340.00
05/30/2015 03:30,2,0.000,ALERT,213.06,297.87,59.970,1432971004,"201051344000685","174011321042388",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,124612.8,124612.8,350,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971107,12341.00
05/30/2015 03:30,2,0.000,ALERT,213.51,297.57,59.959,1432971004,"274151322000088","174011321042388",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,390508.2,390508.2,1266,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971109,12342.00
05/30/2015 03:30,2,0.000,ALERT,212.83,297.87,59.965,1432971004,"201051344000438","174011321042388",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,124635.5,124635.5,350,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971110,12343.00
05/30/2015 03:30,2,0.000,ALERT,212.16,297.57,59.954,1432971004,"201051344001135","174011321042388",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,116178.2,116178.2,350,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971112,12344.00
05/30/2015 03:30,2,0.000,ALERT,212.83,297.26,59.981,1432971004,"201051344000417","174011321042388",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,120809.9,120809.9,349,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971114,12345.00
05/30/2015 03:30,2,0.000,ALERT,212.16,298.17,59.975,1432971004,"201051344000594","174011321042388",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,120148.4,120148.4,350,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971116,12346.00
05/30/2015 03:30,2,0.000,ALERT,213.74,298.47,59.975,1432971004,"274151322000083","174011321042388",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,404520.3,404520.3,1667,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971118,12347.00
05/30/2015 03:30,2,0.000,ALERT,212.83,297.87,59.970,1432971004,"201051344000585","174011321042388",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,119095.6,119095.6,350,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971119,12348.00
05/30/2015 03:30,2,0.000,ALERT,213.51,297.87,59.933,1432971004,"274151322000054","174011321042388",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,400052.3,400052.3,1264,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432971121,12349.00
05/30/2015 03:30,2,0.000,ALERT,212.83,297.87,59.981,1432971004,"201051344001203","174011321042388",0.00,11.00,0,296.06,301.77,0.0,0.0,0.000,120570.6,120570.6,349,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432971123,12350.00
