ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 03:30,2,0.000,ALERT,212.38,297.87,59.970,1432971004,"201051344000646","174011321042388",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,118313.0,118313.0,350,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971125,12351.00
05/30/2015 03:30,2,0.000,ALERT,214.64,297.26,59.965,1432971004,"274151322000068","174011321042388",0.00,12.30,0,295.76,299.07,0.0,0.0,0.000,311477.3,311477.3,1281,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971126,12352.00
05/30/2015 03:30,2,0.000,ALERT,214.64,298.17,59.975,1432971004,"274151322000076","174011321042388",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,425899.7,425899.7,1660,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971128,12353.00
05/30/2015 03:30,2,0.000,ALERT,212.61,298.47,59.970,1432971004,"201051344000890","174011321042388",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,122110.6,122110.6,350,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971130,12354.00
05/30/2015 03:30,2,0.000,ALERT,212.61,297.87,59.981,1432971004,"201051344000900","174011321042388",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,122667.2,122667.2,349,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971132,12355.00
05/30/2015 03:30,2,0.000,ALERT,213.29,297.26,59.970,1432971004,"201051344000633","174011321042388",0.00,10.70,0,294.26,299.37,0.0,0.0,0.000,112325.3,112325.3,350,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971134,12356.00
05/30/2015 03:30,2,0.000,ALERT,212.61,297.87,59.965,1432971004,"201051344000983","174011321042388",0.00,10.70,0,296.06,300.27,0.0,0.0,0.000,119400.3,119400.3,350,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971136,12357.00
05/30/2015 03:30,2,0.000,ALERT,213.06,297.57,59.954,1432971004,"201051344000917","174011321042388",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,122770.1,122770.1,350,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432971137,12358.00
05/30/2015 03:30,2,0.000,ALERT,213.06,297.26,59.981,1432971004,"201051344000648","174011321042388",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,118969.6,118969.6,349,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432971139,12359.00
05/30/2015 03:30,2,0.000,ALERT,212.83,297.87,59.965,1432971004,"201051344001093","174011321042388",0.00,11.70,0,296.36,299.67,0.0,0.0,0.000,120800.4,120800.4,350,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971141,12360.00
05/30/2015 03:30,2,0.000,ALERT,213.29,297.87,59.949,1432971004,"201051344000645","174011321042388",0.00,11.00,0,295.76,299.67,0.0,0.0,0.000,119304.4,119304.4,349,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971143,12361.00
05/30/2015 03:30,2,0.000,ALERT,214.19,298.17,59.959,1432971004,"274151322000085","174011321042388",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,402004.5,402004.5,1660,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971144,12362.00
05/30/2015 03:30,2,0.000,ALERT,212.83,297.57,59.959,1432971004,"201051344000651","174011321042388",0.00,10.30,0,295.76,299.37,0.0,0.0,0.000,118631.6,118631.6,350,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971146,12363.00
05/30/2015 03:30,2,0.000,ALERT,213.06,297.87,59.949,1432971004,"201051344000867","174011321042388",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,110996.6,110996.6,349,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971148,12364.00
05/30/2015 03:30,2,0.000,ALERT,213.06,298.77,59.975,1432971004,"201051344001230","174011321042388",0.00,11.00,0,296.66,299.97,0.0,0.0,0.000,122041.3,122041.3,350,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971150,12365.00
05/30/2015 03:30,2,0.000,ALERT,213.29,298.47,59.959,1432971004,"201051344000576","174011321042388",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,118819.5,118819.5,350,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971152,12366.00
05/30/2015 03:30,2,0.000,ALERT,212.61,298.77,59.981,1432971004,"201051344000579","174011321042388",0.00,11.30,0,296.66,300.27,0.0,0.0,0.000,124316.0,124316.0,351,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971153,12367.00
05/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1432971004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,1623.4000000355,1623.4000000355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432971884,12368.00
05/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1432971004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,2198.8,2198.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432971884,12369.00
05/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1432971004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,1199.5000000119,1199.5000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432971884,12370.00
05/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1432971004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,4500,4500,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432971884,12371.00
05/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1432971004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,3824.8999999882,3824.8999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432971884,12372.00
05/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1432971004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,1180.1000000237,1180.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432971884,12373.00
05/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1432971004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,1429.1000000238,1429.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432971884,12374.00
05/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1432971004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,1458.1999999882,1458.1999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432971884,12375.00
05/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1432971004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,1736.2,1736.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432971884,12376.00
05/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1432971004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,3278.1,3278.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432971884,12377.00
05/30/2015 03:45,2,0.000,ALERT,212.38,298.17,59.996,1432971904,"201051344000955","174011321042388",0.00,11.00,0,285.84,301.17,0.0,0.0,0.000,123896.9,123896.9,352,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971979,12378.00
05/30/2015 03:45,2,0.000,ALERT,213.96,299.37,59.996,1432971904,"274151322000095","174011321042388",0.00,11.00,0,286.74,302.37,0.0,0.0,0.000,420425.3,420425.3,1271,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432971981,12379.00
05/30/2015 03:45,2,0.000,ALERT,212.61,298.77,59.991,1432971904,"201051344000868","174011321042388",0.00,10.30,0,286.44,302.07,0.0,0.0,0.000,110330.6,110330.6,351,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971983,12380.00
05/30/2015 03:45,2,0.000,ALERT,213.29,298.17,59.996,1432971904,"201051344000853","174011321042388",0.00,10.30,0,285.54,301.47,0.0,0.0,0.000,116555.3,116555.3,351,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971984,12381.00
05/30/2015 03:45,2,0.000,ALERT,213.29,299.37,59.996,1432971904,"201051344000582","174011321042388",0.00,10.70,0,286.74,302.07,0.0,0.0,0.000,117346.2,117346.2,352,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971986,12382.00
05/30/2015 03:45,2,0.000,ALERT,212.61,298.17,60.002,1432971904,"201051344000469","174011321042388",0.00,9.70,0,284.64,300.57,0.0,0.0,0.000,111689.7,111689.7,352,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971988,12383.00
05/30/2015 03:45,2,0.000,ALERT,212.61,298.17,60.002,1432971904,"201051344000988","174011321042388",0.00,10.70,0,283.44,300.57,0.0,0.0,0.000,111599.6,111599.6,352,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971990,12384.00
05/30/2015 03:45,2,0.000,ALERT,212.61,298.17,59.975,1432971904,"201051344001158","174011321042388",0.00,10.00,0,285.24,300.57,0.0,0.0,0.000,117925.1,117925.1,352,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971991,12385.00
05/30/2015 03:45,2,0.000,ALERT,212.61,297.87,59.986,1432971904,"201051344001025","174011321042388",0.00,10.30,0,285.24,301.77,0.0,0.0,0.000,120641.0,120641.0,352,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971993,12386.00
05/30/2015 03:45,2,0.000,ALERT,212.83,298.77,59.996,1432971904,"201051344000569","174011321042388",0.00,10.70,0,286.44,302.07,0.0,0.0,0.000,124673.1,124673.1,351,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432971995,12387.00
05/30/2015 03:45,2,0.000,ALERT,214.19,297.87,59.991,1432971904,"274151322000094","174011321042388",0.00,11.00,0,285.54,300.57,0.0,0.0,0.000,312629.3,312629.3,1676,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432971997,12388.00
05/30/2015 03:45,2,0.000,ALERT,212.61,298.77,59.996,1432971904,"201051344000458","174011321042388",0.00,11.30,0,285.84,301.77,0.0,0.0,0.000,120254.5,120254.5,352,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432971999,12389.00
05/30/2015 03:45,2,0.000,ALERT,213.96,297.57,59.991,1432971904,"274151322000087","174011321042388",0.00,13.70,0,284.94,300.87,0.0,0.0,0.000,381981.3,381981.3,1268,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432972001,12390.00
05/30/2015 03:45,2,0.000,ALERT,213.74,297.87,59.986,1432971904,"274151322000052","174011321042388",0.00,11.70,0,285.54,302.07,0.0,0.0,0.000,408090.3,408090.3,1663,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432972003,12391.00
05/30/2015 03:45,2,0.000,ALERT,213.06,298.77,60.023,1432971904,"201051344001145","174011321042388",0.00,10.70,0,286.44,302.07,0.0,0.0,0.000,125268.0,125268.0,351,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432972004,12392.00
05/30/2015 03:45,2,0.000,ALERT,213.06,298.17,59.949,1432971904,"201051344000685","174011321042388",0.00,11.00,0,285.84,301.17,0.0,0.0,0.000,124612.8,124612.8,352,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972006,12393.00
05/30/2015 03:45,2,0.000,ALERT,213.74,298.17,59.986,1432971904,"274151322000088","174011321042388",0.00,12.00,0,285.84,301.47,0.0,0.0,0.000,390508.2,390508.2,1268,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972008,12394.00
05/30/2015 03:45,2,0.000,ALERT,213.06,298.47,59.996,1432971904,"201051344000438","174011321042388",0.00,10.70,0,285.84,301.77,0.0,0.0,0.000,124635.5,124635.5,352,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972010,12395.00
05/30/2015 03:45,2,0.000,ALERT,212.38,298.47,59.986,1432971904,"201051344001135","174011321042388",0.00,10.70,0,286.14,301.77,0.0,0.0,0.000,116178.2,116178.2,352,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432972012,12396.00
05/30/2015 03:45,2,0.000,ALERT,213.06,297.87,60.018,1432971904,"201051344000417","174011321042388",0.00,11.00,0,285.54,300.57,0.0,0.0,0.000,120809.9,120809.9,351,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972014,12397.00
05/30/2015 03:45,2,0.000,ALERT,212.38,298.77,59.996,1432971904,"201051344000594","174011321042388",0.00,11.00,0,285.54,300.87,0.0,0.0,0.000,120148.4,120148.4,352,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972016,12398.00
05/30/2015 03:45,2,0.000,ALERT,213.96,298.77,59.986,1432971904,"274151322000083","174011321042388",0.00,11.30,0,285.84,301.77,0.0,0.0,0.000,404520.3,404520.3,1669,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972017,12399.00
05/30/2015 03:45,2,0.000,ALERT,213.06,298.77,60.012,1432971904,"201051344000585","174011321042388",0.00,11.30,0,285.54,300.87,0.0,0.0,0.000,119095.6,119095.6,352,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432972019,12400.00
05/30/2015 03:45,2,0.000,ALERT,213.96,298.17,59.975,1432971904,"274151322000054","174011321042388",0.00,12.00,0,285.54,301.77,0.0,0.0,0.000,400052.3,400052.3,1266,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432972021,12401.00
05/30/2015 03:45,2,0.000,ALERT,212.83,298.17,59.954,1432971904,"201051344001203","174011321042388",0.00,11.00,0,285.84,302.98,0.0,0.0,0.000,120570.6,120570.6,351,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972023,12402.00
05/30/2015 03:45,2,0.000,ALERT,212.61,298.77,59.996,1432971904,"201051344000646","174011321042388",0.00,10.70,0,285.54,300.87,0.0,0.0,0.000,118313.0,118313.0,352,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972024,12403.00
05/30/2015 03:45,2,0.000,ALERT,214.64,297.26,59.981,1432971904,"274151322000068","174011321042388",0.00,12.30,0,285.24,300.57,0.0,0.0,0.000,311477.3,311477.3,1283,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972026,12404.00
05/30/2015 03:45,2,0.000,ALERT,214.64,298.47,59.986,1432971904,"274151322000076","174011321042388",0.00,11.70,0,285.84,301.47,0.0,0.0,0.000,425899.7,425899.7,1662,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972028,12405.00
05/30/2015 03:45,2,0.000,ALERT,212.83,299.07,59.991,1432971904,"201051344000890","174011321042388",0.00,11.30,0,286.44,302.37,0.0,0.0,0.000,122110.6,122110.6,352,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432972030,12406.00
05/30/2015 03:45,2,0.000,ALERT,212.83,298.17,59.986,1432971904,"201051344000900","174011321042388",0.00,10.30,0,285.54,300.57,0.0,0.0,0.000,122667.2,122667.2,351,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432972032,12407.00
05/30/2015 03:45,2,0.000,ALERT,213.29,297.57,59.986,1432971904,"201051344000633","174011321042388",0.00,10.30,0,283.74,299.97,0.0,0.0,0.000,112325.3,112325.3,352,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972033,12408.00
05/30/2015 03:45,2,0.000,ALERT,212.83,298.47,59.991,1432971904,"201051344000983","174011321042388",0.00,10.70,0,286.14,301.77,0.0,0.0,0.000,119400.3,119400.3,352,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972035,12409.00
05/30/2015 03:45,2,0.000,ALERT,213.06,297.87,59.991,1432971904,"201051344000917","174011321042388",0.00,11.70,0,284.94,300.27,0.0,0.0,0.000,122770.1,122770.1,352,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972037,12410.00
05/30/2015 03:45,2,0.000,ALERT,213.06,297.57,59.991,1432971904,"201051344000648","174011321042388",0.00,10.00,0,285.24,301.47,0.0,0.0,0.000,118969.6,118969.6,351,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972039,12411.00
05/30/2015 03:45,2,0.000,ALERT,213.06,298.77,60.034,1432971904,"201051344001093","174011321042388",0.00,11.70,0,285.84,301.17,0.0,0.0,0.000,120800.4,120800.4,352,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972041,12412.00
05/30/2015 03:45,2,0.000,ALERT,213.29,298.17,59.991,1432971904,"201051344000645","174011321042388",0.00,10.70,0,285.54,301.17,0.0,0.0,0.000,119304.4,119304.4,351,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972042,12413.00
05/30/2015 03:45,2,0.000,ALERT,214.19,298.47,59.991,1432971904,"274151322000085","174011321042388",0.00,11.70,0,285.84,301.17,0.0,0.0,0.000,402004.5,402004.5,1662,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972044,12414.00
05/30/2015 03:45,2,0.000,ALERT,213.06,297.87,60.002,1432971904,"201051344000651","174011321042388",0.00,10.30,0,285.24,300.87,0.0,0.0,0.000,118631.6,118631.6,352,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432972046,12415.00
05/30/2015 03:45,2,0.000,ALERT,212.83,297.87,59.996,1432971904,"201051344000867","174011321042388",0.00,11.00,0,285.54,301.47,0.0,0.0,0.000,110996.6,110996.6,351,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972048,12416.00
05/30/2015 03:45,2,0.000,ALERT,212.83,298.77,60.018,1432971904,"201051344001230","174011321042388",0.00,11.00,0,286.14,301.47,0.0,0.0,0.000,122041.3,122041.3,352,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972050,12417.00
05/30/2015 03:45,2,0.000,ALERT,213.29,298.77,60.002,1432971904,"201051344000576","174011321042388",0.00,10.00,0,285.84,301.17,0.0,0.0,0.000,118819.5,118819.5,352,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432972051,12418.00
05/30/2015 03:45,2,0.000,ALERT,212.61,298.47,59.986,1432971904,"201051344000579","174011321042388",0.00,11.00,0,286.44,301.77,0.0,0.0,0.000,124316.0,124316.0,353,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972053,12419.00
05/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1432971904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,1623.4000000355,1623.4000000355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432972784,12420.00
05/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1432971904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,2198.8,2198.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432972784,12421.00
05/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1432971904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,1199.5000000119,1199.5000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432972784,12422.00
05/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1432971904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,4500,4500,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432972784,12423.00
05/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1432971904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,3824.8999999882,3824.8999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432972784,12424.00
05/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1432971904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,1180.1000000237,1180.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432972784,12425.00
05/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1432971904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,1429.1000000238,1429.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432972784,12426.00
05/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1432971904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,1458.1999999882,1458.1999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432972784,12427.00
05/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1432971904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,1736.2,1736.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432972784,12428.00
05/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1432971904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,3278.1,3278.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432972784,12429.00
05/30/2015 04:00,2,0.000,ALERT,212.83,298.47,59.965,1432972804,"201051344000955","174011321042388",0.00,11.00,0,296.36,299.97,0.0,0.0,0.000,123896.9,123896.9,354,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972881,12430.00
05/30/2015 04:00,2,0.000,ALERT,214.41,299.67,59.959,1432972804,"274151322000095","174011321042388",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,420425.3,420425.3,1273,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972882,12431.00
05/30/2015 04:00,2,0.000,ALERT,212.83,299.07,59.981,1432972804,"201051344000868","174011321042388",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,110330.6,110330.6,353,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432972884,12432.00
05/30/2015 04:00,2,0.000,ALERT,213.74,298.47,59.996,1432972804,"201051344000853","174011321042388",0.00,10.00,0,296.36,300.27,0.0,0.0,0.000,116555.3,116555.3,353,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972886,12433.00
05/30/2015 04:00,2,0.000,ALERT,213.51,299.37,59.970,1432972804,"201051344000582","174011321042388",0.00,10.30,0,297.26,300.87,0.0,0.0,0.000,117346.2,117346.2,354,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972888,12434.00
05/30/2015 04:00,2,0.000,ALERT,213.06,298.17,59.981,1432972804,"201051344000469","174011321042388",0.00,9.70,0,295.16,299.67,0.0,0.0,0.000,111689.7,111689.7,354,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432972890,12435.00
05/30/2015 04:00,2,0.000,ALERT,213.06,298.17,59.975,1432972804,"201051344000988","174011321042388",0.00,10.70,0,293.66,299.67,0.0,0.0,0.000,111599.6,111599.6,354,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972891,12436.00
05/30/2015 04:00,2,0.000,ALERT,213.06,298.17,59.970,1432972804,"201051344001158","174011321042388",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,117925.1,117925.1,354,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972893,12437.00
05/30/2015 04:00,2,0.000,ALERT,213.06,297.87,59.981,1432972804,"201051344001025","174011321042388",0.00,10.30,0,295.76,300.87,0.0,0.0,0.000,120641.0,120641.0,354,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972895,12438.00
05/30/2015 04:00,2,0.000,ALERT,213.29,299.07,59.986,1432972804,"201051344000569","174011321042388",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,124673.1,124673.1,353,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432972897,12439.00
05/30/2015 04:00,2,0.000,ALERT,214.64,298.17,59.975,1432972804,"274151322000094","174011321042388",0.00,11.00,0,296.06,299.37,0.0,0.0,0.000,312629.3,312629.3,1678,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972899,12440.00
05/30/2015 04:00,2,0.000,ALERT,213.06,298.77,59.975,1432972804,"201051344000458","174011321042388",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,120254.5,120254.5,354,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432972901,12441.00
05/30/2015 04:00,2,0.000,ALERT,214.19,298.47,59.975,1432972804,"274151322000087","174011321042388",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,381981.3,381981.3,1270,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432972902,12442.00
05/30/2015 04:00,2,0.000,ALERT,214.19,299.67,59.975,1432972804,"274151322000052","174011321042388",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,408090.3,408090.3,1665,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432972904,12443.00
05/30/2015 04:00,2,0.000,ALERT,213.74,299.07,59.986,1432972804,"201051344001145","174011321042388",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,125268.0,125268.0,353,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972906,12444.00
05/30/2015 04:00,2,0.000,ALERT,213.51,298.47,59.975,1432972804,"201051344000685","174011321042388",0.00,11.00,0,296.36,299.97,0.0,0.0,0.000,124612.8,124612.8,354,0,0,0,L,1122011218,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432972908,12445.00
05/30/2015 04:00,2,0.000,ALERT,213.96,298.77,59.986,1432972804,"274151322000088","174011321042388",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,390508.2,390508.2,1270,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972910,12446.00
05/30/2015 04:00,2,0.000,ALERT,213.51,299.07,59.944,1432972804,"201051344000438","174011321042388",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,124635.5,124635.5,354,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972911,12447.00
05/30/2015 04:00,2,0.000,ALERT,213.06,298.77,59.981,1432972804,"201051344001135","174011321042388",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,116178.2,116178.2,354,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972913,12448.00
05/30/2015 04:00,2,0.000,ALERT,213.51,298.17,59.981,1432972804,"201051344000417","174011321042388",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,120809.9,120809.9,353,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432972915,12449.00
05/30/2015 04:00,2,0.000,ALERT,212.83,298.77,59.975,1432972804,"201051344000594","174011321042388",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,120148.4,120148.4,354,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432972917,12450.00
05/30/2015 04:00,2,0.000,ALERT,214.41,299.07,59.970,1432972804,"274151322000083","174011321042388",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,404520.3,404520.3,1671,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432972919,12451.00
05/30/2015 04:00,2,0.000,ALERT,213.51,299.07,59.986,1432972804,"201051344000585","174011321042388",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,119095.6,119095.6,354,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972920,12452.00
05/30/2015 04:00,2,0.000,ALERT,214.41,299.07,59.981,1432972804,"274151322000054","174011321042388",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,400052.3,400052.3,1268,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972922,12453.00
05/30/2015 04:00,2,0.000,ALERT,213.29,298.47,59.949,1432972804,"201051344001203","174011321042388",0.00,10.70,0,296.06,302.07,0.0,0.0,0.000,120570.6,120570.6,353,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972924,12454.00
05/30/2015 04:00,2,0.000,ALERT,213.06,299.07,59.986,1432972804,"201051344000646","174011321042388",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,118313.0,118313.0,354,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432972926,12455.00
05/30/2015 04:00,2,0.000,ALERT,215.32,297.87,59.991,1432972804,"274151322000068","174011321042388",0.00,12.00,0,295.76,299.37,0.0,0.0,0.000,311477.3,311477.3,1285,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972928,12456.00
05/30/2015 04:00,2,0.000,ALERT,215.09,299.37,59.975,1432972804,"274151322000076","174011321042388",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,425899.7,425899.7,1664,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432972930,12457.00
05/30/2015 04:00,2,0.000,ALERT,213.06,299.07,59.986,1432972804,"201051344000890","174011321042388",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,122110.6,122110.6,354,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972932,12458.00
05/30/2015 04:00,2,0.000,ALERT,213.06,298.17,59.991,1432972804,"201051344000900","174011321042388",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,122667.2,122667.2,353,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432972934,12459.00
05/30/2015 04:00,2,0.000,ALERT,213.74,298.17,59.996,1432972804,"201051344000633","174011321042388",0.00,10.30,0,294.26,299.07,0.0,0.0,0.000,112325.3,112325.3,354,0,0,0,L,1122011218,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972936,12460.00
05/30/2015 04:00,2,0.000,ALERT,213.29,298.77,59.986,1432972804,"201051344000983","174011321042388",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,119400.3,119400.3,354,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972938,12461.00
05/30/2015 04:00,2,0.000,ALERT,213.51,298.17,59.996,1432972804,"201051344000917","174011321042388",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,122770.1,122770.1,354,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972939,12462.00
05/30/2015 04:00,2,0.000,ALERT,213.51,298.17,59.991,1432972804,"201051344000648","174011321042388",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,118969.6,118969.6,353,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972941,12463.00
05/30/2015 04:00,2,0.000,ALERT,213.06,298.47,59.986,1432972804,"201051344001093","174011321042388",0.00,11.30,0,296.36,299.97,0.0,0.0,0.000,120800.4,120800.4,354,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972943,12464.00
05/30/2015 04:00,2,0.000,ALERT,213.74,298.47,59.970,1432972804,"201051344000645","174011321042388",0.00,10.70,0,296.06,299.97,0.0,0.0,0.000,119304.4,119304.4,353,0,0,0,L,1122011218,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972945,12465.00
05/30/2015 04:00,2,0.000,ALERT,214.64,298.47,60.012,1432972804,"274151322000085","174011321042388",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,402004.5,402004.5,1664,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972946,12466.00
05/30/2015 04:00,2,0.000,ALERT,213.29,297.57,59.991,1432972804,"201051344000651","174011321042388",0.00,10.00,0,295.76,299.67,0.0,0.0,0.000,118631.6,118631.6,354,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972948,12467.00
05/30/2015 04:00,2,0.000,ALERT,213.51,298.17,59.959,1432972804,"201051344000867","174011321042388",0.00,10.70,0,295.46,300.57,0.0,0.0,0.000,110996.6,110996.6,353,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972950,12468.00
05/30/2015 04:00,2,0.000,ALERT,213.29,299.07,59.959,1432972804,"201051344001230","174011321042388",0.00,11.00,0,296.66,300.27,0.0,0.0,0.000,122041.3,122041.3,354,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972952,12469.00
05/30/2015 04:00,2,0.000,ALERT,213.51,298.77,59.986,1432972804,"201051344000576","174011321042388",0.00,10.00,0,296.36,299.97,0.0,0.0,0.000,118819.5,118819.5,354,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972954,12470.00
05/30/2015 04:00,2,0.000,ALERT,213.29,299.07,59.981,1432972804,"201051344000579","174011321042388",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,124316.0,124316.0,355,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432972955,12471.00
05/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1432972804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,1429.1000000238,1429.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432973684,12472.00
05/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1432972804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,1458.1999999882,1458.1999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432973684,12473.00
05/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1432972804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,1736.2,1736.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432973684,12474.00
05/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1432972804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,3278.1,3278.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432973684,12475.00
05/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1432972804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,1623.4000000355,1623.4000000355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432973684,12476.00
05/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1432972804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,2198.8,2198.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432973684,12477.00
05/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1432972804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,1199.5000000119,1199.5000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432973684,12478.00
05/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1432972804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,4500,4500,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432973684,12479.00
05/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1432972804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,3824.8999999882,3824.8999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432973684,12480.00
05/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1432972804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,1180.1000000237,1180.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432973684,12481.00
05/30/2015 04:15,2,0.000,ALERT,212.16,296.96,59.959,1432973704,"201051344000955","174011321042388",0.00,10.70,0,295.76,300.57,0.0,0.0,0.000,123896.9,123896.9,356,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973780,12482.00
05/30/2015 04:15,2,0.000,ALERT,213.74,298.47,59.965,1432973704,"274151322000095","174011321042388",0.00,10.70,0,296.66,301.47,0.0,0.0,0.000,420425.3,420425.3,1275,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432973782,12483.00
05/30/2015 04:15,2,0.000,ALERT,212.38,297.57,59.965,1432973704,"201051344000868","174011321042388",0.00,10.00,0,296.36,301.47,0.0,0.0,0.000,110330.6,110330.6,355,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973784,12484.00
05/30/2015 04:15,2,0.000,ALERT,212.83,296.66,59.986,1432973704,"201051344000853","174011321042388",0.00,10.00,0,295.46,300.57,0.0,0.0,0.000,116555.3,116555.3,355,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973786,12485.00
05/30/2015 04:15,2,0.000,ALERT,213.06,298.17,59.954,1432973704,"201051344000582","174011321042388",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,117346.2,117346.2,356,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432973787,12486.00
05/30/2015 04:15,2,0.000,ALERT,212.38,296.66,59.965,1432973704,"201051344000469","174011321042388",0.00,9.70,0,294.86,299.97,0.0,0.0,0.000,111689.7,111689.7,356,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973789,12487.00
05/30/2015 04:15,2,0.000,ALERT,212.38,296.96,59.970,1432973704,"201051344001158","174011321042388",0.00,10.00,0,295.16,299.97,0.0,0.0,0.000,117925.1,117925.1,356,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973793,12488.00
05/30/2015 04:15,2,0.000,ALERT,212.38,296.36,59.938,1432973704,"201051344001025","174011321042388",0.00,10.30,0,295.16,301.17,0.0,0.0,0.000,120641.0,120641.0,356,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973795,12489.00
05/30/2015 04:15,2,0.000,ALERT,212.61,297.57,59.975,1432973704,"201051344000569","174011321042388",0.00,10.30,0,296.06,301.47,0.0,0.0,0.000,124673.1,124673.1,355,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973797,12490.00
05/30/2015 04:15,2,0.000,ALERT,213.51,296.66,59.959,1432973704,"274151322000094","174011321042388",0.00,11.00,0,295.16,299.97,0.0,0.0,0.000,312629.3,312629.3,1680,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973799,12491.00
05/30/2015 04:15,2,0.000,ALERT,212.38,297.26,59.996,1432973704,"201051344000458","174011321042388",0.00,11.00,0,295.76,301.17,0.0,0.0,0.000,120254.5,120254.5,356,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432973801,12492.00
05/30/2015 04:15,2,0.000,ALERT,213.74,296.36,59.959,1432973704,"274151322000087","174011321042388",0.00,13.30,0,294.86,299.97,0.0,0.0,0.000,381981.3,381981.3,1272,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973802,12493.00
05/30/2015 04:15,2,0.000,ALERT,213.29,297.57,59.965,1432973704,"274151322000052","174011321042388",0.00,11.30,0,295.46,300.87,0.0,0.0,0.000,408090.3,408090.3,1667,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432973804,12494.00
05/30/2015 04:15,2,0.000,ALERT,212.83,297.57,59.970,1432973704,"201051344001145","174011321042388",0.00,10.70,0,296.06,301.47,0.0,0.0,0.000,125268.0,125268.0,355,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973806,12495.00
05/30/2015 04:15,2,0.000,ALERT,212.83,297.26,59.959,1432973704,"201051344000685","174011321042388",0.00,10.70,0,295.76,300.57,0.0,0.0,0.000,124612.8,124612.8,356,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973808,12496.00
05/30/2015 04:15,2,0.000,ALERT,213.29,297.26,59.965,1432973704,"274151322000088","174011321042388",0.00,11.70,0,295.46,300.57,0.0,0.0,0.000,390508.2,390508.2,1272,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973810,12497.00
05/30/2015 04:15,2,0.000,ALERT,212.61,297.26,59.959,1432973704,"201051344000438","174011321042388",0.00,10.30,0,296.06,301.17,0.0,0.0,0.000,124635.5,124635.5,356,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432973811,12498.00
05/30/2015 04:15,2,0.000,ALERT,212.16,297.26,59.965,1432973704,"201051344001135","174011321042388",0.00,10.70,0,295.76,301.17,0.0,0.0,0.000,116178.2,116178.2,356,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973813,12499.00
05/30/2015 04:15,2,0.000,ALERT,212.61,296.36,59.959,1432973704,"201051344000417","174011321042388",0.00,10.70,0,295.46,299.97,0.0,0.0,0.000,120809.9,120809.9,355,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432973815,12500.00
05/30/2015 04:15,2,0.000,ALERT,211.93,297.57,59.954,1432973704,"201051344000594","174011321042388",0.00,10.70,0,295.16,300.57,0.0,0.0,0.000,120148.4,120148.4,356,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432973817,12501.00
