ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 04:15,2,0.000,ALERT,213.74,297.57,59.954,1432973704,"274151322000083","174011321042388",0.00,11.00,0,296.06,301.17,0.0,0.0,0.000,404520.3,404520.3,1673,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432973818,12502.00
05/30/2015 04:15,2,0.000,ALERT,212.61,297.57,59.938,1432973704,"201051344000585","174011321042388",0.00,11.00,0,295.46,300.57,0.0,0.0,0.000,119095.6,119095.6,356,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973820,12503.00
05/30/2015 04:15,2,0.000,ALERT,213.74,297.57,59.949,1432973704,"274151322000054","174011321042388",0.00,11.70,0,295.46,300.87,0.0,0.0,0.000,400052.3,400052.3,1270,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973822,12504.00
05/30/2015 04:15,2,0.000,ALERT,212.38,296.66,59.949,1432973704,"201051344001203","174011321042388",0.00,10.70,0,295.46,302.37,0.0,0.0,0.000,120570.6,120570.6,355,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432973824,12505.00
05/30/2015 04:15,2,0.000,ALERT,212.16,297.26,59.965,1432973704,"201051344000646","174011321042388",0.00,10.30,0,295.46,300.27,0.0,0.0,0.000,118313.0,118313.0,356,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432973826,12506.00
05/30/2015 04:15,2,0.000,ALERT,214.19,296.66,59.965,1432973704,"274151322000068","174011321042388",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,311477.3,311477.3,1287,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973828,12507.00
05/30/2015 04:15,2,0.000,ALERT,213.96,297.87,59.944,1432973704,"274151322000076","174011321042388",0.00,11.30,0,295.46,300.87,0.0,0.0,0.000,425899.7,425899.7,1666,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973830,12508.00
05/30/2015 04:15,2,0.000,ALERT,212.38,297.57,59.965,1432973704,"201051344000890","174011321042388",0.00,11.00,0,296.06,301.77,0.0,0.0,0.000,122110.6,122110.6,356,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973831,12509.00
05/30/2015 04:15,2,0.000,ALERT,212.16,296.96,59.954,1432973704,"201051344000900","174011321042388",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,122667.2,122667.2,355,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432973833,12510.00
05/30/2015 04:15,2,0.000,ALERT,212.83,296.36,59.954,1432973704,"201051344000633","174011321042388",0.00,10.30,0,293.96,299.67,0.0,0.0,0.000,112325.3,112325.3,356,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432973835,12511.00
05/30/2015 04:15,2,0.000,ALERT,212.38,296.96,59.959,1432973704,"201051344000983","174011321042388",0.00,10.30,0,295.76,300.87,0.0,0.0,0.000,119400.3,119400.3,356,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432973837,12512.00
05/30/2015 04:15,2,0.000,ALERT,212.83,296.96,59.991,1432973704,"201051344000917","174011321042388",0.00,11.30,0,294.56,299.97,0.0,0.0,0.000,122770.1,122770.1,356,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973839,12513.00
05/30/2015 04:15,2,0.000,ALERT,212.38,296.36,59.959,1432973704,"201051344000648","174011321042388",0.00,9.70,0,295.16,300.87,0.0,0.0,0.000,118969.6,118969.6,355,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973840,12514.00
05/30/2015 04:15,2,0.000,ALERT,212.38,297.26,59.965,1432973704,"201051344001093","174011321042388",0.00,11.30,0,295.76,300.57,0.0,0.0,0.000,120800.4,120800.4,356,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973842,12515.00
05/30/2015 04:15,2,0.000,ALERT,212.83,296.66,59.959,1432973704,"201051344000645","174011321042388",0.00,10.70,0,295.46,300.57,0.0,0.0,0.000,119304.4,119304.4,355,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973844,12516.00
05/30/2015 04:15,2,0.000,ALERT,213.74,296.66,59.949,1432973704,"274151322000085","174011321042388",0.00,11.30,0,295.76,300.57,0.0,0.0,0.000,402004.5,402004.5,1666,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973846,12517.00
05/30/2015 04:15,2,0.000,ALERT,212.61,296.66,59.959,1432973704,"201051344000651","174011321042388",0.00,9.70,0,295.16,300.27,0.0,0.0,0.000,118631.6,118631.6,356,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973848,12518.00
05/30/2015 04:15,2,0.000,ALERT,212.61,296.66,59.965,1432973704,"201051344000867","174011321042388",0.00,11.00,0,295.46,300.87,0.0,0.0,0.000,110996.6,110996.6,355,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973849,12519.00
05/30/2015 04:15,2,0.000,ALERT,212.16,297.26,59.965,1432973704,"201051344001230","174011321042388",0.00,10.70,0,296.06,300.87,0.0,0.0,0.000,122041.3,122041.3,356,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973851,12520.00
05/30/2015 04:15,2,0.000,ALERT,212.83,297.57,59.965,1432973704,"201051344000576","174011321042388",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,118819.5,118819.5,356,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973853,12521.00
05/30/2015 04:15,2,0.000,ALERT,212.38,297.87,59.965,1432973704,"201051344000579","174011321042388",0.00,10.70,0,296.06,301.17,0.0,0.0,0.000,124316.0,124316.0,357,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973855,12522.00
05/30/2015 04:15,2,0.000,ALERT,212.38,297.26,59.975,1432973704,"201051344000988","174011321042388",0.00,10.70,0,293.36,299.97,0.0,0.0,0.000,111599.6,111599.6,356,0,0,0,L,1122011218,2,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432973869,12523.00
05/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1432973704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,1199.5000000119,1199.5000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432974584,12524.00
05/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1432973704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,4500,4500,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432974584,12525.00
05/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1432973704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,3824.8999999882,3824.8999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432974584,12526.00
05/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1432973704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,1180.1000000237,1180.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432974584,12527.00
05/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1432973704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,1429.1000000238,1429.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432974584,12528.00
05/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1432973704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,1458.1999999882,1458.1999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432974584,12529.00
05/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1432973704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,1736.2,1736.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432974584,12530.00
05/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1432973704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,3278.1,3278.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432974584,12531.00
05/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1432973704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,1623.4000000355,1623.4000000355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432974584,12532.00
05/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1432973704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,2198.8,2198.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432974584,12533.00
05/30/2015 04:30,2,0.000,ALERT,212.38,299.07,60.012,1432974604,"201051344000955","174011321042388",0.00,10.30,0,295.16,300.27,0.0,0.0,0.000,123896.9,123896.9,358,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974680,12534.00
05/30/2015 04:30,2,0.000,ALERT,213.74,299.67,60.002,1432974604,"274151322000095","174011321042388",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,420425.3,420425.3,1277,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974682,12535.00
05/30/2015 04:30,2,0.000,ALERT,212.61,299.37,60.012,1432974604,"201051344000868","174011321042388",0.00,10.00,0,295.46,301.17,0.0,0.0,0.000,110330.6,110330.6,357,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432974683,12536.00
05/30/2015 04:30,2,0.000,ALERT,213.06,298.77,60.007,1432974604,"201051344000853","174011321042388",0.00,10.00,0,294.86,300.57,0.0,0.0,0.000,116555.3,116555.3,357,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974685,12537.00
05/30/2015 04:30,2,0.000,ALERT,213.06,299.67,59.996,1432974604,"201051344000582","174011321042388",0.00,10.00,0,296.36,301.17,0.0,0.0,0.000,117346.2,117346.2,358,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974687,12538.00
05/30/2015 04:30,2,0.000,ALERT,212.61,298.77,60.012,1432974604,"201051344000469","174011321042388",0.00,9.30,0,293.96,299.67,0.0,0.0,0.000,111689.7,111689.7,358,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974689,12539.00
05/30/2015 04:30,2,0.000,ALERT,212.38,298.77,60.007,1432974604,"201051344000988","174011321042388",0.00,10.30,0,293.06,299.67,0.0,0.0,0.000,111599.6,111599.6,358,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974691,12540.00
05/30/2015 04:30,2,0.000,ALERT,212.61,298.47,59.996,1432974604,"201051344001158","174011321042388",0.00,9.70,0,294.56,299.67,0.0,0.0,0.000,117925.1,117925.1,358,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974693,12541.00
05/30/2015 04:30,2,0.000,ALERT,212.61,298.17,60.007,1432974604,"201051344001025","174011321042388",0.00,10.00,0,294.86,300.87,0.0,0.0,0.000,120641.0,120641.0,358,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974694,12542.00
05/30/2015 04:30,2,0.000,ALERT,212.61,299.37,60.007,1432974604,"201051344000569","174011321042388",0.00,10.00,0,295.76,301.17,0.0,0.0,0.000,124673.1,124673.1,357,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432974696,12543.00
05/30/2015 04:30,2,0.000,ALERT,213.74,298.47,60.002,1432974604,"274151322000094","174011321042388",0.00,10.30,0,295.46,299.67,0.0,0.0,0.000,312629.3,312629.3,1682,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974698,12544.00
05/30/2015 04:30,2,0.000,ALERT,212.61,299.07,60.002,1432974604,"201051344000458","174011321042388",0.00,11.00,0,295.16,301.17,0.0,0.0,0.000,120254.5,120254.5,358,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432974700,12545.00
05/30/2015 04:30,2,0.000,ALERT,213.74,298.47,59.991,1432974604,"274151322000087","174011321042388",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,381981.3,381981.3,1274,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974702,12546.00
05/30/2015 04:30,2,0.000,ALERT,213.74,299.67,59.996,1432974604,"274151322000052","174011321042388",0.00,11.00,0,295.46,300.87,0.0,0.0,0.000,408090.3,408090.3,1669,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974704,12547.00
05/30/2015 04:30,2,0.000,ALERT,213.06,299.07,59.991,1432974604,"201051344001145","174011321042388",0.00,10.00,0,295.46,301.47,0.0,0.0,0.000,125268.0,125268.0,357,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974706,12548.00
05/30/2015 04:30,2,0.000,ALERT,212.83,298.77,60.002,1432974604,"201051344000685","174011321042388",0.00,10.30,0,295.16,300.27,0.0,0.0,0.000,124612.8,124612.8,358,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432974707,12549.00
05/30/2015 04:30,2,0.000,ALERT,213.51,298.77,59.996,1432974604,"274151322000088","174011321042388",0.00,11.30,0,295.46,300.27,0.0,0.0,0.000,390508.2,390508.2,1274,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974709,12550.00
05/30/2015 04:30,2,0.000,ALERT,212.83,299.07,60.012,1432974604,"201051344000438","174011321042388",0.00,10.00,0,295.46,300.87,0.0,0.0,0.000,124635.5,124635.5,358,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974711,12551.00
05/30/2015 04:30,2,0.000,ALERT,212.38,299.07,59.975,1432974604,"201051344001135","174011321042388",0.00,10.30,0,295.16,301.17,0.0,0.0,0.000,116178.2,116178.2,358,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974713,12552.00
05/30/2015 04:30,2,0.000,ALERT,213.06,298.47,59.975,1432974604,"201051344000417","174011321042388",0.00,10.30,0,294.86,299.97,0.0,0.0,0.000,120809.9,120809.9,357,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432974715,12553.00
05/30/2015 04:30,2,0.000,ALERT,212.16,299.07,60.002,1432974604,"201051344000594","174011321042388",0.00,10.30,0,294.86,300.27,0.0,0.0,0.000,120148.4,120148.4,358,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974716,12554.00
05/30/2015 04:30,2,0.000,ALERT,213.74,299.37,60.002,1432974604,"274151322000083","174011321042388",0.00,10.70,0,295.76,300.87,0.0,0.0,0.000,404520.3,404520.3,1675,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974718,12555.00
05/30/2015 04:30,2,0.000,ALERT,212.83,299.07,59.996,1432974604,"201051344000585","174011321042388",0.00,10.70,0,294.86,300.27,0.0,0.0,0.000,119095.6,119095.6,358,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974720,12556.00
05/30/2015 04:30,2,0.000,ALERT,213.51,299.07,59.986,1432974604,"274151322000054","174011321042388",0.00,11.30,0,295.46,300.87,0.0,0.0,0.000,400052.3,400052.3,1272,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974722,12557.00
05/30/2015 04:30,2,0.000,ALERT,212.61,298.77,59.991,1432974604,"201051344001203","174011321042388",0.00,10.30,0,295.16,302.07,0.0,0.0,0.000,120570.6,120570.6,357,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974724,12558.00
05/30/2015 04:30,2,0.000,ALERT,212.38,299.07,59.991,1432974604,"201051344000646","174011321042388",0.00,10.00,0,294.86,299.97,0.0,0.0,0.000,118313.0,118313.0,358,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432974726,12559.00
05/30/2015 04:30,2,0.000,ALERT,214.41,298.47,59.986,1432974604,"274151322000068","174011321042388",0.00,11.30,0,295.16,299.67,0.0,0.0,0.000,311477.3,311477.3,1289,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974728,12560.00
05/30/2015 04:30,2,0.000,ALERT,214.19,298.47,59.975,1432974604,"274151322000076","174011321042388",0.00,10.70,0,295.46,300.57,0.0,0.0,0.000,425899.7,425899.7,1668,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974730,12561.00
05/30/2015 04:30,2,0.000,ALERT,212.38,299.07,59.986,1432974604,"201051344000890","174011321042388",0.00,10.70,0,295.46,301.47,0.0,0.0,0.000,122110.6,122110.6,358,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974732,12562.00
05/30/2015 04:30,2,0.000,ALERT,212.38,298.77,59.996,1432974604,"201051344000900","174011321042388",0.00,10.00,0,294.56,299.67,0.0,0.0,0.000,122667.2,122667.2,357,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974734,12563.00
05/30/2015 04:30,2,0.000,ALERT,212.83,297.87,59.986,1432974604,"201051344000633","174011321042388",0.00,10.00,0,293.36,299.37,0.0,0.0,0.000,112325.3,112325.3,358,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974735,12564.00
05/30/2015 04:30,2,0.000,ALERT,212.38,298.77,59.981,1432974604,"201051344000983","174011321042388",0.00,10.30,0,295.16,300.87,0.0,0.0,0.000,119400.3,119400.3,358,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974737,12565.00
05/30/2015 04:30,2,0.000,ALERT,212.83,298.77,59.975,1432974604,"201051344000917","174011321042388",0.00,11.00,0,294.26,299.67,0.0,0.0,0.000,122770.1,122770.1,358,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432974739,12566.00
05/30/2015 04:30,2,0.000,ALERT,212.38,297.87,59.986,1432974604,"201051344000648","174011321042388",0.00,9.70,0,294.56,300.57,0.0,0.0,0.000,118969.6,118969.6,357,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974741,12567.00
05/30/2015 04:30,2,0.000,ALERT,212.61,299.07,59.981,1432974604,"201051344001093","174011321042388",0.00,11.00,0,295.46,300.27,0.0,0.0,0.000,120800.4,120800.4,358,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974743,12568.00
05/30/2015 04:30,2,0.000,ALERT,212.83,298.47,59.981,1432974604,"201051344000645","174011321042388",0.00,10.30,0,294.86,300.27,0.0,0.0,0.000,119304.4,119304.4,357,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974744,12569.00
05/30/2015 04:30,2,0.000,ALERT,213.96,298.47,59.970,1432974604,"274151322000085","174011321042388",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,402004.5,402004.5,1668,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432974746,12570.00
05/30/2015 04:30,2,0.000,ALERT,212.61,298.17,59.986,1432974604,"201051344000651","174011321042388",0.00,9.70,0,294.86,299.97,0.0,0.0,0.000,118631.6,118631.6,358,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974748,12571.00
05/30/2015 04:30,2,0.000,ALERT,212.83,298.47,59.975,1432974604,"201051344000867","174011321042388",0.00,10.70,0,294.56,300.57,0.0,0.0,0.000,110996.6,110996.6,357,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974750,12572.00
05/30/2015 04:30,2,0.000,ALERT,212.38,299.07,59.975,1432974604,"201051344001230","174011321042388",0.00,10.30,0,295.46,300.57,0.0,0.0,0.000,122041.3,122041.3,358,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974751,12573.00
05/30/2015 04:30,2,0.000,ALERT,211.93,298.17,59.981,1432974604,"201051344000576","174011321042388",0.00,10.00,0,295.46,300.27,0.0,0.0,0.000,118819.5,118819.5,358,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432974753,12574.00
05/30/2015 04:30,2,0.000,ALERT,212.16,298.77,59.981,1432974604,"201051344000579","174011321042388",0.00,10.30,0,295.76,301.17,0.0,0.0,0.000,124316.0,124316.0,359,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432974755,12575.00
05/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1432974604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,1736.2,1736.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432975484,12576.00
05/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1432974604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,3278.1,3278.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432975484,12577.00
05/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1432974604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,1623.4000000355,1623.4000000355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432975484,12578.00
05/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1432974604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,2198.8,2198.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432975484,12579.00
05/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1432974604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,1199.5000000119,1199.5000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432975484,12580.00
05/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1432974604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,4500,4500,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432975484,12581.00
05/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1432974604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,3824.8999999882,3824.8999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432975484,12582.00
05/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1432974604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,1180.1000000237,1180.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432975484,12583.00
05/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1432974604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,1429.1000000238,1429.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432975484,12584.00
05/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1432974604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,1458.1999999882,1458.1999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432975484,12585.00
05/30/2015 04:45,2,0.000,ALERT,212.16,298.77,59.981,1432975504,"201051344000955","174011321042388",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,123896.9,123896.9,360,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975579,12586.00
05/30/2015 04:45,2,0.000,ALERT,213.96,299.97,59.981,1432975504,"274151322000095","174011321042388",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,420425.3,420425.3,1279,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975581,12587.00
05/30/2015 04:45,2,0.000,ALERT,212.61,299.37,59.991,1432975504,"201051344000868","174011321042388",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,110330.6,110330.6,359,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432975583,12588.00
05/30/2015 04:45,2,0.000,ALERT,213.06,298.47,59.938,1432975504,"201051344000853","174011321042388",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,116555.3,116555.3,359,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432975585,12589.00
05/30/2015 04:45,2,0.000,ALERT,213.06,299.67,59.981,1432975504,"201051344000582","174011321042388",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,117346.2,117346.2,360,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432975586,12590.00
05/30/2015 04:45,2,0.000,ALERT,212.61,298.17,59.975,1432975504,"201051344000469","174011321042388",0.00,9.30,0,295.76,300.27,0.0,0.0,0.000,111689.7,111689.7,360,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975589,12591.00
05/30/2015 04:45,2,0.000,ALERT,212.16,298.17,59.975,1432975504,"201051344000988","174011321042388",0.00,10.30,0,294.26,300.27,0.0,0.0,0.000,111599.6,111599.6,360,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432975590,12592.00
05/30/2015 04:45,2,0.000,ALERT,212.83,298.47,59.975,1432975504,"201051344001158","174011321042388",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,117925.1,117925.1,360,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975592,12593.00
05/30/2015 04:45,2,0.000,ALERT,212.38,298.17,59.954,1432975504,"201051344001025","174011321042388",0.00,9.70,0,296.06,301.17,0.0,0.0,0.000,120641.0,120641.0,360,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975594,12594.00
05/30/2015 04:45,2,0.000,ALERT,212.61,299.07,59.949,1432975504,"201051344000569","174011321042388",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,124673.1,124673.1,359,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975596,12595.00
05/30/2015 04:45,2,0.000,ALERT,213.96,298.47,59.975,1432975504,"274151322000094","174011321042388",0.00,10.30,0,296.36,299.97,0.0,0.0,0.000,312629.3,312629.3,1684,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975598,12596.00
05/30/2015 04:45,2,0.000,ALERT,212.38,298.47,59.991,1432975504,"201051344000458","174011321042388",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,120254.5,120254.5,360,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975599,12597.00
05/30/2015 04:45,2,0.000,ALERT,213.96,298.17,59.986,1432975504,"274151322000087","174011321042388",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,381981.3,381981.3,1276,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975601,12598.00
05/30/2015 04:45,2,0.000,ALERT,213.51,299.07,59.959,1432975504,"274151322000052","174011321042388",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,408090.3,408090.3,1671,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432975603,12599.00
05/30/2015 04:45,2,0.000,ALERT,212.83,298.77,59.986,1432975504,"201051344001145","174011321042388",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,125268.0,125268.0,359,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432975605,12600.00
05/30/2015 04:45,2,0.000,ALERT,213.06,298.77,59.975,1432975504,"201051344000685","174011321042388",0.00,10.30,0,296.66,300.27,0.0,0.0,0.000,124612.8,124612.8,360,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432975607,12601.00
05/30/2015 04:45,2,0.000,ALERT,213.51,298.47,59.981,1432975504,"274151322000088","174011321042388",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,390508.2,390508.2,1276,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975609,12602.00
05/30/2015 04:45,2,0.000,ALERT,212.61,298.77,59.986,1432975504,"201051344000438","174011321042388",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,124635.5,124635.5,360,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975611,12603.00
05/30/2015 04:45,2,0.000,ALERT,212.38,298.77,59.944,1432975504,"201051344001135","174011321042388",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,116178.2,116178.2,360,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975612,12604.00
05/30/2015 04:45,2,0.000,ALERT,212.83,298.17,59.944,1432975504,"201051344000417","174011321042388",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,120809.9,120809.9,359,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975614,12605.00
05/30/2015 04:45,2,0.000,ALERT,212.16,298.77,59.991,1432975504,"201051344000594","174011321042388",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,120148.4,120148.4,360,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975616,12606.00
05/30/2015 04:45,2,0.000,ALERT,213.96,299.37,59.981,1432975504,"274151322000083","174011321042388",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,404520.3,404520.3,1677,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975618,12607.00
05/30/2015 04:45,2,0.000,ALERT,212.61,298.77,59.981,1432975504,"201051344000585","174011321042388",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,119095.6,119095.6,360,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975620,12608.00
05/30/2015 04:45,2,0.000,ALERT,213.74,298.77,59.981,1432975504,"274151322000054","174011321042388",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,400052.3,400052.3,1274,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975621,12609.00
05/30/2015 04:45,2,0.000,ALERT,212.61,298.17,59.981,1432975504,"201051344001203","174011321042388",0.00,10.00,0,296.66,302.37,0.0,0.0,0.000,120570.6,120570.6,359,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975623,12610.00
05/30/2015 04:45,2,0.000,ALERT,212.38,298.77,59.981,1432975504,"201051344000646","174011321042388",0.00,10.00,0,296.36,300.27,0.0,0.0,0.000,118313.0,118313.0,360,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432975625,12611.00
05/30/2015 04:45,2,0.000,ALERT,214.64,298.17,59.981,1432975504,"274151322000068","174011321042388",0.00,11.30,0,296.06,299.67,0.0,0.0,0.000,311477.3,311477.3,1291,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432975627,12612.00
05/30/2015 04:45,2,0.000,ALERT,214.41,299.37,59.986,1432975504,"274151322000076","174011321042388",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,425899.7,425899.7,1670,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975628,12613.00
05/30/2015 04:45,2,0.000,ALERT,212.38,299.37,60.002,1432975504,"201051344000890","174011321042388",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,122110.6,122110.6,360,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975630,12614.00
05/30/2015 04:45,2,0.000,ALERT,212.61,298.77,59.996,1432975504,"201051344000900","174011321042388",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,122667.2,122667.2,359,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975632,12615.00
05/30/2015 04:45,2,0.000,ALERT,213.29,298.17,60.002,1432975504,"201051344000633","174011321042388",0.00,10.00,0,294.86,299.67,0.0,0.0,0.000,112325.3,112325.3,360,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975634,12616.00
05/30/2015 04:45,2,0.000,ALERT,212.38,298.47,59.996,1432975504,"201051344000983","174011321042388",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,119400.3,119400.3,360,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975636,12617.00
05/30/2015 04:45,2,0.000,ALERT,212.83,298.47,59.986,1432975504,"201051344000917","174011321042388",0.00,11.00,0,295.46,300.27,0.0,0.0,0.000,122770.1,122770.1,360,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975638,12618.00
05/30/2015 04:45,2,0.000,ALERT,212.61,297.87,59.991,1432975504,"201051344000648","174011321042388",0.00,9.70,0,295.76,300.57,0.0,0.0,0.000,118969.6,118969.6,359,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432975640,12619.00
05/30/2015 04:45,2,0.000,ALERT,212.61,298.77,60.012,1432975504,"201051344001093","174011321042388",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,120800.4,120800.4,360,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975641,12620.00
05/30/2015 04:45,2,0.000,ALERT,213.06,298.47,59.975,1432975504,"201051344000645","174011321042388",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,119304.4,119304.4,359,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432975643,12621.00
05/30/2015 04:45,2,0.000,ALERT,213.74,298.77,59.986,1432975504,"274151322000085","174011321042388",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,402004.5,402004.5,1670,0,0,0,L,1151911521,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975645,12622.00
05/30/2015 04:45,2,0.000,ALERT,212.83,298.17,59.996,1432975504,"201051344000651","174011321042388",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,118631.6,118631.6,360,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975647,12623.00
05/30/2015 04:45,2,0.000,ALERT,212.83,298.17,59.981,1432975504,"201051344000867","174011321042388",0.00,10.70,0,296.06,300.87,0.0,0.0,0.000,110996.6,110996.6,359,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975649,12624.00
05/30/2015 04:45,2,0.000,ALERT,212.38,299.07,59.970,1432975504,"201051344001230","174011321042388",0.00,10.00,0,296.06,300.87,0.0,0.0,0.000,122041.3,122041.3,360,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432975650,12625.00
05/30/2015 04:45,2,0.000,ALERT,213.06,299.07,59.991,1432975504,"201051344000576","174011321042388",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,118819.5,118819.5,360,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432975652,12626.00
05/30/2015 04:45,2,0.000,ALERT,212.38,298.77,59.986,1432975504,"201051344000579","174011321042388",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,124316.0,124316.0,361,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432975654,12627.00
05/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1432975504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,1429.1000000238,1429.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432976384,12628.00
05/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1432975504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,1458.1999999882,1458.1999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432976384,12629.00
05/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1432975504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,1736.2,1736.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432976384,12630.00
05/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1432975504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,3278.1,3278.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432976384,12631.00
05/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1432975504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,1623.4000000355,1623.4000000355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432976384,12632.00
05/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1432975504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,2198.8,2198.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432976384,12633.00
05/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1432975504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,1199.5000000119,1199.5000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432976384,12634.00
05/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1432975504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,4500,4500,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432976384,12635.00
05/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1432975504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,3824.8999999882,3824.8999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432976384,12636.00
05/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1432975504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,1180.1000000237,1180.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432976384,12637.00
05/30/2015 05:00,2,0.000,ALERT,212.16,298.47,59.949,1432976404,"201051344000955","174011321042388",0.00,10.00,0,296.36,302.68,0.0,0.0,0.000,123896.9,123896.9,362,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432976480,12638.00
05/30/2015 05:00,2,0.000,ALERT,213.74,299.67,59.965,1432976404,"274151322000095","174011321042388",0.00,10.00,0,297.26,304.18,0.0,0.0,0.000,420425.3,420425.3,1281,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432976482,12639.00
05/30/2015 05:00,2,0.000,ALERT,212.16,299.07,59.965,1432976404,"201051344000868","174011321042388",0.00,10.00,0,296.96,303.28,0.0,0.0,0.000,110330.6,110330.6,361,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432976483,12640.00
05/30/2015 05:00,2,0.000,ALERT,212.83,298.17,59.965,1432976404,"201051344000853","174011321042388",0.00,10.00,0,296.36,302.37,0.0,0.0,0.000,116555.3,116555.3,361,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432976485,12641.00
05/30/2015 05:00,2,0.000,ALERT,213.06,299.67,59.970,1432976404,"201051344000582","174011321042388",0.00,10.00,0,296.96,303.88,0.0,0.0,0.000,117346.2,117346.2,362,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432976487,12642.00
05/30/2015 05:00,2,0.000,ALERT,212.38,298.17,59.965,1432976404,"201051344000469","174011321042388",0.00,9.70,0,295.16,302.37,0.0,0.0,0.000,111689.7,111689.7,362,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432976489,12643.00
05/30/2015 05:00,2,0.000,ALERT,212.16,298.17,59.975,1432976404,"201051344000988","174011321042388",0.00,10.30,0,293.66,302.37,0.0,0.0,0.000,111599.6,111599.6,362,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432976491,12644.00
05/30/2015 05:00,2,0.000,ALERT,212.38,298.17,59.981,1432976404,"201051344001158","174011321042388",0.00,9.70,0,295.46,302.37,0.0,0.0,0.000,117925.1,117925.1,362,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432976492,12645.00
05/30/2015 05:00,2,0.000,ALERT,212.16,297.87,59.954,1432976404,"201051344001025","174011321042388",0.00,9.70,0,296.06,302.98,0.0,0.0,0.000,120641.0,120641.0,362,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432976494,12646.00
05/30/2015 05:00,2,0.000,ALERT,212.38,298.77,59.975,1432976404,"201051344000569","174011321042388",0.00,10.00,0,296.96,302.98,0.0,0.0,0.000,124673.1,124673.1,361,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432976496,12647.00
05/30/2015 05:00,2,0.000,ALERT,213.74,298.17,59.965,1432976404,"274151322000094","174011321042388",0.00,10.00,0,295.76,302.98,0.0,0.0,0.000,312629.3,312629.3,1686,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432976498,12648.00
05/30/2015 05:00,2,0.000,ALERT,212.16,298.47,60.007,1432976404,"201051344000458","174011321042388",0.00,11.00,0,296.36,302.98,0.0,0.0,0.000,120254.5,120254.5,362,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432976500,12649.00
05/30/2015 05:00,2,0.000,ALERT,213.74,298.17,59.965,1432976404,"274151322000087","174011321042388",0.00,12.70,0,295.46,302.37,0.0,0.0,0.000,381981.3,381981.3,1278,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432976502,12650.00
05/30/2015 05:00,2,0.000,ALERT,213.51,298.77,59.965,1432976404,"274151322000052","174011321042388",0.00,10.70,0,296.06,303.28,0.0,0.0,0.000,408090.3,408090.3,1673,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432976504,12651.00
05/30/2015 05:00,2,0.000,ALERT,212.83,298.77,59.970,1432976404,"201051344001145","174011321042388",0.00,10.00,0,296.96,303.28,0.0,0.0,0.000,125268.0,125268.0,361,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432976505,12652.00
