ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 05:00,2,0.000,ALERT,212.83,298.47,59.970,1432976404,"201051344000685","174011321042388",0.00,10.00,0,296.36,302.98,0.0,0.0,0.000,124612.8,124612.8,362,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432976507,12653.00
05/30/2015 05:00,2,0.000,ALERT,213.29,298.47,59.928,1432976404,"274151322000088","174011321042388",0.00,11.00,0,296.06,302.98,0.0,0.0,0.000,390508.2,390508.2,1278,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432976509,12654.00
05/30/2015 05:00,2,0.000,ALERT,212.61,298.47,59.959,1432976404,"201051344000438","174011321042388",0.00,9.70,0,296.66,302.98,0.0,0.0,0.000,124635.5,124635.5,362,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432976511,12655.00
05/30/2015 05:00,2,0.000,ALERT,212.16,298.47,59.959,1432976404,"201051344001135","174011321042388",0.00,10.00,0,296.66,302.98,0.0,0.0,0.000,116178.2,116178.2,362,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432976513,12656.00
05/30/2015 05:00,2,0.000,ALERT,212.61,297.87,59.965,1432976404,"201051344000417","174011321042388",0.00,10.30,0,295.76,302.37,0.0,0.0,0.000,120809.9,120809.9,361,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432976514,12657.00
05/30/2015 05:00,2,0.000,ALERT,211.93,298.77,59.970,1432976404,"201051344000594","174011321042388",0.00,10.30,0,296.06,302.98,0.0,0.0,0.000,120148.4,120148.4,362,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432976516,12658.00
05/30/2015 05:00,2,0.000,ALERT,213.96,298.77,59.965,1432976404,"274151322000083","174011321042388",0.00,10.70,0,296.66,303.58,0.0,0.0,0.000,404520.3,404520.3,1679,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432976518,12659.00
05/30/2015 05:00,2,0.000,ALERT,212.38,298.47,59.965,1432976404,"201051344000585","174011321042388",0.00,10.30,0,296.06,302.98,0.0,0.0,0.000,119095.6,119095.6,362,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432976520,12660.00
05/30/2015 05:00,2,0.000,ALERT,213.51,299.37,59.965,1432976404,"274151322000054","174011321042388",0.00,11.00,0,296.06,303.28,0.0,0.0,0.000,400052.3,400052.3,1276,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432976522,12661.00
05/30/2015 05:00,2,0.000,ALERT,212.61,298.47,59.959,1432976404,"201051344001203","174011321042388",0.00,10.00,0,296.36,304.18,0.0,0.0,0.000,120570.6,120570.6,361,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432976523,12662.00
05/30/2015 05:00,2,0.000,ALERT,212.38,298.77,59.965,1432976404,"201051344000646","174011321042388",0.00,10.00,0,296.06,302.98,0.0,0.0,0.000,118313.0,118313.0,362,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432976525,12663.00
05/30/2015 05:00,2,0.000,ALERT,214.41,297.87,59.954,1432976404,"274151322000068","174011321042388",0.00,11.30,0,295.76,302.37,0.0,0.0,0.000,311477.3,311477.3,1293,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432976527,12664.00
05/30/2015 05:00,2,0.000,ALERT,214.41,298.77,59.959,1432976404,"274151322000076","174011321042388",0.00,10.70,0,296.06,303.58,0.0,0.0,0.000,425899.7,425899.7,1672,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432976529,12665.00
05/30/2015 05:00,2,0.000,ALERT,212.38,299.07,59.959,1432976404,"201051344000890","174011321042388",0.00,10.30,0,296.96,303.58,0.0,0.0,0.000,122110.6,122110.6,362,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432976531,12666.00
05/30/2015 05:00,2,0.000,ALERT,212.16,298.47,59.959,1432976404,"201051344000900","174011321042388",0.00,10.00,0,295.76,302.68,0.0,0.0,0.000,122667.2,122667.2,361,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432976533,12667.00
05/30/2015 05:00,2,0.000,ALERT,212.83,297.57,59.954,1432976404,"201051344000633","174011321042388",0.00,10.00,0,294.26,302.07,0.0,0.0,0.000,112325.3,112325.3,362,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432976535,12668.00
05/30/2015 05:00,2,0.000,ALERT,212.38,298.77,59.965,1432976404,"201051344000983","174011321042388",0.00,10.30,0,296.66,302.68,0.0,0.0,0.000,119400.3,119400.3,362,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432976536,12669.00
05/30/2015 05:00,2,0.000,ALERT,212.83,298.17,59.965,1432976404,"201051344000917","174011321042388",0.00,11.00,0,295.16,302.37,0.0,0.0,0.000,122770.1,122770.1,362,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432976538,12670.00
05/30/2015 05:00,2,0.000,ALERT,212.61,297.57,59.954,1432976404,"201051344000648","174011321042388",0.00,9.30,0,295.76,302.37,0.0,0.0,0.000,118969.6,118969.6,361,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432976540,12671.00
05/30/2015 05:00,2,0.000,ALERT,212.38,298.77,59.959,1432976404,"201051344001093","174011321042388",0.00,11.00,0,296.36,302.68,0.0,0.0,0.000,120800.4,120800.4,362,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432976542,12672.00
05/30/2015 05:00,2,0.000,ALERT,212.83,298.17,59.954,1432976404,"201051344000645","174011321042388",0.00,10.30,0,296.36,302.37,0.0,0.0,0.000,119304.4,119304.4,361,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432976544,12673.00
05/30/2015 05:00,2,0.000,ALERT,213.51,297.87,59.954,1432976404,"274151322000085","174011321042388",0.00,10.70,0,296.36,303.58,0.0,0.0,0.000,402004.5,402004.5,1672,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432976545,12674.00
05/30/2015 05:00,2,0.000,ALERT,212.61,298.17,59.959,1432976404,"201051344000651","174011321042388",0.00,9.30,0,295.76,302.07,0.0,0.0,0.000,118631.6,118631.6,362,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432976547,12675.00
05/30/2015 05:00,2,0.000,ALERT,212.61,298.17,59.959,1432976404,"201051344000867","174011321042388",0.00,10.70,0,296.06,302.37,0.0,0.0,0.000,110996.6,110996.6,361,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432976549,12676.00
05/30/2015 05:00,2,0.000,ALERT,212.38,298.77,59.959,1432976404,"201051344001230","174011321042388",0.00,10.00,0,296.66,303.28,0.0,0.0,0.000,122041.3,122041.3,362,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432976551,12677.00
05/30/2015 05:00,2,0.000,ALERT,213.06,299.07,59.965,1432976404,"201051344000576","174011321042388",0.00,10.00,0,296.36,302.98,0.0,0.0,0.000,118819.5,118819.5,362,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432976553,12678.00
05/30/2015 05:00,2,0.000,ALERT,212.38,298.77,59.959,1432976404,"201051344000579","174011321042388",0.00,10.00,0,296.96,302.98,0.0,0.0,0.000,124316.0,124316.0,363,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432976554,12679.00
05/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1432976404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,3824.8999999882,3824.8999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432977285,12680.00
05/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1432976404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,1180.1000000237,1180.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432977285,12681.00
05/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1432976404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,1429.1000000238,1429.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432977285,12682.00
05/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1432976404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,1458.1999999882,1458.1999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432977285,12683.00
05/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1432976404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,1736.2,1736.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432977285,12684.00
05/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1432976404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,3278.1,3278.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432977285,12685.00
05/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1432976404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,1623.4000000355,1623.4000000355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432977285,12686.00
05/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1432976404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,2198.8,2198.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432977285,12687.00
05/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1432976404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,1199.5000000119,1199.5000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432977285,12688.00
05/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1432976404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,4500,4500,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432977285,12689.00
05/30/2015 05:15,2,0.000,ALERT,211.70,298.17,59.959,1432977303,"201051344000955","174011321042388",0.00,10.00,0,296.66,300.27,0.0,0.0,0.000,123896.9,123896.9,364,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432977380,12690.00
05/30/2015 05:15,2,0.000,ALERT,213.51,299.37,59.954,1432977303,"274151322000095","174011321042388",0.00,10.00,0,297.87,301.17,0.0,0.0,0.000,420425.3,420425.3,1283,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977382,12691.00
05/30/2015 05:15,2,0.000,ALERT,212.16,298.77,59.954,1432977303,"201051344000868","174011321042388",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,110330.6,110330.6,363,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977384,12692.00
05/30/2015 05:15,2,0.000,ALERT,212.61,298.17,59.959,1432977303,"201051344000853","174011321042388",0.00,10.00,0,296.36,300.27,0.0,0.0,0.000,116555.3,116555.3,363,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977386,12693.00
05/30/2015 05:15,2,0.000,ALERT,212.61,299.37,59.959,1432977303,"201051344000582","174011321042388",0.00,9.70,0,297.57,300.87,0.0,0.0,0.000,117346.2,117346.2,364,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432977388,12694.00
05/30/2015 05:15,2,0.000,ALERT,212.16,297.87,59.959,1432977303,"201051344000469","174011321042388",0.00,9.30,0,295.16,299.97,0.0,0.0,0.000,111689.7,111689.7,364,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977390,12695.00
05/30/2015 05:15,2,0.000,ALERT,211.93,298.17,59.928,1432977303,"201051344000988","174011321042388",0.00,10.30,0,294.26,299.67,0.0,0.0,0.000,111599.6,111599.6,364,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432977391,12696.00
05/30/2015 05:15,2,0.000,ALERT,212.16,297.87,59.954,1432977303,"201051344001158","174011321042388",0.00,9.70,0,296.06,299.97,0.0,0.0,0.000,117925.1,117925.1,364,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977393,12697.00
05/30/2015 05:15,2,0.000,ALERT,212.16,297.57,59.954,1432977303,"201051344001025","174011321042388",0.00,9.30,0,296.06,300.87,0.0,0.0,0.000,120641.0,120641.0,364,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977395,12698.00
05/30/2015 05:15,2,0.000,ALERT,212.16,298.77,59.986,1432977303,"201051344000569","174011321042388",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,124673.1,124673.1,363,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432977397,12699.00
05/30/2015 05:15,2,0.000,ALERT,213.51,297.57,59.949,1432977303,"274151322000094","174011321042388",0.00,10.00,0,296.36,299.67,0.0,0.0,0.000,312629.3,312629.3,1688,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977399,12700.00
05/30/2015 05:15,2,0.000,ALERT,212.16,298.47,59.965,1432977303,"201051344000458","174011321042388",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,120254.5,120254.5,364,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977401,12701.00
05/30/2015 05:15,2,0.000,ALERT,213.51,297.57,59.954,1432977303,"274151322000087","174011321042388",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,381981.3,381981.3,1280,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977403,12702.00
05/30/2015 05:15,2,0.000,ALERT,213.29,299.07,59.954,1432977303,"274151322000052","174011321042388",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,408090.3,408090.3,1675,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977405,12703.00
05/30/2015 05:15,2,0.000,ALERT,212.61,298.47,59.959,1432977303,"201051344001145","174011321042388",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,125268.0,125268.0,363,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977406,12704.00
05/30/2015 05:15,2,0.000,ALERT,212.61,298.47,59.959,1432977303,"201051344000685","174011321042388",0.00,10.00,0,296.36,300.27,0.0,0.0,0.000,124612.8,124612.8,364,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977408,12705.00
05/30/2015 05:15,2,0.000,ALERT,213.06,298.17,59.959,1432977303,"274151322000088","174011321042388",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,390508.2,390508.2,1280,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977410,12706.00
05/30/2015 05:15,2,0.000,ALERT,212.38,298.47,59.981,1432977303,"201051344000438","174011321042388",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,124635.5,124635.5,364,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432977412,12707.00
05/30/2015 05:15,2,0.000,ALERT,211.93,298.17,59.965,1432977303,"201051344001135","174011321042388",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,116178.2,116178.2,364,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977414,12708.00
05/30/2015 05:15,2,0.000,ALERT,212.61,297.87,59.965,1432977303,"201051344000417","174011321042388",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,120809.9,120809.9,363,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977416,12709.00
05/30/2015 05:15,2,0.000,ALERT,211.93,298.47,59.975,1432977303,"201051344000594","174011321042388",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,120148.4,120148.4,364,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977417,12710.00
05/30/2015 05:15,2,0.000,ALERT,213.74,299.07,59.970,1432977303,"274151322000083","174011321042388",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,404520.3,404520.3,1681,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977419,12711.00
05/30/2015 05:15,2,0.000,ALERT,212.38,298.77,59.975,1432977303,"201051344000585","174011321042388",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,119095.6,119095.6,364,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977421,12712.00
05/30/2015 05:15,2,0.000,ALERT,213.29,299.07,59.944,1432977303,"274151322000054","174011321042388",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,400052.3,400052.3,1278,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432977423,12713.00
05/30/2015 05:15,2,0.000,ALERT,212.61,298.47,59.986,1432977303,"201051344001203","174011321042388",0.00,10.00,0,296.66,302.07,0.0,0.0,0.000,120570.6,120570.6,363,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977425,12714.00
05/30/2015 05:15,2,0.000,ALERT,212.16,298.47,59.975,1432977303,"201051344000646","174011321042388",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,118313.0,118313.0,364,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432977427,12715.00
05/30/2015 05:15,2,0.000,ALERT,214.19,297.87,59.959,1432977303,"274151322000068","174011321042388",0.00,11.00,0,296.06,299.37,0.0,0.0,0.000,311477.3,311477.3,1295,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977428,12716.00
05/30/2015 05:15,2,0.000,ALERT,213.96,298.77,59.981,1432977303,"274151322000076","174011321042388",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,425899.7,425899.7,1674,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977430,12717.00
05/30/2015 05:15,2,0.000,ALERT,212.16,299.07,59.975,1432977303,"201051344000890","174011321042388",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,122110.6,122110.6,364,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977432,12718.00
05/30/2015 05:15,2,0.000,ALERT,212.16,298.17,59.981,1432977303,"201051344000900","174011321042388",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,122667.2,122667.2,363,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977434,12719.00
05/30/2015 05:15,2,0.000,ALERT,212.83,297.87,59.981,1432977303,"201051344000633","174011321042388",0.00,9.70,0,294.26,299.37,0.0,0.0,0.000,112325.3,112325.3,364,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977436,12720.00
05/30/2015 05:15,2,0.000,ALERT,212.16,298.47,59.981,1432977303,"201051344000983","174011321042388",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,119400.3,119400.3,364,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977437,12721.00
05/30/2015 05:15,2,0.000,ALERT,212.61,298.17,59.991,1432977303,"201051344000917","174011321042388",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,122770.1,122770.1,364,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977439,12722.00
05/30/2015 05:15,2,0.000,ALERT,212.61,297.87,60.007,1432977303,"201051344000648","174011321042388",0.00,9.30,0,295.76,300.27,0.0,0.0,0.000,118969.6,118969.6,363,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977441,12723.00
05/30/2015 05:15,2,0.000,ALERT,212.16,298.47,59.975,1432977303,"201051344001093","174011321042388",0.00,10.70,0,296.66,299.97,0.0,0.0,0.000,120800.4,120800.4,364,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432977443,12724.00
05/30/2015 05:15,2,0.000,ALERT,212.61,298.17,60.002,1432977303,"201051344000645","174011321042388",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,119304.4,119304.4,363,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432977445,12725.00
05/30/2015 05:15,2,0.000,ALERT,213.74,298.47,59.986,1432977303,"274151322000085","174011321042388",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,402004.5,402004.5,1674,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977446,12726.00
05/30/2015 05:15,2,0.000,ALERT,212.38,297.57,59.986,1432977303,"201051344000651","174011321042388",0.00,9.30,0,296.36,299.97,0.0,0.0,0.000,118631.6,118631.6,364,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977448,12727.00
05/30/2015 05:15,2,0.000,ALERT,212.38,298.17,59.991,1432977303,"201051344000867","174011321042388",0.00,10.30,0,295.76,300.57,0.0,0.0,0.000,110996.6,110996.6,363,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977450,12728.00
05/30/2015 05:15,2,0.000,ALERT,212.16,298.77,60.002,1432977303,"201051344001230","174011321042388",0.00,10.00,0,296.96,300.57,0.0,0.0,0.000,122041.3,122041.3,364,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977452,12729.00
05/30/2015 05:15,2,0.000,ALERT,212.61,298.77,59.981,1432977303,"201051344000576","174011321042388",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,118819.5,118819.5,364,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977454,12730.00
05/30/2015 05:15,2,0.000,ALERT,212.16,298.77,59.975,1432977303,"201051344000579","174011321042388",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,124316.0,124316.0,365,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432977455,12731.00
05/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1432977303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,3278.1,3278.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432978183,12732.00
05/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1432977303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,1623.4000000355,1623.4000000355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432978183,12733.00
05/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1432977303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,2198.8,2198.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432978183,12734.00
05/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1432977303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,1199.5000000119,1199.5000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432978183,12735.00
05/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1432977303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,4500,4500,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432978183,12736.00
05/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1432977303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,3824.8999999882,3824.8999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432978183,12737.00
05/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1432977303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,1180.1000000237,1180.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432978183,12738.00
05/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1432977303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,1429.1000000238,1429.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432978183,12739.00
05/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1432977303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,1458.1999999882,1458.1999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432978183,12740.00
05/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1432977303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,1736.2,1736.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432978183,12741.00
05/30/2015 05:30,2,0.000,ALERT,211.70,298.47,59.981,1432978203,"201051344000955","174011321042388",0.00,10.00,0,296.36,299.97,0.0,0.0,0.000,123896.9,123896.9,366,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978280,12742.00
05/30/2015 05:30,2,0.000,ALERT,213.29,299.67,59.975,1432978203,"274151322000095","174011321042388",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,420425.3,420425.3,1285,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978282,12743.00
05/30/2015 05:30,2,0.000,ALERT,212.16,298.77,60.007,1432978203,"201051344000868","174011321042388",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,110330.6,110330.6,365,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978284,12744.00
05/30/2015 05:30,2,0.000,ALERT,212.38,298.17,59.965,1432978203,"201051344000853","174011321042388",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,116555.3,116555.3,365,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978286,12745.00
05/30/2015 05:30,2,0.000,ALERT,212.61,299.37,59.975,1432978203,"201051344000582","174011321042388",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,117346.2,117346.2,366,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978287,12746.00
05/30/2015 05:30,2,0.000,ALERT,212.16,298.17,59.986,1432978203,"201051344000469","174011321042388",0.00,9.30,0,295.16,299.67,0.0,0.0,0.000,111689.7,111689.7,366,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978289,12747.00
05/30/2015 05:30,2,0.000,ALERT,211.93,297.87,59.975,1432978203,"201051344000988","174011321042388",0.00,10.00,0,293.66,299.67,0.0,0.0,0.000,111599.6,111599.6,366,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978291,12748.00
05/30/2015 05:30,2,0.000,ALERT,212.16,298.17,59.981,1432978203,"201051344001158","174011321042388",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,117925.1,117925.1,366,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978293,12749.00
05/30/2015 05:30,2,0.000,ALERT,211.93,297.87,59.981,1432978203,"201051344001025","174011321042388",0.00,9.70,0,295.76,300.87,0.0,0.0,0.000,120641.0,120641.0,366,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432978295,12750.00
05/30/2015 05:30,2,0.000,ALERT,212.16,298.77,59.970,1432978203,"201051344000569","174011321042388",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,124673.1,124673.1,365,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978297,12751.00
05/30/2015 05:30,2,0.000,ALERT,213.51,298.17,59.981,1432978203,"274151322000094","174011321042388",0.00,10.00,0,295.76,299.37,0.0,0.0,0.000,312629.3,312629.3,1690,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978298,12752.00
05/30/2015 05:30,2,0.000,ALERT,211.93,298.17,59.981,1432978203,"201051344000458","174011321042388",0.00,11.00,0,296.36,300.87,0.0,0.0,0.000,120254.5,120254.5,366,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978300,12753.00
05/30/2015 05:30,2,0.000,ALERT,213.29,297.26,59.959,1432978203,"274151322000087","174011321042388",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,381981.3,381981.3,1282,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978302,12754.00
05/30/2015 05:30,2,0.000,ALERT,213.06,299.07,60.002,1432978203,"274151322000052","174011321042388",0.00,10.70,0,296.06,300.57,0.0,0.0,0.000,408090.3,408090.3,1677,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978304,12755.00
05/30/2015 05:30,2,0.000,ALERT,212.38,298.77,59.938,1432978203,"201051344001145","174011321042388",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,125268.0,125268.0,365,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978306,12756.00
05/30/2015 05:30,2,0.000,ALERT,212.38,298.47,60.007,1432978203,"201051344000685","174011321042388",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,124612.8,124612.8,366,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978307,12757.00
05/30/2015 05:30,2,0.000,ALERT,213.06,297.87,59.981,1432978203,"274151322000088","174011321042388",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,390508.2,390508.2,1282,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432978309,12758.00
05/30/2015 05:30,2,0.000,ALERT,212.16,298.47,59.965,1432978203,"201051344000438","174011321042388",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,124635.5,124635.5,366,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978311,12759.00
05/30/2015 05:30,2,0.000,ALERT,211.93,298.47,59.986,1432978203,"201051344001135","174011321042388",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,116178.2,116178.2,366,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978313,12760.00
05/30/2015 05:30,2,0.000,ALERT,212.38,297.87,59.981,1432978203,"201051344000417","174011321042388",0.00,10.00,0,295.76,299.37,0.0,0.0,0.000,120809.9,120809.9,365,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432978315,12761.00
05/30/2015 05:30,2,0.000,ALERT,211.70,298.77,59.975,1432978203,"201051344000594","174011321042388",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,120148.4,120148.4,366,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978316,12762.00
05/30/2015 05:30,2,0.000,ALERT,213.51,298.77,59.975,1432978203,"274151322000083","174011321042388",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,404520.3,404520.3,1683,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978318,12763.00
05/30/2015 05:30,2,0.000,ALERT,212.38,298.77,59.981,1432978203,"201051344000585","174011321042388",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,119095.6,119095.6,366,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978320,12764.00
05/30/2015 05:30,2,0.000,ALERT,213.06,298.17,59.975,1432978203,"274151322000054","174011321042388",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,400052.3,400052.3,1280,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978322,12765.00
05/30/2015 05:30,2,0.000,ALERT,212.16,298.17,59.949,1432978203,"201051344001203","174011321042388",0.00,10.00,0,296.36,302.07,0.0,0.0,0.000,120570.6,120570.6,365,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978324,12766.00
05/30/2015 05:30,2,0.000,ALERT,211.93,298.77,59.944,1432978203,"201051344000646","174011321042388",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,118313.0,118313.0,366,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978325,12767.00
05/30/2015 05:30,2,0.000,ALERT,213.96,297.87,59.975,1432978203,"274151322000068","174011321042388",0.00,11.00,0,295.76,299.37,0.0,0.0,0.000,311477.3,311477.3,1297,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978327,12768.00
05/30/2015 05:30,2,0.000,ALERT,213.96,298.47,59.981,1432978203,"274151322000076","174011321042388",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,425899.7,425899.7,1676,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978329,12769.00
05/30/2015 05:30,2,0.000,ALERT,211.93,298.77,59.949,1432978203,"201051344000890","174011321042388",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,122110.6,122110.6,366,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978331,12770.00
05/30/2015 05:30,2,0.000,ALERT,212.16,298.47,59.975,1432978203,"201051344000900","174011321042388",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,122667.2,122667.2,365,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978333,12771.00
05/30/2015 05:30,2,0.000,ALERT,212.61,297.87,59.970,1432978203,"201051344000633","174011321042388",0.00,9.70,0,294.26,299.37,0.0,0.0,0.000,112325.3,112325.3,366,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978335,12772.00
05/30/2015 05:30,2,0.000,ALERT,211.93,298.47,60.002,1432978203,"201051344000983","174011321042388",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,119400.3,119400.3,366,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978337,12773.00
05/30/2015 05:30,2,0.000,ALERT,212.38,298.47,59.975,1432978203,"201051344000917","174011321042388",0.00,11.00,0,295.16,299.67,0.0,0.0,0.000,122770.1,122770.1,366,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978338,12774.00
05/30/2015 05:30,2,0.000,ALERT,212.38,297.87,59.970,1432978203,"201051344000648","174011321042388",0.00,9.30,0,295.76,300.27,0.0,0.0,0.000,118969.6,118969.6,365,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978340,12775.00
05/30/2015 05:30,2,0.000,ALERT,212.16,298.47,59.959,1432978203,"201051344001093","174011321042388",0.00,10.70,0,296.36,299.97,0.0,0.0,0.000,120800.4,120800.4,366,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978342,12776.00
05/30/2015 05:30,2,0.000,ALERT,212.61,298.17,59.965,1432978203,"201051344000645","174011321042388",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,119304.4,119304.4,365,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978344,12777.00
05/30/2015 05:30,2,0.000,ALERT,213.51,298.77,59.944,1432978203,"274151322000085","174011321042388",0.00,10.70,0,296.36,299.97,0.0,0.0,0.000,402004.5,402004.5,1676,0,0,0,L,1151911521,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978345,12778.00
05/30/2015 05:30,2,0.000,ALERT,212.16,297.87,59.959,1432978203,"201051344000651","174011321042388",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,118631.6,118631.6,366,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432978347,12779.00
05/30/2015 05:30,2,0.000,ALERT,212.38,298.17,59.970,1432978203,"201051344000867","174011321042388",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,110996.6,110996.6,365,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978349,12780.00
05/30/2015 05:30,2,0.000,ALERT,212.16,299.07,59.959,1432978203,"201051344001230","174011321042388",0.00,10.00,0,296.66,300.27,0.0,0.0,0.000,122041.3,122041.3,366,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978351,12781.00
05/30/2015 05:30,2,0.000,ALERT,212.38,298.77,59.965,1432978203,"201051344000576","174011321042388",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,118819.5,118819.5,366,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978353,12782.00
05/30/2015 05:30,2,0.000,ALERT,212.16,299.07,59.965,1432978203,"201051344000579","174011321042388",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,124316.0,124316.0,367,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432978354,12783.00
05/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1432978203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,3824.8999999882,3824.8999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432979083,12784.00
05/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1432978203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,1180.1000000237,1180.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432979083,12785.00
05/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1432978203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,1429.1000000238,1429.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432979083,12786.00
05/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1432978203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,1458.1999999882,1458.1999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432979083,12787.00
05/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1432978203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,1736.2,1736.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432979083,12788.00
05/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1432978203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,3278.1,3278.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432979083,12789.00
05/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1432978203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,1623.4000000355,1623.4000000355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432979083,12790.00
05/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1432978203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,2198.8,2198.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432979083,12791.00
05/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1432978203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,1199.5000000119,1199.5000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432979083,12792.00
05/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1432978203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,4500,4500,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432979083,12793.00
05/30/2015 05:45,2,0.000,ALERT,211.70,296.36,60.002,1432979103,"201051344000955","174011321042388",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,123896.9,123896.9,368,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979179,12794.00
05/30/2015 05:45,2,0.000,ALERT,213.29,297.57,59.981,1432979103,"274151322000095","174011321042388",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,420425.3,420425.3,1287,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432979181,12795.00
05/30/2015 05:45,2,0.000,ALERT,211.93,296.96,59.986,1432979103,"201051344000868","174011321042388",0.00,10.00,0,296.06,300.87,0.0,0.0,0.000,110330.6,110330.6,367,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979183,12796.00
05/30/2015 05:45,2,0.000,ALERT,212.38,296.06,59.981,1432979103,"201051344000853","174011321042388",0.00,9.70,0,295.46,300.27,0.0,0.0,0.000,116555.3,116555.3,367,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432979185,12797.00
05/30/2015 05:45,2,0.000,ALERT,212.61,297.57,59.981,1432979103,"201051344000582","174011321042388",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,117346.2,117346.2,368,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979186,12798.00
05/30/2015 05:45,2,0.000,ALERT,211.93,296.36,59.975,1432979103,"201051344000469","174011321042388",0.00,9.30,0,294.56,299.67,0.0,0.0,0.000,111689.7,111689.7,368,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979188,12799.00
05/30/2015 05:45,2,0.000,ALERT,211.70,296.06,59.975,1432979103,"201051344000988","174011321042388",0.00,10.00,0,293.06,299.67,0.0,0.0,0.000,111599.6,111599.6,368,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979190,12800.00
05/30/2015 05:45,2,0.000,ALERT,211.93,296.06,59.975,1432979103,"201051344001158","174011321042388",0.00,9.30,0,294.86,299.67,0.0,0.0,0.000,117925.1,117925.1,368,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432979192,12801.00
05/30/2015 05:45,2,0.000,ALERT,211.93,296.06,59.975,1432979103,"201051344001025","174011321042388",0.00,9.30,0,294.86,300.57,0.0,0.0,0.000,120641.0,120641.0,368,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979194,12802.00
05/30/2015 05:45,2,0.000,ALERT,211.93,296.96,59.975,1432979103,"201051344000569","174011321042388",0.00,10.00,0,295.76,300.87,0.0,0.0,0.000,124673.1,124673.1,367,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979196,12803.00
