ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 05:45,2,0.000,ALERT,213.29,296.36,59.970,1432979103,"274151322000094","174011321042388",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,312629.3,312629.3,1692,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979197,12804.00
05/30/2015 05:45,2,0.000,ALERT,211.93,296.66,59.970,1432979103,"201051344000458","174011321042388",0.00,10.70,0,295.46,300.87,0.0,0.0,0.000,120254.5,120254.5,368,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979199,12805.00
05/30/2015 05:45,2,0.000,ALERT,213.29,296.06,59.938,1432979103,"274151322000087","174011321042388",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,381981.3,381981.3,1284,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979201,12806.00
05/30/2015 05:45,2,0.000,ALERT,212.83,296.06,59.965,1432979103,"274151322000052","174011321042388",0.00,10.70,0,295.16,300.57,0.0,0.0,0.000,408090.3,408090.3,1679,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432979203,12807.00
05/30/2015 05:45,2,0.000,ALERT,212.38,296.96,59.944,1432979103,"201051344001145","174011321042388",0.00,9.70,0,295.76,301.17,0.0,0.0,0.000,125268.0,125268.0,367,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979205,12808.00
05/30/2015 05:45,2,0.000,ALERT,212.38,296.66,59.970,1432979103,"201051344000685","174011321042388",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,124612.8,124612.8,368,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432979206,12809.00
05/30/2015 05:45,2,0.000,ALERT,213.06,296.36,59.959,1432979103,"274151322000088","174011321042388",0.00,10.70,0,295.46,299.97,0.0,0.0,0.000,390508.2,390508.2,1284,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432979208,12810.00
05/30/2015 05:45,2,0.000,ALERT,212.16,296.66,59.970,1432979103,"201051344000438","174011321042388",0.00,9.70,0,295.46,300.57,0.0,0.0,0.000,124635.5,124635.5,368,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979210,12811.00
05/30/2015 05:45,2,0.000,ALERT,211.70,296.66,59.970,1432979103,"201051344001135","174011321042388",0.00,9.70,0,295.46,300.87,0.0,0.0,0.000,116178.2,116178.2,368,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979212,12812.00
05/30/2015 05:45,2,0.000,ALERT,212.38,296.36,59.959,1432979103,"201051344000417","174011321042388",0.00,10.00,0,295.16,299.67,0.0,0.0,0.000,120809.9,120809.9,367,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432979214,12813.00
05/30/2015 05:45,2,0.000,ALERT,211.70,296.96,59.970,1432979103,"201051344000594","174011321042388",0.00,10.00,0,295.16,299.97,0.0,0.0,0.000,120148.4,120148.4,368,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979215,12814.00
05/30/2015 05:45,2,0.000,ALERT,213.51,297.57,59.981,1432979103,"274151322000083","174011321042388",0.00,10.30,0,295.76,300.57,0.0,0.0,0.000,404520.3,404520.3,1685,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432979217,12815.00
05/30/2015 05:45,2,0.000,ALERT,212.16,296.96,59.986,1432979103,"201051344000585","174011321042388",0.00,10.00,0,295.16,300.27,0.0,0.0,0.000,119095.6,119095.6,368,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979219,12816.00
05/30/2015 05:45,2,0.000,ALERT,213.06,297.26,59.959,1432979103,"274151322000054","174011321042388",0.00,11.00,0,295.46,300.27,0.0,0.0,0.000,400052.3,400052.3,1282,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979221,12817.00
05/30/2015 05:45,2,0.000,ALERT,212.38,296.36,59.949,1432979103,"201051344001203","174011321042388",0.00,10.00,0,295.16,302.07,0.0,0.0,0.000,120570.6,120570.6,367,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979223,12818.00
05/30/2015 05:45,2,0.000,ALERT,211.93,296.36,59.959,1432979103,"201051344000646","174011321042388",0.00,9.70,0,295.16,299.97,0.0,0.0,0.000,118313.0,118313.0,368,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979224,12819.00
05/30/2015 05:45,2,0.000,ALERT,214.19,296.06,59.970,1432979103,"274151322000068","174011321042388",0.00,11.00,0,294.86,299.37,0.0,0.0,0.000,311477.3,311477.3,1299,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979226,12820.00
05/30/2015 05:45,2,0.000,ALERT,213.74,296.06,59.944,1432979103,"274151322000076","174011321042388",0.00,10.30,0,295.46,300.57,0.0,0.0,0.000,425899.7,425899.7,1678,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979228,12821.00
05/30/2015 05:45,2,0.000,ALERT,211.93,296.66,59.933,1432979103,"201051344000890","174011321042388",0.00,10.30,0,296.06,301.47,0.0,0.0,0.000,122110.6,122110.6,368,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432979230,12822.00
05/30/2015 05:45,2,0.000,ALERT,211.93,296.36,59.970,1432979103,"201051344000900","174011321042388",0.00,9.70,0,295.16,299.67,0.0,0.0,0.000,122667.2,122667.2,367,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979232,12823.00
05/30/2015 05:45,2,0.000,ALERT,212.38,295.76,59.959,1432979103,"201051344000633","174011321042388",0.00,9.70,0,293.66,299.37,0.0,0.0,0.000,112325.3,112325.3,368,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979234,12824.00
05/30/2015 05:45,2,0.000,ALERT,211.93,296.36,59.965,1432979103,"201051344000983","174011321042388",0.00,10.00,0,295.46,300.57,0.0,0.0,0.000,119400.3,119400.3,368,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432979235,12825.00
05/30/2015 05:45,2,0.000,ALERT,212.16,296.06,59.965,1432979103,"201051344000917","174011321042388",0.00,10.70,0,294.56,299.67,0.0,0.0,0.000,122770.1,122770.1,368,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979237,12826.00
05/30/2015 05:45,2,0.000,ALERT,212.16,295.76,59.991,1432979103,"201051344000648","174011321042388",0.00,9.30,0,294.86,300.27,0.0,0.0,0.000,118969.6,118969.6,367,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432979239,12827.00
05/30/2015 05:45,2,0.000,ALERT,211.93,296.36,59.986,1432979103,"201051344001093","174011321042388",0.00,10.70,0,295.46,299.97,0.0,0.0,0.000,120800.4,120800.4,368,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432979241,12828.00
05/30/2015 05:45,2,0.000,ALERT,212.38,296.06,59.965,1432979103,"201051344000645","174011321042388",0.00,10.30,0,295.16,299.97,0.0,0.0,0.000,119304.4,119304.4,367,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979243,12829.00
05/30/2015 05:45,2,0.000,ALERT,213.51,296.36,59.954,1432979103,"274151322000085","174011321042388",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,402004.5,402004.5,1678,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979245,12830.00
05/30/2015 05:45,2,0.000,ALERT,212.16,295.46,59.970,1432979103,"201051344000651","174011321042388",0.00,9.00,0,294.86,299.67,0.0,0.0,0.000,118631.6,118631.6,368,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432979246,12831.00
05/30/2015 05:45,2,0.000,ALERT,212.16,296.06,59.975,1432979103,"201051344000867","174011321042388",0.00,10.70,0,295.16,300.57,0.0,0.0,0.000,110996.6,110996.6,367,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979248,12832.00
05/30/2015 05:45,2,0.000,ALERT,212.16,296.96,59.970,1432979103,"201051344001230","174011321042388",0.00,10.00,0,296.06,300.87,0.0,0.0,0.000,122041.3,122041.3,368,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979250,12833.00
05/30/2015 05:45,2,0.000,ALERT,212.38,296.96,59.970,1432979103,"201051344000576","174011321042388",0.00,9.70,0,295.46,300.27,0.0,0.0,0.000,118819.5,118819.5,368,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979252,12834.00
05/30/2015 05:45,2,0.000,ALERT,212.16,296.96,59.970,1432979103,"201051344000579","174011321042388",0.00,10.00,0,296.06,300.87,0.0,0.0,0.000,124316.0,124316.0,369,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432979254,12835.00
05/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1432979103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,1199.5000000119,1199.5000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432979983,12836.00
05/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1432979103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,4500,4500,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432979983,12837.00
05/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1432979103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,3824.8999999882,3824.8999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432979983,12838.00
05/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1432979103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,1180.1000000237,1180.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432979983,12839.00
05/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1432979103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,1429.1000000238,1429.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432979983,12840.00
05/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1432979103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,1458.1999999882,1458.1999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432979983,12841.00
05/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1432979103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,1736.2,1736.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432979983,12842.00
05/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1432979103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,3278.1,3278.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432979983,12843.00
05/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1432979103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,1623.4000000355,1623.4000000355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432979983,12844.00
05/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1432979103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,2198.8,2198.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432979983,12845.00
05/30/2015 06:00,2,0.000,ALERT,211.93,298.17,59.954,1432980003,"201051344000955","174011321042388",0.00,10.00,0,294.56,299.37,0.0,0.0,0.000,123896.9,123896.9,370,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980079,12846.00
05/30/2015 06:00,2,0.000,ALERT,213.29,299.07,59.959,1432980003,"274151322000095","174011321042388",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,420425.3,420425.3,1289,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980081,12847.00
05/30/2015 06:00,2,0.000,ALERT,212.16,298.47,59.959,1432980003,"201051344000868","174011321042388",0.00,10.00,0,295.16,300.27,0.0,0.0,0.000,110330.6,110330.6,369,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980083,12848.00
05/30/2015 06:00,2,0.000,ALERT,212.61,297.87,59.959,1432980003,"201051344000853","174011321042388",0.00,9.70,0,294.26,299.67,0.0,0.0,0.000,116555.3,116555.3,369,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432980085,12849.00
05/30/2015 06:00,2,0.000,ALERT,212.61,298.77,59.938,1432980003,"201051344000582","174011321042388",0.00,9.70,0,295.46,300.27,0.0,0.0,0.000,117346.2,117346.2,370,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432980086,12850.00
05/30/2015 06:00,2,0.000,ALERT,212.16,298.17,59.959,1432980003,"201051344000469","174011321042388",0.00,9.30,0,293.66,298.77,0.0,0.0,0.000,111689.7,111689.7,370,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980088,12851.00
05/30/2015 06:00,2,0.000,ALERT,211.93,297.87,59.965,1432980003,"201051344000988","174011321042388",0.00,10.00,0,292.16,299.07,0.0,0.0,0.000,111599.6,111599.6,370,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432980090,12852.00
05/30/2015 06:00,2,0.000,ALERT,212.16,297.87,59.949,1432980003,"201051344001158","174011321042388",0.00,9.30,0,293.66,298.77,0.0,0.0,0.000,117925.1,117925.1,370,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980092,12853.00
05/30/2015 06:00,2,0.000,ALERT,212.16,297.87,59.965,1432980003,"201051344001025","174011321042388",0.00,9.30,0,293.96,300.27,0.0,0.0,0.000,120641.0,120641.0,370,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432980093,12854.00
05/30/2015 06:00,2,0.000,ALERT,212.16,298.77,59.954,1432980003,"201051344000569","174011321042388",0.00,10.00,0,295.16,300.57,0.0,0.0,0.000,124673.1,124673.1,369,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980095,12855.00
05/30/2015 06:00,2,0.000,ALERT,213.51,297.87,59.938,1432980003,"274151322000094","174011321042388",0.00,10.00,0,294.26,299.07,0.0,0.0,0.000,312629.3,312629.3,1694,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980097,12856.00
05/30/2015 06:00,2,0.000,ALERT,211.93,298.17,59.928,1432980003,"201051344000458","174011321042388",0.00,10.70,0,294.86,300.27,0.0,0.0,0.000,120254.5,120254.5,370,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432980099,12857.00
05/30/2015 06:00,2,0.000,ALERT,213.51,297.87,59.928,1432980003,"274151322000087","174011321042388",0.00,12.00,0,293.96,299.07,0.0,0.0,0.000,381981.3,381981.3,1286,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980101,12858.00
05/30/2015 06:00,2,0.000,ALERT,213.29,298.47,59.965,1432980003,"274151322000052","174011321042388",0.00,10.70,0,294.26,299.97,0.0,0.0,0.000,408090.3,408090.3,1681,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980102,12859.00
05/30/2015 06:00,2,0.000,ALERT,212.61,298.77,59.949,1432980003,"201051344001145","174011321042388",0.00,9.70,0,294.86,300.57,0.0,0.0,0.000,125268.0,125268.0,369,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980104,12860.00
05/30/2015 06:00,2,0.000,ALERT,212.38,297.87,59.949,1432980003,"201051344000685","174011321042388",0.00,10.00,0,294.56,299.37,0.0,0.0,0.000,124612.8,124612.8,370,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980106,12861.00
05/30/2015 06:00,2,0.000,ALERT,213.06,297.87,59.944,1432980003,"274151322000088","174011321042388",0.00,10.70,0,294.56,299.67,0.0,0.0,0.000,390508.2,390508.2,1286,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432980108,12862.00
05/30/2015 06:00,2,0.000,ALERT,212.16,298.17,59.944,1432980003,"201051344000438","174011321042388",0.00,9.70,0,294.86,300.27,0.0,0.0,0.000,124635.5,124635.5,370,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980110,12863.00
05/30/2015 06:00,2,0.000,ALERT,211.93,298.47,59.970,1432980003,"201051344001135","174011321042388",0.00,9.70,0,294.86,300.27,0.0,0.0,0.000,116178.2,116178.2,370,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980112,12864.00
05/30/2015 06:00,2,0.000,ALERT,212.38,297.87,59.938,1432980003,"201051344000417","174011321042388",0.00,10.00,0,294.26,299.07,0.0,0.0,0.000,120809.9,120809.9,369,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980114,12865.00
05/30/2015 06:00,2,0.000,ALERT,211.70,298.17,59.965,1432980003,"201051344000594","174011321042388",0.00,10.00,0,293.96,299.37,0.0,0.0,0.000,120148.4,120148.4,370,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980116,12866.00
05/30/2015 06:00,2,0.000,ALERT,213.51,298.47,59.949,1432980003,"274151322000083","174011321042388",0.00,10.30,0,294.86,299.97,0.0,0.0,0.000,404520.3,404520.3,1687,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980118,12867.00
05/30/2015 06:00,2,0.000,ALERT,212.38,298.17,59.938,1432980003,"201051344000585","174011321042388",0.00,10.30,0,294.26,299.37,0.0,0.0,0.000,119095.6,119095.6,370,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980119,12868.00
05/30/2015 06:00,2,0.000,ALERT,213.51,298.17,59.933,1432980003,"274151322000054","174011321042388",0.00,10.70,0,294.26,299.97,0.0,0.0,0.000,400052.3,400052.3,1284,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980121,12869.00
05/30/2015 06:00,2,0.000,ALERT,212.38,298.17,59.944,1432980003,"201051344001203","174011321042388",0.00,9.70,0,294.56,301.47,0.0,0.0,0.000,120570.6,120570.6,369,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980123,12870.00
05/30/2015 06:00,2,0.000,ALERT,211.93,298.17,59.938,1432980003,"201051344000646","174011321042388",0.00,9.70,0,294.26,299.37,0.0,0.0,0.000,118313.0,118313.0,370,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980125,12871.00
05/30/2015 06:00,2,0.000,ALERT,214.19,297.57,59.944,1432980003,"274151322000068","174011321042388",0.00,11.00,0,294.26,298.77,0.0,0.0,0.000,311477.3,311477.3,1301,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980127,12872.00
05/30/2015 06:00,2,0.000,ALERT,213.96,298.17,59.944,1432980003,"274151322000076","174011321042388",0.00,10.30,0,294.56,299.97,0.0,0.0,0.000,425899.7,425899.7,1680,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980128,12873.00
05/30/2015 06:00,2,0.000,ALERT,212.16,298.47,59.901,1432980003,"201051344000890","174011321042388",0.00,10.30,0,295.16,300.87,0.0,0.0,0.000,122110.6,122110.6,370,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980130,12874.00
05/30/2015 06:00,2,0.000,ALERT,212.16,297.87,59.938,1432980003,"201051344000900","174011321042388",0.00,10.00,0,294.26,299.07,0.0,0.0,0.000,122667.2,122667.2,369,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980132,12875.00
05/30/2015 06:00,2,0.000,ALERT,212.61,296.96,59.965,1432980003,"201051344000633","174011321042388",0.00,9.70,0,292.46,298.47,0.0,0.0,0.000,112325.3,112325.3,370,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980134,12876.00
05/30/2015 06:00,2,0.000,ALERT,211.93,297.87,59.944,1432980003,"201051344000983","174011321042388",0.00,10.00,0,294.56,299.97,0.0,0.0,0.000,119400.3,119400.3,370,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980136,12877.00
05/30/2015 06:00,2,0.000,ALERT,212.38,297.57,59.912,1432980003,"201051344000917","174011321042388",0.00,10.70,0,293.66,298.77,0.0,0.0,0.000,122770.1,122770.1,370,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432980137,12878.00
05/30/2015 06:00,2,0.000,ALERT,212.16,297.26,59.933,1432980003,"201051344000648","174011321042388",0.00,9.30,0,293.66,299.67,0.0,0.0,0.000,118969.6,118969.6,369,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980139,12879.00
05/30/2015 06:00,2,0.000,ALERT,212.16,297.87,59.938,1432980003,"201051344001093","174011321042388",0.00,10.70,0,294.86,299.37,0.0,0.0,0.000,120800.4,120800.4,370,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980141,12880.00
05/30/2015 06:00,2,0.000,ALERT,212.61,297.26,59.965,1432980003,"201051344000645","174011321042388",0.00,10.30,0,294.26,299.67,0.0,0.0,0.000,119304.4,119304.4,369,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980143,12881.00
05/30/2015 06:00,2,0.000,ALERT,213.51,298.17,59.933,1432980003,"274151322000085","174011321042388",0.00,10.30,0,294.86,299.67,0.0,0.0,0.000,402004.5,402004.5,1680,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432980145,12882.00
05/30/2015 06:00,2,0.000,ALERT,212.16,296.96,59.949,1432980003,"201051344000651","174011321042388",0.00,9.00,0,293.66,299.37,0.0,0.0,0.000,118631.6,118631.6,370,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432980146,12883.00
05/30/2015 06:00,2,0.000,ALERT,212.38,297.26,59.944,1432980003,"201051344000867","174011321042388",0.00,10.30,0,293.66,299.97,0.0,0.0,0.000,110996.6,110996.6,369,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432980148,12884.00
05/30/2015 06:00,2,0.000,ALERT,212.16,298.47,59.938,1432980003,"201051344001230","174011321042388",0.00,10.00,0,295.16,299.97,0.0,0.0,0.000,122041.3,122041.3,370,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980150,12885.00
05/30/2015 06:00,2,0.000,ALERT,212.38,298.17,59.944,1432980003,"201051344000576","174011321042388",0.00,9.70,0,294.56,299.67,0.0,0.0,0.000,118819.5,118819.5,370,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432980152,12886.00
05/30/2015 06:00,2,0.000,ALERT,211.93,298.17,59.933,1432980003,"201051344000579","174011321042388",0.00,10.00,0,294.56,300.27,0.0,0.0,0.000,124316.0,124316.0,371,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432980154,12887.00
05/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1432980003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,1623.4000000355,1623.4000000355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432980883,12888.00
05/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1432980003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,2198.8,2198.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432980883,12889.00
05/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1432980003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,1199.5000000119,1199.5000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432980883,12890.00
05/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1432980003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,4500,4500,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432980883,12891.00
05/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1432980003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,3824.8999999882,3824.8999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432980883,12892.00
05/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1432980003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,1180.1000000237,1180.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432980883,12893.00
05/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1432980003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,1429.1000000238,1429.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432980883,12894.00
05/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1432980003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,1458.1999999882,1458.1999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432980883,12895.00
05/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1432980003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,1736.2,1736.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432980883,12896.00
05/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1432980003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,3278.1,3278.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432980883,12897.00
05/30/2015 06:15,2,0.000,ALERT,211.93,298.17,59.965,1432980904,"201051344000955","174011321042388",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,123896.9,123896.9,372,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980981,12898.00
05/30/2015 06:15,2,0.012,ALERT,213.51,299.37,59.970,1432980904,"274151322000095","174011321042388",26.84,9.70,0,296.96,301.17,0.0,0.0,0.000,420425.3,420425.3,1291,0,0,0,L,1151911521,1,123.14,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1432980982,12899.00
05/30/2015 06:15,2,0.000,ALERT,212.16,299.07,59.975,1432980904,"201051344000868","174011321042388",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,110330.6,110330.6,371,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432980984,12900.00
05/30/2015 06:15,2,0.000,ALERT,212.61,298.17,59.965,1432980904,"201051344000853","174011321042388",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,116555.3,116555.3,371,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980986,12901.00
05/30/2015 06:15,2,0.000,ALERT,212.61,299.37,59.970,1432980904,"201051344000582","174011321042388",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,117346.2,117346.2,372,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980988,12902.00
05/30/2015 06:15,2,0.000,ALERT,212.16,298.17,59.981,1432980904,"201051344000469","174011321042388",0.00,9.30,0,294.56,299.37,0.0,0.0,0.000,111689.7,111689.7,372,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980990,12903.00
05/30/2015 06:15,2,0.000,ALERT,211.93,297.87,59.981,1432980904,"201051344000988","174011321042388",0.00,10.30,0,293.06,299.37,0.0,0.0,0.000,111599.6,111599.6,372,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980991,12904.00
05/30/2015 06:15,2,0.000,ALERT,212.16,297.87,59.970,1432980904,"201051344001158","174011321042388",0.00,9.30,0,295.16,299.67,0.0,0.0,0.000,117925.1,117925.1,372,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980993,12905.00
05/30/2015 06:15,2,0.000,ALERT,212.16,297.87,59.970,1432980904,"201051344001025","174011321042388",0.00,9.30,0,295.46,300.57,0.0,0.0,0.000,120641.0,120641.0,372,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980995,12906.00
05/30/2015 06:15,2,0.000,ALERT,212.38,298.77,59.970,1432980904,"201051344000569","174011321042388",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,124673.1,124673.1,371,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980997,12907.00
05/30/2015 06:15,2,0.000,ALERT,213.51,298.17,59.970,1432980904,"274151322000094","174011321042388",0.00,9.70,0,295.16,299.37,0.0,0.0,0.000,312629.3,312629.3,1696,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432980999,12908.00
05/30/2015 06:15,2,0.000,ALERT,212.16,298.47,59.959,1432980904,"201051344000458","174011321042388",0.00,11.00,0,296.06,300.57,0.0,0.0,0.000,120254.5,120254.5,372,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432981001,12909.00
05/30/2015 06:15,2,0.031,ALERT,213.51,298.47,59.981,1432980904,"274151322000087","174011321042388",26.24,12.00,0,294.86,299.67,0.0,0.0,0.000,381981.3,381981.3,1288,0,0,0,L,1151911521,1,122.91,123.14,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1432981002,12910.00
05/30/2015 06:15,2,0.043,ALERT,213.29,299.67,60.012,1432980904,"274151322000052","174011321042388",27.06,10.30,0,295.46,300.57,0.0,0.0,0.000,408090.3,408090.3,1683,0,0,0,L,1151911521,1,122.23,123.36,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1432981004,12911.00
05/30/2015 06:15,2,0.000,ALERT,212.61,298.47,59.949,1432980904,"201051344001145","174011321042388",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,125268.0,125268.0,371,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432981006,12912.00
05/30/2015 06:15,2,0.000,ALERT,212.61,298.17,59.965,1432980904,"201051344000685","174011321042388",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,124612.8,124612.8,372,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432981008,12913.00
05/30/2015 06:15,2,0.008,ALERT,213.29,298.17,59.970,1432980904,"274151322000088","174011321042388",25.49,10.70,0,295.76,300.27,0.0,0.0,0.000,390508.2,390508.2,1288,0,0,0,L,1151911521,1,123.59,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1432981010,12914.00
05/30/2015 06:15,2,0.000,ALERT,212.38,297.87,59.975,1432980904,"201051344000438","174011321042388",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,124635.5,124635.5,372,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432981012,12915.00
05/30/2015 06:15,2,0.000,ALERT,211.93,297.87,59.975,1432980904,"201051344001135","174011321042388",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,116178.2,116178.2,372,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432981013,12916.00
05/30/2015 06:15,2,0.000,ALERT,212.61,297.26,59.981,1432980904,"201051344000417","174011321042388",0.00,10.00,0,295.46,299.37,0.0,0.0,0.000,120809.9,120809.9,371,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432981015,12917.00
05/30/2015 06:15,2,0.000,ALERT,211.70,298.47,59.965,1432980904,"201051344000594","174011321042388",0.00,10.00,0,295.16,299.97,0.0,0.0,0.000,120148.4,120148.4,372,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432981017,12918.00
05/30/2015 06:15,2,0.021,ALERT,213.74,299.67,59.965,1432980904,"274151322000083","174011321042388",26.70,10.30,0,296.06,300.57,0.0,0.0,0.000,404520.3,404520.3,1689,0,0,0,L,1151911521,1,122.91,123.14,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1432981019,12919.00
05/30/2015 06:15,2,0.000,ALERT,212.61,298.47,59.986,1432980904,"201051344000585","174011321042388",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,119095.6,119095.6,372,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432981021,12920.00
05/30/2015 06:15,2,0.016,ALERT,213.29,297.87,59.965,1432980904,"274151322000054","174011321042388",27.08,11.00,0,295.76,300.57,0.0,0.0,0.000,400052.3,400052.3,1286,0,0,0,L,1151911521,1,123.14,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1432981022,12921.00
05/30/2015 06:15,2,0.000,ALERT,212.38,297.87,59.981,1432980904,"201051344001203","174011321042388",0.00,10.00,0,295.76,301.77,0.0,0.0,0.000,120570.6,120570.6,371,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432981024,12922.00
05/30/2015 06:15,2,0.000,ALERT,212.16,298.17,60.002,1432980904,"201051344000646","174011321042388",0.00,9.70,0,295.16,299.67,0.0,0.0,0.000,118313.0,118313.0,372,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432981026,12923.00
05/30/2015 06:15,2,0.000,ALERT,214.41,297.87,59.970,1432980904,"274151322000068","174011321042388",0.00,11.00,0,295.16,299.37,0.0,0.0,0.000,311477.3,311477.3,1303,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432981028,12924.00
05/30/2015 06:15,2,0.021,ALERT,214.64,299.07,59.975,1432980904,"274151322000076","174011321042388",27.51,10.30,0,295.46,300.27,0.0,0.0,0.000,425899.7,425899.7,1682,0,0,0,L,1151911521,1,123.14,123.36,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1432981030,12925.00
05/30/2015 06:15,2,0.000,ALERT,212.16,298.47,60.002,1432980904,"201051344000890","174011321042388",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,122110.6,122110.6,372,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432981032,12926.00
05/30/2015 06:15,2,0.000,ALERT,212.16,297.87,59.970,1432980904,"201051344000900","174011321042388",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,122667.2,122667.2,371,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432981033,12927.00
05/30/2015 06:15,2,0.000,ALERT,212.83,297.57,59.986,1432980904,"201051344000633","174011321042388",0.00,9.70,0,293.66,298.77,0.0,0.0,0.000,112325.3,112325.3,372,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432981035,12928.00
05/30/2015 06:15,2,0.000,ALERT,212.16,297.87,59.981,1432980904,"201051344000983","174011321042388",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,119400.3,119400.3,372,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432981037,12929.00
05/30/2015 06:15,2,0.000,ALERT,212.38,297.57,59.991,1432980904,"201051344000917","174011321042388",0.00,11.00,0,294.56,299.07,0.0,0.0,0.000,122770.1,122770.1,372,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432981039,12930.00
05/30/2015 06:15,2,0.000,ALERT,212.61,297.26,59.991,1432980904,"201051344000648","174011321042388",0.00,9.30,0,295.16,299.97,0.0,0.0,0.000,118969.6,118969.6,371,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432981041,12931.00
05/30/2015 06:15,2,0.000,ALERT,212.38,298.17,59.991,1432980904,"201051344001093","174011321042388",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,120800.4,120800.4,372,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432981042,12932.00
05/30/2015 06:15,2,0.000,ALERT,212.61,297.57,59.996,1432980904,"201051344000645","174011321042388",0.00,10.30,0,295.46,299.97,0.0,0.0,0.000,119304.4,119304.4,371,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432981044,12933.00
05/30/2015 06:15,2,0.020,ALERT,213.96,298.47,59.996,1432980904,"274151322000085","174011321042388",27.00,10.70,0,295.76,300.27,0.0,0.0,0.000,402004.5,402004.5,1682,0,0,0,L,1151911521,1,123.59,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1432981046,12934.00
05/30/2015 06:15,2,0.000,ALERT,212.38,297.26,59.996,1432980904,"201051344000651","174011321042388",0.00,9.30,0,295.16,299.67,0.0,0.0,0.000,118631.6,118631.6,372,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432981048,12935.00
05/30/2015 06:15,2,0.000,ALERT,212.61,297.57,60.007,1432980904,"201051344000867","174011321042388",0.00,10.30,0,294.86,300.27,0.0,0.0,0.000,110996.6,110996.6,371,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432981050,12936.00
05/30/2015 06:15,2,0.000,ALERT,212.38,298.77,59.981,1432980904,"201051344001230","174011321042388",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,122041.3,122041.3,372,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432981051,12937.00
05/30/2015 06:15,2,0.000,ALERT,212.83,298.47,60.012,1432980904,"201051344000576","174011321042388",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,118819.5,118819.5,372,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432981053,12938.00
05/30/2015 06:15,2,0.000,ALERT,212.16,298.47,60.002,1432980904,"201051344000579","174011321042388",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,124316.0,124316.0,373,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432981055,12939.00
05/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1432980904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,1429.1000000238,1429.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432981784,12940.00
05/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1432980904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,1458.1999999882,1458.1999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432981784,12941.00
05/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1432980904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,1736.2,1736.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432981784,12942.00
05/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1432980904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,3278.1,3278.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432981784,12943.00
05/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1432980904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,1623.4000000355,1623.4000000355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432981784,12944.00
05/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1432980904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,2198.8,2198.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432981784,12945.00
05/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1432980904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,1199.5000000119,1199.5000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432981784,12946.00
05/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1432980904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,4500,4500,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432981784,12947.00
05/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1432980904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,3824.8999999882,3824.8999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432981784,12948.00
05/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1432980904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,1180.1000000237,1180.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432981784,12949.00
05/30/2015 06:30,2,0.201,ALERT,212.61,299.37,59.959,1432981803,"201051344000955","174011321042388",21.09,10.00,0,296.36,300.27,4.3,2.2,0.000,123897.1,123897.1,374,0,0,0,L,1122011218,1,121.78,123.59,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432981879,12950.00
05/30/2015 06:30,2,0.076,ALERT,214.19,300.57,59.949,1432981803,"274151322000095","174011321042388",24.07,9.70,0,297.87,301.47,1.9,0.0,0.000,420425.3,420425.3,1293,0,0,0,L,1151911521,1,123.59,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1432981881,12951.00
05/30/2015 06:30,2,0.146,ALERT,212.61,299.67,59.954,1432981803,"201051344000868","174011321042388",22.86,10.00,0,296.96,301.17,3.4,1.4,0.000,110330.7,110330.7,373,0,0,0,L,1122011218,1,122.01,123.59,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1432981883,12952.00
05/30/2015 06:30,2,0.152,ALERT,213.29,298.77,59.949,1432981803,"201051344000853","174011321042388",21.53,10.00,0,296.06,300.57,3.3,1.3,0.000,116555.4,116555.4,373,0,0,0,L,1122011218,1,122.68,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1432981885,12953.00
05/30/2015 06:30,2,0.166,ALERT,213.29,300.27,59.959,1432981803,"201051344000582","174011321042388",23.78,9.70,0,297.57,301.17,4.0,2.0,0.000,117346.4,117346.4,374,0,0,0,L,1122011218,1,122.46,123.81,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432981886,12954.00
