ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 06:30,2,0.188,ALERT,212.83,299.37,59.965,1432981803,"201051344000469","174011321042388",23.70,9.30,0,295.16,299.97,4.5,2.4,0.000,111689.9,111689.9,374,0,0,0,L,1122011218,1,121.78,123.59,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1432981888,12955.00
05/30/2015 06:30,2,0.135,ALERT,212.61,301.77,59.970,1432981803,"201051344000988","174011321042388",23.84,10.30,0,293.96,302.07,3.3,1.3,0.000,111599.6,111599.6,374,0,0,0,L,1122011218,1,121.78,123.36,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1432981890,12956.00
05/30/2015 06:30,2,0.141,ALERT,212.83,299.37,59.965,1432981803,"201051344001158","174011321042388",23.46,9.30,0,296.06,299.97,3.4,1.3,0.000,117925.2,117925.2,374,0,0,0,L,1122011218,1,122.01,123.14,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1432981892,12957.00
05/30/2015 06:30,2,0.162,ALERT,212.61,298.77,59.970,1432981803,"201051344001025","174011321042388",21.89,9.30,0,296.06,301.17,3.6,1.6,0.000,120641.1,120641.1,374,0,0,0,L,1122011218,1,121.78,123.36,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1432981894,12958.00
05/30/2015 06:30,2,0.164,ALERT,212.61,300.57,59.965,1432981803,"201051344000569","174011321042388",23.84,10.00,0,296.96,301.47,4.0,1.9,0.000,124673.3,124673.3,373,0,0,0,L,1122011218,1,121.55,123.59,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1432981895,12959.00
05/30/2015 06:30,2,0.039,ALERT,214.19,323.72,59.991,1432981803,"274151322000094","174011321042388",23.08,10.00,0,296.36,391.34,0.9,0.0,0.000,312629.3,312629.3,1698,0,0,0,L,1151911521,1,123.14,123.36,0002,7,0,0,0,0,0,0,102,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1432981897,12960.00
05/30/2015 06:30,2,0.184,ALERT,212.38,299.07,59.970,1432981803,"201051344000458","174011321042388",21.51,11.00,0,296.36,301.17,4.0,2.0,0.000,120254.6,120254.6,374,0,0,0,L,1122011218,1,122.23,123.36,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432981899,12961.00
05/30/2015 06:30,2,0.096,ALERT,214.19,299.07,59.965,1432981803,"274151322000087","174011321042388",23.56,12.30,0,295.76,300.27,2.3,0.3,0.000,381981.3,381981.3,1290,0,0,0,L,1151911521,1,123.36,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1432981901,12962.00
05/30/2015 06:30,2,0.109,ALERT,213.74,307.48,59.959,1432981803,"274151322000052","174011321042388",24.33,10.30,0,296.36,308.39,2.7,0.7,0.000,408090.3,408090.3,1685,0,0,0,L,1151911521,1,122.46,123.36,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1432981903,12963.00
05/30/2015 06:30,2,0.146,ALERT,213.06,302.68,59.970,1432981803,"201051344001145","174011321042388",23.40,9.70,0,296.36,304.18,3.5,1.5,0.000,125268.1,125268.1,373,0,0,0,L,1122011218,1,122.23,123.36,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432981905,12964.00
05/30/2015 06:30,2,0.176,ALERT,213.29,299.67,59.965,1432981803,"201051344000685","174011321042388",21.09,10.00,0,296.06,300.57,3.8,1.7,0.000,124612.9,124612.9,374,0,0,0,L,1122011218,1,122.91,123.59,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1432981906,12965.00
05/30/2015 06:30,2,0.072,ALERT,213.74,299.97,59.959,1432981803,"274151322000088","174011321042388",23.26,10.70,0,296.36,301.17,1.7,0.0,0.000,390508.2,390508.2,1290,0,0,0,L,1151911521,1,123.59,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1432981908,12966.00
05/30/2015 06:30,2,0.184,ALERT,213.06,300.57,59.970,1432981803,"201051344000438","174011321042388",24.09,9.70,0,296.06,301.77,4.5,2.4,0.000,124635.7,124635.7,374,0,0,0,L,1122011218,1,122.46,123.59,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1432981910,12967.00
05/30/2015 06:30,2,0.154,ALERT,212.61,331.23,59.959,1432981803,"201051344001135","174011321042388",25.21,9.70,0,296.06,334.84,4.0,1.9,0.000,116178.4,116178.4,374,0,0,0,L,1122011218,1,122.01,123.36,0100,9,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1432981912,12968.00
05/30/2015 06:30,2,0.213,ALERT,213.06,327.92,59.949,1432981803,"201051344000417","174011321042388",25.23,10.00,0,295.76,328.52,5.5,3.4,0.000,120810.1,120810.1,373,0,0,0,L,1122011218,1,122.01,123.59,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432981914,12969.00
05/30/2015 06:30,2,0.166,ALERT,212.61,334.54,59.959,1432981803,"201051344000594","174011321042388",26.18,10.00,0,295.46,336.34,4.4,2.4,0.004,120148.6,120148.6,374,0,0,0,L,1122011218,1,122.01,123.14,0100,7,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1432981916,12970.00
05/30/2015 06:30,2,0.086,ALERT,213.74,315.60,59.954,1432981803,"274151322000083","174011321042388",25.09,10.30,0,297.26,316.80,2.2,0.2,0.000,404520.3,404520.3,1691,0,0,0,L,1151911521,1,122.91,123.36,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1432981917,12971.00
05/30/2015 06:30,2,0.166,ALERT,213.06,322.51,59.970,1432981803,"201051344000585","174011321042388",24.53,10.30,0,295.76,322.81,4.2,2.1,0.000,119095.7,119095.7,374,0,0,0,L,1122011218,1,121.78,123.81,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1432981919,12972.00
05/30/2015 06:30,2,0.080,ALERT,214.41,324.62,59.949,1432981803,"274151322000054","174011321042388",26.08,11.00,0,296.66,325.22,2.1,0.2,0.000,400052.3,400052.3,1288,0,0,0,L,1151911521,1,123.36,123.14,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1432981921,12973.00
05/30/2015 06:30,2,0.152,ALERT,212.83,331.53,59.959,1432981803,"201051344001203","174011321042388",25.49,9.70,0,296.06,333.93,4.0,1.9,0.000,120570.7,120570.7,373,0,0,0,L,1122011218,1,122.68,123.14,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1432981923,12974.00
05/30/2015 06:30,2,0.188,ALERT,212.61,299.97,59.965,1432981803,"201051344000646","174011321042388",22.01,9.70,0,296.06,300.87,4.2,2.1,0.000,118313.1,118313.1,374,0,0,0,L,1122011218,1,122.46,123.36,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1432981925,12975.00
05/30/2015 06:30,2,0.006,ALERT,214.64,298.47,59.959,1432981803,"274151322000068","174011321042388",41.51,11.00,0,296.36,396.75,0.0,0.0,0.000,311477.3,311477.3,1305,0,0,0,L,1151911521,1,123.59,123.36,0002,10,0,0,0,0,0,0,114,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1432981927,12976.00
05/30/2015 06:30,2,0.090,ALERT,214.87,335.74,59.954,1432981803,"274151322000076","174011321042388",26.58,10.30,0,296.36,338.74,2.5,0.5,0.000,425899.7,425899.7,1684,0,0,0,L,1151911521,1,123.36,123.59,0100,10,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1432981929,12977.00
05/30/2015 06:30,2,0.186,ALERT,212.83,336.64,59.954,1432981803,"201051344000890","174011321042388",25.74,10.00,0,296.66,338.14,4.9,2.8,0.000,122110.8,122110.8,374,0,0,0,L,1122011218,1,122.23,122.91,0200,9,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1432981931,12978.00
05/30/2015 06:30,2,0.107,ALERT,212.61,318.30,59.975,1432981803,"201051344000900","174011321042388",23.36,10.00,0,295.46,320.71,2.6,0.6,0.000,122667.2,122667.2,373,0,0,0,L,1122011218,1,122.23,123.14,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1432981932,12979.00
05/30/2015 06:30,2,0.166,ALERT,213.29,315.60,59.954,1432981803,"201051344000633","174011321042388",24.87,9.70,0,293.66,316.50,4.2,2.2,0.000,112325.4,112325.4,374,0,0,0,L,1122011218,1,122.68,123.59,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1432981934,12980.00
05/30/2015 06:30,2,0.152,ALERT,212.61,335.44,59.954,1432981803,"201051344000983","174011321042388",26.26,10.30,0,296.06,336.64,4.1,2.0,0.000,119400.4,119400.4,374,0,0,0,L,1122011218,1,122.01,123.14,0200,10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432981936,12981.00
05/30/2015 06:30,2,0.182,ALERT,212.83,301.17,59.965,1432981803,"201051344000917","174011321042388",21.37,10.70,0,295.16,313.50,4.0,1.9,0.000,122770.2,122770.2,374,0,0,0,L,1122011218,1,122.23,123.81,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1432981938,12982.00
05/30/2015 06:30,2,0.180,ALERT,213.06,335.14,59.959,1432981803,"201051344000648","174011321042388",26.58,9.30,0,295.16,338.74,4.9,2.8,0.000,118969.8,118969.8,373,0,0,0,L,1122011218,1,121.78,123.81,0100,7,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1432981940,12983.00
05/30/2015 06:30,2,0.201,ALERT,212.83,337.54,59.949,1432981803,"201051344001093","174011321042388",26.12,10.70,0,296.36,338.14,5.3,3.2,0.000,120800.6,120800.6,374,0,0,0,L,1122011218,1,122.01,123.36,0100,10,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1432981941,12984.00
05/30/2015 06:30,2,0.176,ALERT,213.29,335.74,59.970,1432981803,"201051344000645","174011321042388",24.63,10.30,0,295.76,338.14,4.4,2.3,0.000,119304.5,119304.5,373,0,0,0,L,1122011218,1,122.46,123.81,0200,7,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1432981943,12985.00
05/30/2015 06:30,2,0.092,ALERT,214.41,344.45,59.954,1432981803,"274151322000085","174011321042388",25.54,10.70,0,296.96,345.96,2.4,0.4,0.000,402004.5,402004.5,1684,0,0,0,L,1151911521,1,123.81,122.91,0100,10,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1432981945,12986.00
05/30/2015 06:30,2,0.182,ALERT,212.83,334.84,59.965,1432981803,"201051344000651","174011321042388",26.38,9.30,0,295.76,338.74,4.9,2.8,0.000,118631.8,118631.8,374,0,0,0,L,1122011218,1,122.46,123.36,0100,7,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1432981947,12987.00
05/30/2015 06:30,2,0.156,ALERT,213.06,333.63,59.965,1432981803,"201051344000867","174011321042388",26.02,10.70,0,295.46,338.44,4.2,2.1,0.000,110996.7,110996.7,373,0,0,0,L,1122011218,1,122.46,123.36,0100,8,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1432981949,12988.00
05/30/2015 06:30,2,0.172,ALERT,212.61,333.93,59.949,1432981803,"201051344001230","174011321042388",24.47,10.00,0,296.66,337.54,4.3,2.2,0.000,122041.4,122041.4,374,0,0,0,L,1122011218,1,122.23,123.14,0100,7,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1432981950,12989.00
05/30/2015 06:30,2,0.189,ALERT,213.06,333.93,59.965,1432981803,"201051344000576","174011321042388",24.75,10.00,0,296.06,334.84,4.8,2.7,0.000,118819.7,118819.7,374,0,0,0,L,1122011218,1,122.01,123.36,0100,7,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1432981952,12990.00
05/30/2015 06:30,2,0.203,ALERT,212.61,334.24,59.975,1432981803,"201051344000579","174011321042388",25.60,10.30,0,296.66,336.94,5.3,3.2,0.004,124316.2,124316.2,375,0,0,0,L,1122011218,1,121.78,123.14,0100,6,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1432981954,12991.00
05/30/2015 06:30,1,0.049,ALERT,215.1,304.05,60.03,1432981803,"040051121000097","174011321042388",27.87,9,0.000,303.12,309.17,1.3,0.0,0.000,1458.1999999882,1458.1999999882,4,0,0,0,L,2361,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1432982484,12992.00
05/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1432981803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,3278.1,3278.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982683,12993.00
05/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1432981803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,1623.4000000355,1623.4000000355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982683,12994.00
05/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1432981803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,2198.8,2198.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982683,12995.00
05/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1432981803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,1199.5000000119,1199.5000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982683,12996.00
05/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1432981803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,4500,4500,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982683,12997.00
05/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1432981803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,3824.8999999882,3824.8999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982683,12998.00
05/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1432981803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,1180.1000000237,1180.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982683,12999.00
05/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1432981803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,1429.1000000238,1429.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982683,13000.00
05/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1432981803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,1736.2,1736.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982683,13001.00
05/30/2015 06:45,2,0.258,ACTIVE,211.93,334.24,60.007,1432982703,"201051344000955","174011321042388",27.49,10.70,0,297.87,352.57,7.2,5.0,0.013,123898.0,123898.0,376,0,0,0,L,1122011218,1,121.10,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982775,13002.00
05/30/2015 06:45,2,0.145,ACTIVE,213.29,337.24,60.007,1432982703,"274151322000095","174011321042388",26.78,11.00,0,299.07,352.57,3.9,1.9,0.013,420425.5,420425.5,1295,0,0,0,L,1151911521,1,123.59,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982776,13003.00
05/30/2015 06:45,2,0.195,ACTIVE,212.16,334.54,60.007,1432982703,"201051344000868","174011321042388",28.82,10.70,0,298.17,338.74,5.7,3.6,0.009,110331.3,110331.3,375,0,0,0,L,1122011218,1,121.33,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982776,13004.00
05/30/2015 06:45,2,0.232,ACTIVE,212.61,336.04,60.007,1432982703,"201051344000853","174011321042388",25.66,10.70,0,297.57,354.07,6.0,3.9,0.013,116556.1,116556.1,375,0,0,0,L,1122011218,1,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982777,13005.00
05/30/2015 06:45,2,0.236,ACTIVE,212.83,335.14,60.007,1432982703,"201051344000582","174011321042388",27.61,10.00,0,298.77,353.47,6.6,4.5,0.013,117347.2,117347.2,376,0,0,0,L,1122011218,1,121.78,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982778,13006.00
05/30/2015 06:45,2,0.225,ACTIVE,211.93,335.14,60.002,1432982703,"201051344000469","174011321042388",29.10,10.00,0,296.96,344.76,6.6,4.5,0.013,111690.7,111690.7,376,0,0,0,L,1122011218,1,121.10,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982786,13007.00
05/30/2015 06:45,2,0.197,ACTIVE,211.70,336.04,60.007,1432982703,"201051344000988","174011321042388",27.21,11.00,0,295.46,356.18,5.5,3.4,0.009,111600.2,111600.2,376,0,0,0,L,1122011218,1,121.10,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982787,13008.00
05/30/2015 06:45,2,0.207,ACTIVE,212.16,335.14,60.007,1432982703,"201051344001158","174011321042388",26.64,10.30,0,297.26,343.85,5.6,3.5,0.009,117925.8,117925.8,376,0,0,0,L,1122011218,1,121.55,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982788,13009.00
05/30/2015 06:45,2,0.203,ACTIVE,212.16,334.24,60.002,1432982703,"201051344001025","174011321042388",28.75,10.30,0,297.57,351.67,5.9,3.8,0.009,120641.8,120641.8,376,0,0,0,L,1122011218,1,121.10,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982789,13010.00
05/30/2015 06:45,2,0.219,ACTIVE,212.16,334.54,59.996,1432982703,"201051344000569","174011321042388",28.17,10.70,0,298.47,339.65,6.2,4.1,0.009,124674.0,124674.0,375,0,0,0,L,1122011218,1,121.10,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982790,13011.00
05/30/2015 06:45,2,0.080,ALERT,213.51,337.84,59.996,1432982703,"274151322000094","174011321042388",29.66,10.70,0,296.96,397.35,2.5,0.4,0.009,312629.3,312629.3,1700,0,0,0,L,1151911521,1,122.91,122.91,0002,7,0,0,0,0,0,0,136,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982791,13012.00
05/30/2015 06:45,2,0.230,ACTIVE,212.16,333.63,60.023,1432982703,"201051344000458","174011321042388",27.55,11.70,0,297.87,351.97,6.5,4.3,0.013,120255.4,120255.4,376,0,0,0,L,1122011218,1,121.55,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982792,13013.00
05/30/2015 06:45,2,0.121,ACTIVE,213.51,336.94,59.996,1432982703,"274151322000087","174011321042388",28.94,13.70,0,297.26,343.55,3.6,1.5,0.004,381981.5,381981.5,1292,0,0,0,L,1151911521,1,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982793,13014.00
05/30/2015 06:45,2,0.160,ACTIVE,213.06,338.14,60.023,1432982703,"274151322000052","174011321042388",27.53,11.70,0,297.87,351.07,4.5,2.4,0.009,408090.7,408090.7,1687,0,0,0,L,1151911521,1,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982794,13015.00
05/30/2015 06:45,2,0.201,ACTIVE,212.38,335.74,60.007,1432982703,"201051344001145","174011321042388",27.06,10.30,0,298.47,349.26,5.6,3.4,0.013,125268.7,125268.7,375,0,0,0,L,1122011218,1,121.55,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982795,13016.00
05/30/2015 06:45,2,0.221,ALERT,212.38,335.74,60.007,1432982703,"201051344000685","174011321042388",26.76,10.70,0,297.26,342.95,6.0,3.9,0.013,124613.6,124613.6,376,0,0,0,L,1122011218,1,122.23,123.36,0002,8,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982797,13017.00
05/30/2015 06:45,2,0.129,ALERT,213.06,338.14,59.996,1432982703,"274151322000088","174011321042388",25.37,11.70,0,297.87,344.45,3.3,1.3,0.013,390508.3,390508.3,1292,0,0,0,L,1151911521,1,123.59,122.23,0002,9,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982799,13018.00
05/30/2015 06:45,2,0.244,ACTIVE,212.16,334.84,60.002,1432982703,"201051344000438","174011321042388",27.08,10.30,0,298.47,349.56,6.7,4.6,0.009,124636.5,124636.5,376,0,0,0,L,1122011218,1,121.78,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982800,13019.00
05/30/2015 06:45,2,0.215,ACTIVE,211.93,334.24,59.996,1432982703,"201051344001135","174011321042388",27.33,10.30,0,297.57,337.54,6.0,3.8,0.018,116179.0,116179.0,376,0,0,0,L,1122011218,1,121.33,123.36,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982800,13020.00
05/30/2015 06:45,2,0.273,ACTIVE,212.38,336.04,60.002,1432982703,"201051344000417","174011321042388",27.47,10.70,0,297.26,345.66,7.6,5.4,0.013,120811.2,120811.2,375,0,0,0,L,1122011218,1,121.33,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982801,13021.00
05/30/2015 06:45,2,0.238,ACTIVE,211.48,333.63,59.991,1432982703,"201051344000594","174011321042388",26.82,11.00,0,296.66,349.56,6.5,4.3,0.009,120149.4,120149.4,376,0,0,0,L,1122011218,1,121.10,122.91,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982802,13022.00
05/30/2015 06:45,2,0.137,ACTIVE,213.29,338.44,59.991,1432982703,"274151322000083","174011321042388",27.27,11.70,0,298.47,349.86,3.8,1.8,0.013,404520.5,404520.5,1693,0,0,0,L,1151911521,1,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982803,13023.00
05/30/2015 06:45,2,0.223,ACTIVE,212.38,335.44,60.007,1432982703,"201051344000585","174011321042388",27.45,10.70,0,297.57,353.77,6.2,4.1,0.013,119096.5,119096.5,376,0,0,0,L,1122011218,1,121.33,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982804,13024.00
05/30/2015 06:45,2,0.139,ACTIVE,213.29,337.54,60.002,1432982703,"274151322000054","174011321042388",27.06,12.00,0,298.47,353.17,3.8,1.7,0.013,400052.5,400052.5,1290,0,0,0,L,1151911521,1,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982805,13025.00
05/30/2015 06:45,2,0.221,ALERT,212.16,334.54,60.002,1432982703,"201051344001203","174011321042388",26.72,10.30,0,298.17,347.76,6.0,3.9,0.013,120571.5,120571.5,375,0,0,0,L,1122011218,1,122.01,123.14,0002,8,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982807,13026.00
05/30/2015 06:45,2,0.230,ALERT,211.70,334.24,60.018,1432982703,"201051344000646","174011321042388",26.76,10.30,0,297.26,340.25,6.3,4.1,0.013,118313.9,118313.9,376,0,0,0,L,1122011218,1,121.55,123.14,0002,8,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982809,13027.00
05/30/2015 06:45,2,0.100,ALERT,213.96,338.14,60.007,1432982703,"274151322000068","174011321042388",29.60,11.70,0,296.66,403.07,3.0,1.0,0.009,311477.4,311477.4,1307,0,0,0,L,1151911521,1,123.59,122.91,0002,10,0,0,0,0,0,0,128,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982810,13028.00
05/30/2015 06:45,2,0.146,ACTIVE,213.74,337.84,60.002,1432982703,"274151322000076","174011321042388",27.73,11.70,0,296.96,359.18,4.2,2.1,0.013,425899.9,425899.9,1686,0,0,0,L,1151911521,1,123.36,122.68,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982811,13029.00
05/30/2015 06:45,2,0.246,ACTIVE,211.93,333.93,60.002,1432982703,"201051344000890","174011321042388",27.00,11.00,0,297.87,340.55,6.8,4.6,0.013,122111.6,122111.6,376,0,0,0,L,1122011218,1,121.55,122.91,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982812,13030.00
05/30/2015 06:45,2,0.156,ACTIVE,211.93,334.24,60.007,1432982703,"201051344000900","174011321042388",26.62,10.70,0,297.26,347.16,4.2,2.2,0.013,122667.5,122667.5,375,0,0,0,L,1122011218,1,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982813,13031.00
05/30/2015 06:45,2,0.230,ALERT,212.38,336.94,59.996,1432982703,"201051344000633","174011321042388",26.74,10.70,0,295.76,341.45,6.3,4.1,0.013,112326.2,112326.2,376,0,0,0,L,1122011218,1,121.78,123.59,0002,10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982815,13032.00
05/30/2015 06:45,2,0.217,ACTIVE,211.93,334.24,60.002,1432982703,"201051344000983","174011321042388",27.19,11.00,0,297.26,350.77,6.0,3.9,0.009,119401.1,119401.1,376,0,0,0,L,1122011218,1,121.55,122.91,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982816,13033.00
05/30/2015 06:45,2,0.223,ALERT,212.16,335.44,59.996,1432982703,"201051344000917","174011321042388",26.84,11.30,0,296.36,338.74,6.0,3.9,0.013,122770.9,122770.9,376,0,0,0,L,1122011218,1,121.55,123.59,0002,8,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982818,13034.00
05/30/2015 06:45,2,0.242,ACTIVE,212.16,335.14,60.007,1432982703,"201051344000648","174011321042388",27.59,10.30,0,296.36,351.67,6.8,4.6,0.009,118970.7,118970.7,375,0,0,0,L,1122011218,1,121.10,123.59,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982819,13035.00
05/30/2015 06:45,2,0.264,ALERT,211.93,334.54,60.002,1432982703,"201051344001093","174011321042388",27.04,11.30,0,297.57,339.04,7.3,5.1,0.013,120801.6,120801.6,376,0,0,0,L,1122011218,1,121.33,123.36,0002,10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982820,13036.00
05/30/2015 06:45,2,0.213,ACTIVE,212.38,334.54,60.002,1432982703,"201051344000645","174011321042388",27.65,11.30,0,296.96,354.07,6.0,3.9,0.013,119305.2,119305.2,375,0,0,0,L,1122011218,1,121.78,123.59,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982821,13037.00
05/30/2015 06:45,2,0.148,ACTIVE,213.29,337.84,59.986,1432982703,"274151322000085","174011321042388",26.80,11.70,0,297.87,350.77,4.0,2.0,0.009,402004.8,402004.8,1686,0,0,0,L,1151911521,1,123.59,122.46,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982822,13038.00
05/30/2015 06:45,2,0.250,ALERT,212.16,334.84,60.007,1432982703,"201051344000651","174011321042388",27.25,10.00,0,296.66,339.04,6.9,4.7,0.009,118632.7,118632.7,376,0,0,0,L,1122011218,1,122.01,123.14,0002,8,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982824,13039.00
05/30/2015 06:45,2,0.215,ACTIVE,212.16,333.63,60.002,1432982703,"201051344000867","174011321042388",27.27,11.70,0,296.66,348.66,5.9,3.8,0.009,110997.4,110997.4,375,0,0,0,L,1122011218,1,121.55,123.14,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982825,13040.00
05/30/2015 06:45,2,0.238,ACTIVE,212.16,333.93,60.007,1432982703,"201051344001230","174011321042388",25.45,10.30,0,297.57,352.27,6.2,4.0,0.013,122042.1,122042.1,376,0,0,0,L,1122011218,1,121.78,123.14,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982826,13041.00
05/30/2015 06:45,2,0.248,ACTIVE,212.38,335.74,59.996,1432982703,"201051344000576","174011321042388",26.68,10.70,0,296.96,345.36,6.7,4.5,0.013,118820.5,118820.5,376,0,0,0,L,1122011218,1,121.78,123.36,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982827,13042.00
05/30/2015 06:45,2,0.258,ACTIVE,211.93,334.24,60.012,1432982703,"201051344000579","174011321042388",27.71,11.00,0,297.57,348.36,7.2,5.1,0.013,124317.2,124317.2,377,0,0,0,L,1122011218,1,121.33,122.91,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982828,13043.00
05/30/2015 06:45,1,0.053,ALERT,213.7,303.94,60.07,1432982703,"040051121000185","174011321042388",25.94,8,0.000,303.56,309.91,1.3,0.0,0.000,2198.8,2198.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1432982833,13044.00
05/30/2015 06:45,1,0.049,ALERT,214.0,322.01,60.03,1432982703,"040051121000097","174011321042388",28.26,9,0.000,321.31,344.05,1.3,0.0,0.000,1458.1999999882,1458.1999999882,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1432982842,13045.00
05/30/2015 06:45,1,0.000,ACTIVE_NO_POWER,213.8,406.72,60.07,1432982703,"033051125000118","174011321042388",43.08,10,0.000,302.87,440.61,0.0,0.0,0.000,1736.2,1736.2,75,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982855,13046.00
05/30/2015 06:45,1,0.020,ACTIVE_NO_POWER,214.6,419.34,60.03,1432982703,"033051125000150","174011321042388",43.08,9,0.000,322.96,439.09,0.8,0.0,0.000,1623.4000000355,1623.4000000355,80,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432982900,13047.00
05/30/2015 06:45,1,0.129,ALERT,213.8,302.87,60.03,1432982703,"040051121000095","174011321042388",24.68,9,0.000,302.40,308.12,3.1,0.0,0.000,4500,4500.1000000238,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1432982913,13048.00
05/30/2015 06:45,1,0.060,ALERT,214.4,303.66,60.03,1432982703,"040051121000068","174011321042388",25.63,8,0.000,302.98,308.74,1.5,0.0,0.000,3278.1,3278.1,4,0,0,0,L,2361,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1432982939,13049.00
05/30/2015 06:45,1,0.011,ACTIVE_NO_POWER,213.6,348.39,60.03,1432982703,"033051125000135","174011321042388",38.55,10,0.000,325.21,440.39,0.4,0.0,0.000,1199.5000000119,1199.8000000119,102,0,0,0,L,2361,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983013,13050.00
05/30/2015 06:45,1,0.010,ALERT,213.5,307.14,60.03,1432982703,"040051121000195","174011321042388",27.32,9,0.000,302.09,308.13,0.2,0.0,0.000,3824.8999999882,3825.0999999763,4,0,0,0,L,2361,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1432983029,13051.00
05/30/2015 06:45,1,0.061,ALERT,214.4,388.71,60.03,1432982703,"033051125000132","174011321042388",38.28,10,0.000,325.62,389.33,2.3,0.0,0.000,1180.1000000237,1180.4999999999,276,0,0,0,L,2361,219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1432983492,13052.00
05/30/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1432982703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,1429.1000000238,1429.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983583,13053.00
05/30/2015 07:00,2,0.324,ACTIVE,211.70,334.24,59.981,1432983603,"201051344000955","174011321042388",28.59,10.70,0,324.32,344.15,9.5,7.2,0.040,123899.4,123899.4,377,0,0,0,L,1122011218,1,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983613,13054.00
05/30/2015 07:00,2,0.234,ACTIVE,213.29,337.24,59.986,1432983603,"274151322000095","174011321042388",27.79,11.70,0,332.13,340.25,6.7,4.5,0.035,420426.2,420426.2,1296,0,0,0,L,1151911521,1,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983623,13055.00
05/30/2015 07:00,2,0.289,ACTIVE,211.70,334.24,59.965,1432983603,"201051344000868","174011321042388",28.19,11.00,0,321.01,347.16,8.3,6.1,0.031,110332.4,110332.4,376,0,0,0,L,1122011218,1,121.78,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983624,13056.00
05/30/2015 07:00,2,0.291,ACTIVE,212.38,335.44,59.965,1432983603,"201051344000853","174011321042388",28.84,11.00,0,325.52,346.26,8.5,6.3,0.031,116557.2,116557.2,376,0,0,0,L,1122011218,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983625,13057.00
05/30/2015 07:00,2,0.299,ACTIVE,212.61,334.84,59.965,1432983603,"201051344000582","174011321042388",28.98,10.30,0,329.43,341.45,8.8,6.6,0.040,117348.4,117348.4,377,0,0,0,L,1122011218,1,122.23,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983626,13058.00
05/30/2015 07:00,1,0.049,ACTIVE_NO_POWER,214.5,396.09,60.03,1432983603,"040051121000097","174011321042388",29.45,9,0.000,301.37,440.54,1.4,0.0,0.000,1458.1999999882,1458.1999999882,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983627,13059.00
05/30/2015 07:00,2,0.246,ACTIVE,211.93,340.25,59.970,1432983603,"201051344000469","174011321042388",31.41,10.30,0,314.10,352.87,7.9,5.7,0.018,111691.9,111691.9,377,0,0,0,L,1122011218,1,121.55,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983628,13060.00
05/30/2015 07:00,2,0.273,ACTIVE,211.70,334.54,59.959,1432983603,"201051344000988","174011321042388",28.63,11.30,0,323.72,344.15,8.0,5.7,0.035,111601.3,111601.3,377,0,0,0,L,1122011218,1,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983629,13061.00
05/30/2015 07:00,2,0.275,ACTIVE,211.93,334.24,59.981,1432983603,"201051344001158","174011321042388",28.75,10.70,0,319.51,346.56,8.1,5.9,0.031,117926.8,117926.8,377,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983630,13062.00
05/30/2015 07:00,2,0.293,ACTIVE,211.93,333.33,59.965,1432983603,"201051344001025","174011321042388",28.77,10.30,0,324.92,344.15,8.5,6.3,0.035,120643.0,120643.0,377,0,0,0,L,1122011218,1,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983631,13063.00
05/30/2015 07:00,1,0.124,ACTIVE_NO_POWER,213.9,385.07,60.00,1432983603,"033051125000118","174011321042388",39.16,10,0.000,320.92,441.86,4.8,0.0,0.000,1736.2,1736.3,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983632,13064.00
05/30/2015 07:00,2,0.301,ACTIVE,211.93,334.24,59.986,1432983603,"201051344000569","174011321042388",28.49,11.30,0,323.41,344.45,8.8,6.5,0.035,124675.2,124675.2,376,0,0,0,L,1122011218,1,121.55,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983633,13065.00
05/30/2015 07:00,2,0.148,ACTIVE,213.29,338.74,59.954,1432983603,"274151322000094","174011321042388",31.23,11.30,0,309.59,369.40,4.7,2.6,0.022,312629.6,312629.6,1702,0,0,0,L,1151911521,1,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983634,13066.00
05/30/2015 07:00,1,0.060,ACTIVE_NO_POWER,214.1,412.06,60.00,1432983603,"040051121000068","174011321042388",26.65,9,0.000,302.25,439.02,1.5,0.0,0.000,3278.1,3278.1,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983635,13067.00
05/30/2015 07:00,2,0.307,ACTIVE,211.70,333.33,59.959,1432983603,"201051344000458","174011321042388",28.75,12.00,0,318.30,347.76,8.9,6.7,0.035,120256.6,120256.6,377,0,0,0,L,1122011218,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983636,13068.00
05/30/2015 07:00,2,0.188,ACTIVE,213.29,336.64,59.954,1432983603,"274151322000087","174011321042388",30.10,14.70,0,326.12,346.26,5.8,3.6,0.027,381982.1,381982.1,1293,0,0,0,L,1151911521,1,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983637,13069.00
05/30/2015 07:00,2,0.260,ACTIVE,212.83,335.74,59.959,1432983603,"274151322000052","174011321042388",27.51,12.30,0,332.43,340.55,7.2,5.1,0.035,408091.6,408091.6,1688,0,0,0,L,1151911521,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983638,13070.00
05/30/2015 07:00,2,0.279,ACTIVE,212.38,335.14,59.959,1432983603,"201051344001145","174011321042388",28.71,10.30,0,318.00,350.47,8.1,5.9,0.035,125269.8,125269.8,376,0,0,0,L,1122011218,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983639,13071.00
05/30/2015 07:00,2,0.291,ACTIVE,212.16,334.54,59.938,1432983603,"201051344000685","174011321042388",28.51,10.70,0,309.89,363.09,8.4,6.2,0.035,124614.7,124614.7,378,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983640,13072.00
05/30/2015 07:00,2,0.223,ACTIVE,212.61,337.24,59.954,1432983603,"274151322000088","174011321042388",26.36,12.30,0,332.13,340.55,5.9,3.8,0.031,390508.9,390508.9,1294,0,0,0,L,1151911521,1,123.36,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983641,13073.00
05/30/2015 07:00,2,0.314,ACTIVE,212.16,334.24,59.954,1432983603,"201051344000438","174011321042388",28.92,10.30,0,320.41,348.36,9.2,7.0,0.035,124637.9,124637.9,377,0,0,0,L,1122011218,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983642,13074.00
05/30/2015 07:00,2,0.291,ACTIVE,211.48,332.73,59.965,1432983603,"201051344001135","174011321042388",28.55,10.70,0,326.12,342.05,8.4,6.2,0.031,116180.2,116180.2,377,0,0,0,L,1122011218,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983643,13075.00
05/30/2015 07:00,2,0.346,ACTIVE,212.16,334.24,59.954,1432983603,"201051344000417","174011321042388",28.57,10.70,0,315.90,351.67,10.1,7.8,0.031,120812.7,120812.7,376,0,0,0,L,1122011218,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983643,13076.00
05/30/2015 07:00,2,0.299,ACTIVE,211.70,333.93,59.949,1432983603,"201051344000594","174011321042388",29.52,11.30,0,319.51,347.46,9.0,6.7,0.040,120150.7,120150.7,377,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983644,13077.00
05/30/2015 07:00,2,0.234,ACTIVE,213.06,335.74,59.954,1432983603,"274151322000083","174011321042388",27.65,12.00,0,330.93,343.85,6.6,4.5,0.027,404521.2,404521.2,1694,0,0,0,L,1151911521,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983645,13078.00
05/30/2015 07:00,2,0.299,ACTIVE,212.16,334.54,59.959,1432983603,"201051344000585","174011321042388",28.82,11.00,0,325.52,344.15,8.8,6.5,0.040,119097.7,119097.7,377,0,0,0,L,1122011218,1,121.55,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983646,13079.00
05/30/2015 07:00,2,0.232,ACTIVE,212.83,336.34,59.949,1432983603,"274151322000054","174011321042388",27.71,12.70,0,331.23,340.25,6.5,4.4,0.031,400053.3,400053.3,1291,0,0,0,L,1151911521,1,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983647,13080.00
05/30/2015 07:00,2,0.291,ACTIVE,212.16,333.03,59.986,1432983603,"201051344001203","174011321042388",28.19,10.70,0,324.62,345.36,8.3,6.1,0.040,120572.6,120572.6,377,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983648,13081.00
05/30/2015 07:00,2,0.305,ACTIVE,211.70,334.84,59.959,1432983603,"201051344000646","174011321042388",28.37,10.30,0,318.91,351.67,8.8,6.6,0.035,118315.1,118315.1,378,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983649,13082.00
05/30/2015 07:00,2,0.166,ACTIVE,213.74,349.26,59.970,1432983603,"274151322000068","174011321042388",32.14,12.30,0,325.22,354.07,5.4,3.3,0.031,311477.9,311477.9,1309,0,0,0,L,1151911521,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983650,13083.00
05/30/2015 07:00,2,0.242,ACTIVE,213.96,337.54,59.959,1432983603,"274151322000076","174011321042388",28.71,12.00,0,334.24,340.55,7.1,4.9,0.035,425900.8,425900.8,1687,0,0,0,L,1151911521,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983651,13084.00
05/30/2015 07:00,1,0.134,ACTIVE_NO_POWER,214.3,410.27,60.00,1432983603,"033051125000132","174011321042388",33.40,11,0.000,322.35,439.71,4.4,0.0,0.000,1180.4999999999,1180.4999999999,279,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983652,13085.00
05/30/2015 07:00,1,0.140,ACTIVE_NO_POWER,213.5,407.87,60.00,1432983603,"033051125000150","174011321042388",40.00,10,0.000,318.03,441.60,5.5,0.0,0.000,1623.4000000355,1623.4999999997,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983653,13086.00
05/30/2015 07:00,2,0.322,ACTIVE,211.70,333.03,59.975,1432983603,"201051344000890","174011321042388",28.78,11.00,0,318.61,347.76,9.4,7.2,0.031,122113.0,122113.0,377,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983654,13087.00
05/30/2015 07:00,2,0.230,ACTIVE,211.70,333.93,59.959,1432983603,"201051344000900","174011321042388",28.41,11.00,0,314.10,350.47,6.7,4.5,0.035,122668.3,122668.3,376,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983655,13088.00
05/30/2015 07:00,2,0.301,ACTIVE,212.38,336.04,59.959,1432983603,"201051344000633","174011321042388",28.73,11.00,0,306.58,366.40,8.8,6.5,0.035,112327.4,112327.4,378,0,0,0,L,1122011218,1,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983656,13089.00
05/30/2015 07:00,1,0.150,ACTIVE_NO_POWER,213.5,411.78,60.00,1432983603,"040051121000185","174011321042388",25.68,9,0.000,302.44,438.19,3.8,0.0,0.000,2198.8,2198.8,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983657,13090.00
05/30/2015 07:00,2,0.285,ACTIVE,211.70,333.03,59.959,1432983603,"201051344000983","174011321042388",28.86,11.30,0,320.41,346.86,8.4,6.2,0.035,119402.3,119402.3,377,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983658,13091.00
05/30/2015 07:00,2,0.291,ACTIVE,211.93,334.24,59.959,1432983603,"201051344000917","174011321042388",28.39,11.70,0,321.91,349.56,8.4,6.2,0.040,122772.0,122772.0,378,0,0,0,L,1122011218,1,121.78,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983659,13092.00
05/30/2015 07:00,1,0.011,ACTIVE_NO_POWER,214.0,414.73,60.00,1432983603,"033051125000135","174011321042388",39.38,10,0.000,323.18,441.16,0.4,0.0,0.000,1199.8000000119,1199.8000000119,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983661,13093.00
05/30/2015 07:00,2,0.311,ACTIVE,212.16,333.63,59.965,1432983603,"201051344000648","174011321042388",28.86,10.70,0,321.91,347.16,9.1,6.9,0.031,118972.0,118972.0,376,0,0,0,L,1122011218,1,121.78,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983661,13094.00
05/30/2015 07:00,2,0.326,ACTIVE,211.93,333.93,59.954,1432983603,"201051344001093","174011321042388",29.46,11.30,0,320.41,348.36,9.7,7.5,0.031,120803.1,120803.1,378,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983662,13095.00
05/30/2015 07:00,2,0.289,ACTIVE,212.16,333.93,59.954,1432983603,"201051344000645","174011321042388",28.78,11.70,0,326.12,344.76,8.5,6.3,0.035,119306.3,119306.3,376,0,0,0,L,1122011218,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983663,13096.00
05/30/2015 07:00,2,0.242,ACTIVE,213.06,336.94,59.986,1432983603,"274151322000085","174011321042388",27.59,12.00,0,333.33,340.55,6.8,4.6,0.027,402005.5,402005.5,1687,0,0,0,L,1151911521,1,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983664,13097.00
05/30/2015 07:00,2,0.322,ACTIVE,211.93,333.93,59.959,1432983603,"201051344000651","174011321042388",27.93,10.00,0,324.92,346.56,9.1,6.9,0.044,118634.0,118634.0,378,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983665,13098.00
05/30/2015 07:00,2,0.289,ACTIVE,211.70,332.73,59.981,1432983603,"201051344000867","174011321042388",28.61,11.70,0,315.60,350.47,8.4,6.2,0.031,110998.6,110998.6,376,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983666,13099.00
05/30/2015 07:00,2,0.305,ACTIVE,211.93,333.63,59.944,1432983603,"201051344001230","174011321042388",28.01,10.70,0,317.70,347.46,8.7,6.5,0.040,122043.3,122043.3,377,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983674,13100.00
05/30/2015 07:00,2,0.299,ACTIVE,212.16,334.84,59.954,1432983603,"201051344000576","174011321042388",29.56,11.00,0,316.20,351.97,9.0,6.7,0.035,118821.9,118821.9,377,0,0,0,L,1122011218,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983675,13101.00
