ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 07:00,2,0.334,ACTIVE,211.70,333.93,59.933,1432983603,"201051344000579","174011321042388",28.59,11.30,0,328.52,341.45,9.7,7.5,0.040,124318.6,124318.6,378,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983676,13102.00
05/30/2015 07:00,1,0.074,ALERT,214.0,303.80,60.00,1432983603,"040051121000116","174011321042388",29.18,9,0.000,303.43,309.45,2.1,0.0,0.000,1429.1000000238,1429.1000000238,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1432983677,13103.00
05/30/2015 07:00,1,0.009,ALERT,213.9,321.76,60.00,1432983603,"040051121000195","174011321042388",28.25,9,0.000,321.27,342.20,0.2,0.0,0.000,3825.0999999763,3825.0999999763,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1432983680,13104.00
05/30/2015 07:00,1,0.130,ACTIVE_NO_POWER,213.6,427.73,60.03,1432983603,"040051121000095","174011321042388",26.19,9,0.000,323.03,428.40,3.4,0.0,0.000,4500.1000000238,4500.1000000238,38,0,0,0,L,2361,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432983698,13105.00
05/30/2015 07:15,2,0.445,ACTIVE,211.70,335.74,60.002,1432984503,"201051344000955","174011321042388",29.76,11.00,0,328.22,342.35,13.5,11.1,0.066,123901.9,123901.9,378,0,0,0,L,1122011218,0,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984504,13106.00
05/30/2015 07:15,1,0.290,ACTIVE_NO_POWER,214.2,422.88,60.07,1432984503,"040051121000195","174011321042388",23.15,10,0.041,302.12,442.04,6.5,0.0,0.058,3825.0999999763,3825.5999999763,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984505,13107.00
05/30/2015 07:15,2,0.379,ACTIVE,213.06,338.44,60.002,1432984503,"274151322000095","174011321042388",28.65,12.00,0,333.03,343.85,11.0,8.7,0.062,420428.1,420428.1,1297,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984506,13108.00
05/30/2015 07:15,2,0.430,ACTIVE,211.93,335.74,60.007,1432984503,"201051344000868","174011321042388",27.91,11.30,0,327.02,342.65,12.1,9.8,0.080,110334.7,110334.7,377,0,0,0,L,1122011218,0,121.78,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984507,13109.00
05/30/2015 07:15,2,0.414,ACTIVE,212.38,336.94,60.012,1432984503,"201051344000853","174011321042388",29.38,11.30,0,329.43,343.85,12.4,10.0,0.071,116559.5,116559.5,377,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984508,13110.00
05/30/2015 07:15,2,0.430,ACTIVE,212.38,335.74,59.991,1432984503,"201051344000582","174011321042388",29.34,10.70,0,328.52,342.95,12.8,10.5,0.066,117350.8,117350.8,378,0,0,0,L,1122011218,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984509,13111.00
05/30/2015 07:15,1,0.314,ACTIVE_NO_POWER,214.6,424.80,60.07,1432984503,"040051121000097","174011321042388",25.10,11,0.000,319.90,442.04,7.6,0.0,0.000,1458.1999999882,1458.800000012,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984510,13112.00
05/30/2015 07:15,2,0.252,ACTIVE,212.16,354.37,60.012,1432984503,"201051344000469","174011321042388",32.88,10.70,0,328.52,364.29,8.5,6.2,0.022,111693.4,111693.4,378,0,0,0,L,1122011218,0,121.78,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984511,13113.00
05/30/2015 07:15,2,0.406,ACTIVE,211.93,337.84,60.018,1432984503,"201051344000988","174011321042388",29.08,11.70,0,327.32,344.15,12.0,9.7,0.080,111603.4,111603.4,378,0,0,0,L,1122011218,0,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984512,13114.00
05/30/2015 07:15,2,0.410,ACTIVE,212.16,336.34,60.002,1432984503,"201051344001158","174011321042388",29.12,10.70,0,327.92,342.95,12.2,9.8,0.080,117929.0,117929.0,378,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984513,13115.00
05/30/2015 07:15,2,0.422,ACTIVE,211.70,335.44,59.986,1432984503,"201051344001025","174011321042388",29.12,10.70,0,328.52,342.95,12.5,10.1,0.062,120645.3,120645.3,378,0,0,0,L,1122011218,0,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984514,13116.00
05/30/2015 07:15,1,0.228,ACTIVE,213.7,330.53,60.03,1432984503,"033051125000118","174011321042388",39.31,11,0.122,320.30,444.41,8.9,13.1,0.154,1736.3,1737.7,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984516,13117.00
05/30/2015 07:15,2,0.428,ACTIVE,211.93,335.74,60.012,1432984503,"201051344000569","174011321042388",29.14,11.70,0,327.92,343.25,12.6,10.3,0.075,124677.6,124677.6,377,0,0,0,L,1122011218,0,121.55,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984516,13118.00
05/30/2015 07:15,2,0.215,ACTIVE,213.29,422.90,60.007,1432984503,"274151322000094","174011321042388",40.12,12.70,0,333.93,438.83,8.7,6.5,0.044,312631.0,312631.0,1703,0,0,0,L,1151911521,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984517,13119.00
05/30/2015 07:15,1,0.325,ACTIVE_NO_POWER,214.3,431.93,60.07,1432984503,"040051121000068","174011321042388",22.97,10,0.000,321.25,440.51,7.3,0.0,0.000,3278.1,3278.8,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984519,13120.00
05/30/2015 07:15,2,0.438,ACTIVE,211.93,335.14,60.034,1432984503,"201051344000458","174011321042388",28.94,12.30,0,328.52,342.65,12.8,10.5,0.075,120259.1,120259.1,378,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984519,13121.00
05/30/2015 07:15,2,0.230,ACTIVE,213.51,342.95,60.007,1432984503,"274151322000087","174011321042388",31.75,15.50,0,332.73,351.37,7.4,5.2,0.031,381983.3,381983.3,1294,0,0,0,L,1151911521,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984520,13122.00
05/30/2015 07:15,2,0.381,ACTIVE,213.29,339.04,60.002,1432984503,"274151322000052","174011321042388",29.00,12.70,0,332.73,344.15,11.2,8.9,0.057,408093.6,408093.6,1689,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984521,13123.00
05/30/2015 07:15,2,0.434,ACTIVE,212.38,339.04,60.012,1432984503,"201051344001145","174011321042388",18.61,10.70,0,329.73,343.85,8.2,6.0,0.049,125272.0,125272.0,377,0,0,0,L,1122011218,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984522,13124.00
05/30/2015 07:15,2,0.418,ACTIVE,212.38,337.24,60.023,1432984503,"201051344000685","174011321042388",28.55,11.00,0,327.92,342.65,12.2,9.8,0.075,124617.0,124617.0,379,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984523,13125.00
05/30/2015 07:15,2,0.350,ACTIVE,212.83,338.44,60.012,1432984503,"274151322000088","174011321042388",27.81,12.70,0,332.43,343.85,9.8,7.6,0.053,390510.6,390510.6,1295,0,0,0,L,1151911521,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984524,13126.00
05/30/2015 07:15,2,0.451,ACTIVE,212.16,336.34,60.007,1432984503,"201051344000438","174011321042388",28.80,10.70,0,328.52,343.25,13.2,10.8,0.066,124640.3,124640.3,378,0,0,0,L,1122011218,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984525,13127.00
05/30/2015 07:15,2,0.428,ACTIVE,211.93,335.44,60.028,1432984503,"201051344001135","174011321042388",27.95,10.70,0,328.52,342.65,12.2,9.8,0.066,116182.4,116182.4,378,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984526,13128.00
05/30/2015 07:15,2,0.482,ACTIVE,212.38,336.64,60.012,1432984503,"201051344000417","174011321042388",28.45,11.00,0,328.52,343.55,13.9,11.5,0.071,120815.4,120815.4,377,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984527,13129.00
05/30/2015 07:15,2,0.443,ACTIVE,211.70,335.74,60.002,1432984503,"201051344000594","174011321042388",29.04,11.70,0,326.72,342.65,13.1,10.7,0.075,120153.1,120153.1,378,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984528,13130.00
05/30/2015 07:15,2,0.377,ACTIVE,213.51,338.44,60.002,1432984503,"274151322000083","174011321042388",27.79,12.70,0,332.43,343.85,10.7,8.4,0.062,404523.1,404523.1,1695,0,0,0,L,1151911521,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984528,13131.00
05/30/2015 07:15,2,0.420,ACTIVE,212.38,336.94,60.007,1432984503,"201051344000585","174011321042388",29.76,11.00,0,328.52,342.95,12.7,10.3,0.071,119100.1,119100.1,378,0,0,0,L,1122011218,0,121.78,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984529,13132.00
05/30/2015 07:15,2,0.367,ACTIVE,213.06,337.54,59.996,1432984503,"274151322000054","174011321042388",28.45,13.00,0,332.43,343.55,10.6,8.3,0.062,400055.1,400055.1,1292,0,0,0,L,1151911521,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984530,13133.00
05/30/2015 07:15,2,0.418,ACTIVE,212.38,335.74,59.996,1432984503,"201051344001203","174011321042388",29.14,11.00,0,329.13,343.85,12.4,10.0,0.080,120574.9,120574.9,378,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984531,13134.00
05/30/2015 07:15,2,0.436,ACTIVE,211.93,335.44,60.002,1432984503,"201051344000646","174011321042388",29.06,10.70,0,327.02,342.95,12.8,10.5,0.062,118317.5,118317.5,379,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984532,13135.00
05/30/2015 07:15,2,0.254,ACTIVE,213.96,404.57,60.002,1432984503,"274151322000068","174011321042388",38.19,13.70,0,335.74,425.01,9.8,7.6,0.044,311479.6,311479.6,1310,0,0,0,L,1151911521,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984533,13136.00
05/30/2015 07:15,2,0.391,ACTIVE,213.74,338.74,59.996,1432984503,"274151322000076","174011321042388",29.14,12.30,0,334.24,345.06,11.5,9.2,0.066,425902.8,425902.8,1688,0,0,0,L,1151911521,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984534,13137.00
05/30/2015 07:15,1,0.218,ACTIVE_NO_POWER,214.8,414.19,60.03,1432984503,"033051125000132","174011321042388",34.67,11,0.000,321.84,439.54,7.5,0.0,0.000,1180.4999999999,1181.4999999999,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984535,13138.00
05/30/2015 07:15,1,0.254,ACTIVE,213.8,403.00,60.03,1432984503,"033051125000150","174011321042388",39.71,10,0.000,317.23,444.80,10.0,4.0,0.000,1623.4999999997,1624.9000000355,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984536,13139.00
05/30/2015 07:15,2,0.463,ACTIVE,211.93,336.04,60.002,1432984503,"201051344000890","174011321042388",28.51,11.30,0,327.62,342.95,13.4,11.0,0.066,122115.5,122115.5,378,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984537,13140.00
05/30/2015 07:15,2,0.371,ACTIVE,211.93,335.44,59.991,1432984503,"201051344000900","174011321042388",27.91,11.30,0,327.62,342.35,10.5,8.2,0.066,122670.2,122670.2,377,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984538,13141.00
05/30/2015 07:15,2,0.434,ACTIVE,212.61,338.14,60.002,1432984503,"201051344000633","174011321042388",28.92,11.30,0,327.02,343.85,12.8,10.4,0.075,112329.8,112329.8,379,0,0,0,L,1122011218,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984539,13142.00
05/30/2015 07:15,1,0.323,ACTIVE,214.2,348.69,60.03,1432984503,"040051121000185","174011321042388",24.19,10,0.135,319.91,438.28,7.7,12.1,0.005,2198.8,2199.4,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984540,13143.00
05/30/2015 07:15,2,0.422,ACTIVE,211.93,335.14,59.996,1432984503,"201051344000983","174011321042388",29.00,11.70,0,327.32,342.65,12.4,10.0,0.071,119404.5,119404.5,378,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984541,13144.00
05/30/2015 07:15,2,0.422,ACTIVE,212.16,336.94,59.996,1432984503,"201051344000917","174011321042388",28.94,12.00,0,327.32,343.25,12.4,10.0,0.066,122774.3,122774.3,379,0,0,0,L,1122011218,0,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984542,13145.00
05/30/2015 07:15,1,0.346,ACTIVE_NO_POWER,213.7,423.88,60.03,1432984503,"040051121000116","174011321042388",24.86,10,0.000,303.40,440.50,8.4,0.0,0.000,1429.1000000238,1429.7000000238,6,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984543,13146.00
05/30/2015 07:15,1,0.208,ACTIVE_NO_POWER,214.0,419.54,60.03,1432984503,"033051125000135","174011321042388",34.57,11,0.000,322.57,441.47,7.1,0.0,0.000,1199.8000000119,1200.7000000119,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984545,13147.00
05/30/2015 07:15,2,0.457,ACTIVE,212.38,336.64,59.996,1432984503,"201051344000648","174011321042388",28.25,11.00,0,328.82,343.25,13.1,10.7,0.084,118974.5,118974.5,377,0,0,0,L,1122011218,0,121.78,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984546,13148.00
05/30/2015 07:15,2,0.469,ACTIVE,211.93,336.34,59.996,1432984503,"201051344001093","174011321042388",28.98,11.70,0,328.22,342.95,13.8,11.4,0.080,120805.6,120805.6,379,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984546,13149.00
05/30/2015 07:15,2,0.412,ACTIVE,212.38,336.64,59.996,1432984503,"201051344000645","174011321042388",30.02,12.00,0,328.52,343.25,12.5,10.2,0.071,119308.6,119308.6,377,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984547,13150.00
05/30/2015 07:15,2,0.381,ACTIVE,213.29,339.34,59.991,1432984503,"274151322000085","174011321042388",28.15,12.30,0,333.63,344.15,10.9,8.6,0.057,402007.4,402007.4,1688,0,0,0,L,1151911521,0,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984548,13151.00
05/30/2015 07:15,2,0.461,ACTIVE,212.16,336.94,59.991,1432984503,"201051344000651","174011321042388",28.25,10.30,0,327.92,342.65,13.2,10.8,0.075,118636.5,118636.5,379,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984549,13152.00
05/30/2015 07:15,2,0.424,ACTIVE,212.16,335.14,59.986,1432984503,"201051344000867","174011321042388",28.96,12.00,0,327.32,342.05,12.5,10.1,0.066,111000.8,111000.8,377,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984550,13153.00
05/30/2015 07:15,1,0.416,ACTIVE,213.7,346.11,60.03,1432984503,"040051121000095","174011321042388",22.83,10,0.131,317.75,438.72,9.4,14.0,0.008,4500.1000000238,4500.699999988,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984552,13154.00
05/30/2015 07:15,2,0.432,ACTIVE,212.16,336.04,59.996,1432984503,"201051344001230","174011321042388",28.71,11.00,0,326.72,342.05,12.6,10.2,0.080,122045.6,122045.6,378,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984552,13155.00
05/30/2015 07:15,2,0.436,ACTIVE,212.38,337.24,59.996,1432984503,"201051344000576","174011321042388",29.50,11.30,0,328.52,343.25,13.1,10.7,0.066,118824.2,118824.2,378,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984553,13156.00
05/30/2015 07:15,2,0.455,ACTIVE,211.93,336.04,59.991,1432984503,"201051344000579","174011321042388",29.88,11.30,0,327.92,342.65,13.8,11.4,0.066,124321.2,124321.2,379,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432984554,13157.00
05/30/2015 07:30,2,0.479,ACTIVE,211.25,335.14,59.965,1432985404,"201051344000955","174011321042388",29.70,11.00,0,327.92,343.25,14.4,12.0,0.075,123904.8,123904.8,379,0,0,0,L,1122011218,0,121.33,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985405,13158.00
05/30/2015 07:30,1,0.316,ACTIVE_NO_POWER,214.0,414.09,60.03,1432985404,"040051121000195","174011321042388",23.63,11,0.000,321.59,441.22,7.3,0.0,0.000,3825.5999999763,3826.800000024,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985407,13159.00
05/30/2015 07:30,2,0.404,ACTIVE,213.06,338.74,59.933,1432985404,"274151322000095","174011321042388",29.24,12.30,0,331.83,343.25,11.9,9.6,0.075,420430.4,420430.4,1298,0,0,0,L,1151911521,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985408,13160.00
05/30/2015 07:30,2,0.445,ACTIVE,211.48,335.44,59.996,1432985404,"201051344000868","174011321042388",28.90,11.70,0,328.22,342.65,13.1,10.7,0.075,110337.3,110337.3,378,0,0,0,L,1122011218,0,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985409,13161.00
05/30/2015 07:30,2,0.439,ACTIVE,212.16,336.64,59.970,1432985404,"201051344000853","174011321042388",29.74,11.70,0,330.03,344.15,13.3,10.9,0.075,116562.2,116562.2,378,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985409,13162.00
05/30/2015 07:30,2,0.459,ACTIVE,212.16,336.34,59.965,1432985404,"201051344000582","174011321042388",29.18,10.70,0,328.82,343.85,13.5,11.1,0.080,117353.5,117353.5,379,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985410,13163.00
05/30/2015 07:30,1,0.333,ACTIVE_NO_POWER,213.5,428.65,60.00,1432985404,"040051121000097","174011321042388",26.10,11,0.000,319.43,442.23,8.5,0.0,0.000,1458.800000012,1460.1000000239,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985412,13164.00
05/30/2015 07:30,2,0.465,ACTIVE,211.93,336.34,59.970,1432985404,"201051344000469","174011321042388",29.44,11.00,0,329.43,367.90,13.8,11.4,0.088,111695.5,111695.5,379,0,0,0,L,1122011218,0,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985413,13165.00
05/30/2015 07:30,2,0.447,ACTIVE,211.48,336.94,59.986,1432985404,"201051344000988","174011321042388",28.19,11.70,0,328.52,345.36,12.8,10.4,0.084,111605.9,111605.9,379,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985413,13166.00
05/30/2015 07:30,2,0.436,ACTIVE,211.70,336.04,59.965,1432985404,"201051344001158","174011321042388",29.22,11.00,0,327.92,344.15,12.9,10.6,0.088,117931.6,117931.6,379,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985414,13167.00
05/30/2015 07:30,2,0.436,ACTIVE,211.48,335.74,59.970,1432985404,"201051344001025","174011321042388",30.06,10.70,0,329.43,344.15,13.3,10.9,0.075,120647.8,120647.8,379,0,0,0,L,1122011218,0,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985415,13168.00
05/30/2015 07:30,1,0.256,ACTIVE,213.2,350.17,60.03,1432985404,"033051125000118","174011321042388",38.98,11,0.132,319.55,445.53,9.9,11.5,0.031,1737.7,1739.5,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985416,13169.00
05/30/2015 07:30,2,0.447,ACTIVE,211.70,335.14,59.965,1432985404,"201051344000569","174011321042388",29.56,11.70,0,328.82,342.95,13.4,11.1,0.080,124680.3,124680.3,378,0,0,0,L,1122011218,0,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985417,13170.00
05/30/2015 07:30,2,0.252,ACTIVE,212.83,408.78,59.944,1432985404,"274151322000094","174011321042388",38.63,13.30,0,333.93,439.43,9.9,7.6,0.049,312632.9,312632.9,1704,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985418,13171.00
05/30/2015 07:30,1,0.375,ACTIVE_NO_POWER,214.0,411.72,60.00,1432985404,"040051121000068","174011321042388",22.69,10,0.000,320.56,440.59,8.4,0.0,0.000,3278.8,3279.9,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985420,13172.00
05/30/2015 07:30,2,0.473,ACTIVE,211.70,334.24,59.965,1432985404,"201051344000458","174011321042388",28.55,12.70,0,328.82,345.06,13.7,11.3,0.071,120261.8,120261.8,379,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985421,13173.00
05/30/2015 07:30,2,0.404,ACTIVE,212.83,338.44,59.959,1432985404,"274151322000087","174011321042388",27.91,15.80,0,332.73,350.77,11.5,9.1,0.066,381985.1,381985.1,1295,0,0,0,L,1151911521,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985421,13174.00
05/30/2015 07:30,2,0.424,ACTIVE,212.83,339.65,59.965,1432985404,"274151322000052","174011321042388",28.39,12.70,0,330.93,343.85,12.2,9.9,0.071,408095.9,408095.9,1690,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985422,13175.00
05/30/2015 07:30,2,0.434,ACTIVE,212.16,336.34,59.959,1432985404,"201051344001145","174011321042388",29.56,10.70,0,330.03,343.25,13.0,10.6,0.075,125274.6,125274.6,378,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985423,13176.00
05/30/2015 07:30,2,0.453,ACTIVE,211.93,336.04,59.959,1432985404,"201051344000685","174011321042388",28.82,11.00,0,328.52,343.55,13.2,10.9,0.080,124619.6,124619.6,380,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985424,13177.00
05/30/2015 07:30,2,0.385,ACTIVE,212.61,338.14,59.954,1432985404,"274151322000088","174011321042388",27.81,12.70,0,331.53,343.55,10.9,8.6,0.066,390512.6,390512.6,1296,0,0,0,L,1151911521,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985425,13178.00
05/30/2015 07:30,2,0.467,ACTIVE,211.93,336.04,59.965,1432985404,"201051344000438","174011321042388",29.76,10.70,0,328.82,343.55,14.1,11.7,0.075,124643.2,124643.2,379,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985426,13179.00
05/30/2015 07:30,2,0.449,ACTIVE,211.48,335.14,59.970,1432985404,"201051344001135","174011321042388",29.06,11.00,0,328.82,342.65,13.3,10.9,0.080,116185.1,116185.1,379,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985427,13180.00
05/30/2015 07:30,2,0.510,ACTIVE,212.16,336.34,59.949,1432985404,"201051344000417","174011321042388",28.67,11.30,0,328.82,344.15,14.8,12.4,0.075,120818.4,120818.4,378,0,0,0,L,1122011218,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985428,13181.00
05/30/2015 07:30,2,0.469,ACTIVE,211.48,335.74,59.933,1432985404,"201051344000594","174011321042388",29.52,11.70,0,327.02,343.85,14.1,11.7,0.080,120155.9,120155.9,379,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985429,13182.00
05/30/2015 07:30,2,0.404,ACTIVE,213.06,338.74,59.954,1432985404,"274151322000083","174011321042388",28.41,12.70,0,331.83,343.25,11.6,9.3,0.062,404525.3,404525.3,1696,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985430,13183.00
05/30/2015 07:30,2,0.477,ACTIVE,211.93,336.64,59.965,1432985404,"201051344000585","174011321042388",27.87,11.30,0,328.82,344.76,13.5,11.1,0.066,119102.8,119102.8,379,0,0,0,L,1122011218,0,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985431,13184.00
05/30/2015 07:30,2,0.412,ACTIVE,212.61,336.64,59.959,1432985404,"274151322000054","174011321042388",27.87,13.00,0,331.23,343.25,11.7,9.3,0.066,400057.3,400057.3,1293,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985432,13185.00
05/30/2015 07:30,2,0.449,ACTIVE,211.93,335.14,59.965,1432985404,"201051344001203","174011321042388",29.32,11.30,0,328.82,343.55,13.4,11.0,0.088,120577.5,120577.5,379,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985433,13186.00
05/30/2015 07:30,2,0.467,ACTIVE,211.48,335.44,59.959,1432985404,"201051344000646","174011321042388",29.04,10.70,0,328.52,342.95,13.8,11.4,0.075,118320.2,118320.2,380,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985434,13187.00
05/30/2015 07:30,2,0.283,ACTIVE,213.74,403.07,59.938,1432985404,"274151322000068","174011321042388",38.09,14.30,0,334.84,425.01,10.9,8.6,0.053,311481.6,311481.6,1311,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985434,13188.00
05/30/2015 07:30,2,0.430,ACTIVE,213.51,338.44,59.959,1432985404,"274151322000076","174011321042388",29.28,12.70,0,332.73,344.15,12.8,10.4,0.075,425905.2,425905.2,1689,0,0,0,L,1151911521,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985435,13189.00
05/30/2015 07:30,1,0.245,ACTIVE_NO_POWER,214.1,403.97,60.03,1432985404,"033051125000132","174011321042388",34.24,11,0.000,320.50,439.52,8.3,0.0,0.000,1181.4999999999,1182.6000000237,283,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985437,13190.00
05/30/2015 07:30,1,0.284,ACTIVE_NO_POWER,214.2,416.84,60.00,1432985404,"033051125000150","174011321042388",39.61,10,0.000,316.38,444.99,11.2,0.0,0.000,1624.9000000355,1626.6999999878,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985438,13191.00
05/30/2015 07:30,2,0.492,ACTIVE,211.93,335.14,59.959,1432985404,"201051344000890","174011321042388",29.08,11.00,0,328.82,343.55,14.5,12.1,0.080,122118.4,122118.4,379,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985439,13192.00
05/30/2015 07:30,2,0.406,ACTIVE,211.70,335.74,59.954,1432985404,"201051344000900","174011321042388",28.88,11.30,0,328.22,343.25,11.9,9.6,0.075,122672.4,122672.4,378,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985440,13193.00
05/30/2015 07:30,2,0.471,ACTIVE,212.38,337.54,59.959,1432985404,"201051344000633","174011321042388",29.30,11.70,0,328.82,345.06,14.0,11.6,0.084,112332.5,112332.5,380,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985441,13194.00
05/30/2015 07:30,1,0.376,ACTIVE_NO_POWER,213.9,384.11,60.00,1432985404,"040051121000185","174011321042388",23.56,10,0.000,319.57,438.12,8.8,0.0,0.132,2199.4,2200.5,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985442,13195.00
05/30/2015 07:30,2,0.463,ACTIVE,211.70,335.44,59.949,1432985404,"201051344000983","174011321042388",28.77,11.70,0,328.52,343.25,13.5,11.1,0.084,119407.2,119407.2,379,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985443,13196.00
05/30/2015 07:30,2,0.465,ACTIVE,212.16,336.64,59.954,1432985404,"201051344000917","174011321042388",29.06,12.00,0,328.82,343.85,13.7,11.3,0.084,122776.9,122776.9,380,0,0,0,L,1122011218,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985444,13197.00
05/30/2015 07:30,1,0.400,ACTIVE,213.6,353.41,60.00,1432985404,"040051121000116","174011321042388",25.84,10,0.150,314.22,440.72,10.2,12.9,0.012,1429.7000000238,1431.0000000238,8,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985445,13198.00
05/30/2015 07:30,1,0.239,ACTIVE_NO_POWER,213.9,407.48,60.00,1432985404,"033051125000135","174011321042388",34.47,11,0.000,320.64,441.73,8.2,0.0,0.000,1200.7000000119,1201.8000000119,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985446,13199.00
05/30/2015 07:30,2,0.490,ACTIVE,212.16,336.34,59.959,1432985404,"201051344000648","174011321042388",29.24,11.00,0,329.13,343.85,14.6,12.1,0.084,118977.3,118977.3,378,0,0,0,L,1122011218,0,121.55,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985447,13200.00
05/30/2015 07:30,2,0.508,ACTIVE,211.93,336.04,59.944,1432985404,"201051344001093","174011321042388",29.26,11.70,0,329.13,343.55,15.1,12.6,0.080,120808.6,120808.6,380,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985448,13201.00
05/30/2015 07:30,2,0.467,ACTIVE,212.38,336.64,59.954,1432985404,"201051344000645","174011321042388",29.68,12.30,0,328.82,343.55,14.0,11.6,0.075,119311.3,119311.3,378,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985449,13202.00
05/30/2015 07:30,2,0.426,ACTIVE,213.29,340.25,59.917,1432985404,"274151322000085","174011321042388",28.59,12.30,0,332.73,343.55,12.4,10.0,0.075,402009.7,402009.7,1689,0,0,0,L,1151911521,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985450,13203.00
05/30/2015 07:30,2,0.488,ACTIVE,211.93,336.04,59.949,1432985404,"201051344000651","174011321042388",29.66,10.70,0,329.73,344.15,14.7,12.2,0.080,118639.3,118639.3,380,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985451,13204.00
05/30/2015 07:30,2,0.479,ACTIVE,212.16,335.44,59.949,1432985404,"201051344000867","174011321042388",28.17,12.30,0,327.92,342.95,13.7,11.3,0.080,111003.4,111003.4,378,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985452,13205.00
05/30/2015 07:30,1,0.469,ACTIVE_NO_POWER,213.9,389.76,60.00,1432985404,"040051121000095","174011321042388",22.40,10,0.000,315.65,438.18,10.4,0.0,0.000,4500.699999988,4501.8000000118,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985453,13206.00
05/30/2015 07:30,2,0.473,ACTIVE,211.93,335.74,59.949,1432985404,"201051344001230","174011321042388",29.28,11.00,0,327.32,344.15,14.1,11.7,0.088,122048.2,122048.2,379,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985454,13207.00
05/30/2015 07:30,2,0.500,ACTIVE,212.38,337.84,59.912,1432985404,"201051344000576","174011321042388",28.53,11.70,0,327.02,345.36,14.5,12.1,0.084,118827.0,118827.0,379,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985455,13208.00
05/30/2015 07:30,2,0.541,ACTIVE,211.93,336.64,59.949,1432985404,"201051344000579","174011321042388",25.15,11.70,0,329.13,343.85,13.8,11.4,0.075,124323.9,124323.9,380,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432985456,13209.00
05/30/2015 07:45,2,0.676,ACTIVE,211.70,338.44,59.944,1432986303,"201051344000955","174011321042388",30.51,11.00,0,327.92,346.86,20.9,18.2,0.155,123908.6,123908.6,380,0,0,0,L,1122011218,0,121.33,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986304,13210.00
05/30/2015 07:45,1,0.561,ACTIVE,214.0,401.07,60.00,1432986303,"040051121000195","174011321042388",24.76,11,0.135,321.08,441.23,13.8,13.5,0.001,3826.800000024,3828.7000000002,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986305,13211.00
05/30/2015 07:45,2,0.658,ACTIVE,213.29,341.45,59.954,1432986303,"274151322000095","174011321042388",29.90,12.30,0,333.33,347.76,19.9,17.3,0.128,420433.8,420433.8,1299,0,0,0,L,1151911521,0,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986306,13212.00
05/30/2015 07:45,2,0.646,ACTIVE,211.70,339.04,59.944,1432986303,"201051344000868","174011321042388",30.22,11.30,0,327.32,347.16,19.9,17.3,0.141,110340.8,110340.8,379,0,0,0,L,1122011218,0,121.55,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986307,13213.00
05/30/2015 07:45,2,0.656,ACTIVE,212.61,340.25,59.944,1432986303,"201051344000853","174011321042388",30.14,11.70,0,329.43,348.36,20.1,17.5,0.141,116565.8,116565.8,379,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986308,13214.00
05/30/2015 07:45,2,0.664,ACTIVE,212.61,340.55,59.944,1432986303,"201051344000582","174011321042388",30.08,10.70,0,329.13,348.06,20.3,17.6,0.150,117357.2,117357.2,380,0,0,0,L,1122011218,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986309,13215.00
05/30/2015 07:45,1,0.593,ACTIVE,214.2,379.97,60.00,1432986303,"040051121000097","174011321042388",26.73,11,0.151,319.33,442.17,15.7,15.3,0.012,1460.1000000239,1462.300000012,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986310,13216.00
05/30/2015 07:45,2,0.680,ACTIVE,212.16,340.85,59.954,1432986303,"201051344000469","174011321042388",30.00,11.00,0,327.62,347.76,20.7,18.0,0.141,111699.2,111699.2,380,0,0,0,L,1122011218,0,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986311,13217.00
05/30/2015 07:45,2,0.666,ACTIVE,211.93,340.25,59.954,1432986303,"201051344000988","174011321042388",29.44,12.00,0,326.42,348.96,19.9,17.3,0.155,111609.5,111609.5,380,0,0,0,L,1122011218,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986312,13218.00
05/30/2015 07:45,2,0.652,ACTIVE,212.38,339.34,59.949,1432986303,"201051344001158","174011321042388",30.02,11.00,0,328.22,348.06,19.9,17.3,0.137,117935.1,117935.1,380,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986313,13219.00
05/30/2015 07:45,2,0.676,ACTIVE,211.93,337.84,59.959,1432986303,"201051344001025","174011321042388",29.82,11.00,0,328.82,348.36,20.4,17.8,0.137,120651.4,120651.4,380,0,0,0,L,1122011218,0,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986314,13220.00
05/30/2015 07:45,1,0.431,ACTIVE,213.8,409.20,60.00,1432986303,"033051125000118","174011321042388",40.23,11,0.136,320.20,441.97,17.2,14.8,0.003,1739.5,1742.3,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986315,13221.00
05/30/2015 07:45,2,0.674,ACTIVE,212.16,339.34,59.938,1432986303,"201051344000569","174011321042388",30.06,12.00,0,328.52,348.06,20.6,17.9,0.141,124683.9,124683.9,379,0,0,0,L,1122011218,0,121.55,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986316,13222.00
05/30/2015 07:45,2,0.402,ACTIVE,213.06,430.42,59.949,1432986303,"274151322000094","174011321042388",40.83,13.70,0,335.44,438.53,16.6,14.1,0.102,312635.7,312635.7,1705,0,0,0,L,1151911521,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986317,13223.00
05/30/2015 07:45,1,0.627,ACTIVE,213.9,394.79,60.00,1432986303,"040051121000068","174011321042388",23.58,10,0.158,319.17,439.51,14.7,13.3,0.003,3279.9,3281.8,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986318,13224.00
05/30/2015 07:45,2,0.686,ACTIVE,211.93,338.44,59.954,1432986303,"201051344000458","174011321042388",29.60,12.70,0,327.62,347.76,20.6,18.0,0.146,120265.5,120265.5,380,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986319,13225.00
05/30/2015 07:45,2,0.643,ACTIVE,213.29,340.25,59.944,1432986303,"274151322000087","174011321042388",28.94,16.70,0,333.03,347.46,18.9,16.3,0.124,381988.3,381988.3,1296,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986320,13226.00
05/30/2015 07:45,2,0.674,ACTIVE,213.29,339.95,59.949,1432986303,"274151322000052","174011321042388",29.14,13.00,0,331.83,347.76,19.9,17.3,0.128,408099.4,408099.4,1691,0,0,0,L,1151911521,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986321,13227.00
05/30/2015 07:45,2,0.650,ACTIVE,212.38,339.34,59.954,1432986303,"201051344001145","174011321042388",30.30,10.70,0,330.03,348.66,20.0,17.4,0.146,125278.2,125278.2,379,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986322,13228.00
05/30/2015 07:45,2,0.682,ACTIVE,212.61,338.74,59.954,1432986303,"201051344000685","174011321042388",28.78,11.00,0,327.62,347.76,19.9,17.3,0.146,124623.2,124623.2,381,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986323,13229.00
05/30/2015 07:45,2,0.623,ACTIVE,212.83,342.05,59.981,1432986303,"274151322000088","174011321042388",29.12,12.70,0,331.53,347.76,18.4,15.8,0.115,390515.7,390515.7,1297,0,0,0,L,1151911521,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986324,13230.00
05/30/2015 07:45,2,0.688,ACTIVE,212.38,338.74,59.928,1432986303,"201051344000438","174011321042388",30.57,10.70,0,328.82,351.07,21.3,18.6,0.137,124647.0,124647.0,380,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986325,13231.00
05/30/2015 07:45,2,0.678,ACTIVE,211.93,338.44,59.949,1432986303,"201051344001135","174011321042388",29.58,11.00,0,328.22,347.76,20.4,17.7,0.155,116188.7,116188.7,380,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986326,13232.00
05/30/2015 07:45,2,0.717,ACTIVE,212.38,340.25,59.944,1432986303,"201051344000417","174011321042388",30.04,11.30,0,327.62,348.36,21.8,19.1,0.141,120822.4,120822.4,379,0,0,0,L,1122011218,0,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986327,13233.00
05/30/2015 07:45,2,0.684,ACTIVE,211.93,338.44,59.959,1432986303,"201051344000594","174011321042388",30.42,11.70,0,326.72,348.06,21.1,18.4,0.141,120159.7,120159.7,380,0,0,0,L,1122011218,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986328,13234.00
05/30/2015 07:45,2,0.656,ACTIVE,213.29,342.95,59.965,1432986303,"274151322000083","174011321042388",29.14,12.70,0,331.83,348.36,19.4,16.8,0.128,404528.6,404528.6,1697,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986329,13235.00
05/30/2015 07:45,2,0.682,ACTIVE,212.16,339.65,59.965,1432986303,"201051344000585","174011321042388",30.06,11.30,0,328.52,348.36,20.8,18.1,0.137,119106.5,119106.5,380,0,0,0,L,1122011218,0,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986330,13236.00
05/30/2015 07:45,2,0.648,ACTIVE,213.06,341.45,59.959,1432986303,"274151322000054","174011321042388",29.50,13.00,0,330.93,348.06,19.4,16.8,0.119,400060.6,400060.6,1294,0,0,0,L,1151911521,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986331,13237.00
05/30/2015 07:45,2,0.654,ACTIVE,212.38,338.74,59.938,1432986303,"201051344001203","174011321042388",30.63,11.00,0,329.43,348.96,20.4,17.7,0.141,120581.1,120581.1,380,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986332,13238.00
05/30/2015 07:45,2,0.676,ACTIVE,211.93,339.34,59.970,1432986303,"201051344000646","174011321042388",30.18,10.70,0,328.22,347.76,20.7,18.0,0.150,118323.9,118323.9,381,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986332,13239.00
05/30/2015 07:45,2,0.412,ACTIVE,213.51,438.23,59.965,1432986303,"274151322000068","174011321042388",41.37,15.00,0,336.04,443.04,17.4,14.9,0.093,311484.6,311484.6,1312,0,0,0,L,1151911521,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986333,13240.00
05/30/2015 07:45,2,0.684,ACTIVE,214.19,341.15,59.975,1432986303,"274151322000076","174011321042388",30.38,12.70,0,333.03,349.26,21.0,18.4,0.133,425908.8,425908.8,1690,0,0,0,L,1151911521,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986334,13241.00
05/30/2015 07:45,1,0.393,ACTIVE,214.7,412.53,60.00,1432986303,"033051125000132","174011321042388",35.05,11,0.088,320.17,439.86,13.7,10.3,0.000,1182.6000000237,1184.4000000356,285,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986335,13242.00
05/30/2015 07:45,1,0.457,ACTIVE,214.2,371.22,60.00,1432986303,"033051125000150","174011321042388",40.50,11,0.149,317.04,441.28,18.4,14.6,0.207,1626.6999999878,1629.4000000355,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986337,13243.00
05/30/2015 07:45,2,0.715,ACTIVE,211.93,339.04,59.981,1432986303,"201051344000890","174011321042388",29.84,11.30,0,328.22,348.96,21.7,19.0,0.146,122122.3,122122.3,380,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986338,13244.00
05/30/2015 07:45,2,0.617,ACTIVE,211.93,339.04,59.975,1432986303,"201051344000900","174011321042388",29.94,11.70,0,327.02,347.46,18.8,16.2,0.137,122675.6,122675.6,379,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986338,13245.00
05/30/2015 07:45,2,0.686,ACTIVE,212.61,341.15,59.981,1432986303,"201051344000633","174011321042388",29.68,11.70,0,328.82,349.56,20.6,18.0,0.137,112336.1,112336.1,381,0,0,0,L,1122011218,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986339,13246.00
05/30/2015 07:45,1,0.574,ACTIVE,214.1,364.58,60.03,1432986303,"040051121000185","174011321042388",25.57,10,0.152,318.08,438.55,14.6,13.7,0.023,2200.5,2202.4,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986341,13247.00
