ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 07:45,2,0.668,ACTIVE,211.93,339.65,59.975,1432986303,"201051344000983","174011321042388",30.18,12.00,0,327.92,348.06,20.4,17.8,0.150,119410.8,119410.8,380,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986341,13248.00
05/30/2015 07:45,2,0.670,ACTIVE,212.16,339.95,59.981,1432986303,"201051344000917","174011321042388",29.98,12.00,0,327.62,348.36,20.4,17.7,0.141,122780.5,122780.5,381,0,0,0,L,1122011218,0,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986342,13249.00
05/30/2015 07:45,1,0.632,ACTIVE,214.2,389.33,60.00,1432986303,"040051121000116","174011321042388",26.43,10,0.148,313.64,440.44,16.6,15.4,0.007,1431.0000000238,1433.2000000238,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986344,13250.00
05/30/2015 07:45,1,0.386,ACTIVE,214.0,388.65,60.03,1432986303,"033051125000135","174011321042388",35.76,11,0.021,321.49,441.63,13.7,4.2,0.100,1201.8000000119,1203.9000000119,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986345,13251.00
05/30/2015 07:45,2,0.697,ACTIVE,212.16,339.65,59.986,1432986303,"201051344000648","174011321042388",30.12,11.30,0,329.13,348.96,21.3,18.6,0.141,118981.1,118981.1,379,0,0,0,L,1122011218,0,121.55,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986346,13252.00
05/30/2015 07:45,2,0.705,ACTIVE,212.16,339.95,59.981,1432986303,"201051344001093","174011321042388",30.63,11.70,0,328.22,348.06,21.9,19.3,0.146,120812.5,120812.5,381,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986347,13253.00
05/30/2015 07:45,2,0.697,ACTIVE,212.38,339.65,59.981,1432986303,"201051344000645","174011321042388",29.50,12.70,0,329.13,348.66,20.9,18.2,0.150,119315.0,119315.0,379,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986348,13254.00
05/30/2015 07:45,2,0.664,ACTIVE,213.06,343.55,59.975,1432986303,"274151322000085","174011321042388",29.50,12.70,0,333.63,348.36,19.9,17.2,0.124,402013.0,402013.0,1690,0,0,0,L,1151911521,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986348,13255.00
05/30/2015 07:45,2,0.707,ACTIVE,212.16,340.25,59.981,1432986303,"201051344000651","174011321042388",29.78,10.70,0,328.82,348.36,21.4,18.7,0.150,118643.1,118643.1,381,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986349,13256.00
05/30/2015 07:45,2,0.676,ACTIVE,212.16,338.74,59.986,1432986303,"201051344000867","174011321042388",30.16,12.70,0,327.62,348.06,20.7,18.0,0.137,111007.1,111007.1,379,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986350,13257.00
05/30/2015 07:45,1,0.692,ACTIVE,213.5,359.95,60.03,1432986303,"040051121000095","174011321042388",23.32,10,0.130,315.30,437.38,16.0,10.4,0.024,4501.8000000118,4503.8000000118,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986352,13258.00
05/30/2015 07:45,2,0.682,ACTIVE,211.70,338.14,59.938,1432986303,"201051344001230","174011321042388",29.96,11.00,0,327.92,347.16,20.7,18.0,0.159,122051.9,122051.9,380,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986353,13259.00
05/30/2015 07:45,2,0.695,ACTIVE,212.38,340.55,59.975,1432986303,"201051344000576","174011321042388",29.86,11.70,0,329.13,349.56,21.1,18.4,0.150,118830.7,118830.7,380,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986354,13260.00
05/30/2015 07:45,2,0.721,ACTIVE,212.16,339.95,59.975,1432986303,"201051344000579","174011321042388",30.12,12.00,0,328.82,348.96,22.0,19.3,0.146,124327.8,124327.8,381,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432986354,13261.00
05/30/2015 08:00,2,0.887,ACTIVE,211.70,342.35,59.975,1432987204,"201051344000955","174011321042388",30.77,11.30,0,327.32,354.67,27.6,24.8,0.221,123914.3,123914.3,381,0,0,0,L,1122011218,0,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987205,13262.00
05/30/2015 08:00,1,0.757,ACTIVE,214.9,331.72,60.03,1432987204,"040051121000195","174011321042388",25.91,11,0.164,320.18,441.99,19.5,21.2,0.276,3828.7000000002,3832.300000024,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987206,13263.00
05/30/2015 08:00,2,0.893,ACTIVE,213.06,345.36,59.975,1432987204,"274151322000095","174011321042388",30.14,12.70,0,332.13,354.97,27.3,24.4,0.172,420439.4,420439.4,1300,0,0,0,L,1151911521,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987207,13264.00
05/30/2015 08:00,2,0.875,ACTIVE,212.38,342.65,59.996,1432987204,"201051344000868","174011321042388",29.86,12.00,0,328.22,355.58,26.5,23.7,0.203,110346.2,110346.2,380,0,0,0,L,1122011218,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987208,13265.00
05/30/2015 08:00,2,0.863,ACTIVE,212.83,342.95,59.965,1432987204,"201051344000853","174011321042388",30.51,12.00,0,330.93,357.08,26.7,23.8,0.194,116571.2,116571.2,380,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987209,13266.00
05/30/2015 08:00,2,0.877,ACTIVE,212.61,343.25,59.944,1432987204,"201051344000582","174011321042388",30.16,11.00,0,330.03,356.18,26.8,23.9,0.190,117362.6,117362.6,381,0,0,0,L,1122011218,0,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987210,13267.00
05/30/2015 08:00,1,0.793,ACTIVE,214.5,338.37,60.03,1432987204,"040051121000097","174011321042388",27.39,11,0.180,319.27,441.52,21.6,22.2,0.250,1462.300000012,1466.1999999882,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987211,13268.00
05/30/2015 08:00,2,0.879,ACTIVE,212.61,343.25,59.981,1432987204,"201051344000469","174011321042388",30.40,11.30,0,327.02,355.58,27.1,24.2,0.208,111704.7,111704.7,381,0,0,0,L,1122011218,0,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987212,13269.00
05/30/2015 08:00,2,0.875,ACTIVE,212.16,343.25,59.975,1432987204,"201051344000988","174011321042388",30.06,12.00,0,327.62,357.08,26.6,23.8,0.208,111614.8,111614.8,381,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987213,13270.00
05/30/2015 08:00,2,0.859,ACTIVE,212.38,342.95,59.981,1432987204,"201051344001158","174011321042388",30.28,11.30,0,329.13,356.18,26.4,23.5,0.203,117940.4,117940.4,381,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987214,13271.00
05/30/2015 08:00,2,0.879,ACTIVE,212.38,342.05,59.981,1432987204,"201051344001025","174011321042388",30.42,11.00,0,328.52,355.88,27.1,24.2,0.186,120656.9,120656.9,381,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987215,13272.00
05/30/2015 08:00,1,0.587,ACTIVE,214.1,377.29,60.00,1432987204,"033051125000118","174011321042388",40.54,11,0.152,318.40,442.83,23.6,12.3,0.170,1742.3,1746.9,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987216,13273.00
05/30/2015 08:00,2,0.881,ACTIVE,212.38,342.05,59.986,1432987204,"201051344000569","174011321042388",30.12,12.30,0,327.92,356.48,26.9,24.1,0.203,124689.4,124689.4,380,0,0,0,L,1122011218,0,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987217,13274.00
05/30/2015 08:00,2,0.574,ACTIVE,212.83,424.41,59.970,1432987204,"274151322000094","174011321042388",39.76,14.30,0,334.84,441.54,23.1,20.4,0.146,312640.3,312640.3,1706,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987219,13275.00
05/30/2015 08:00,1,0.832,ACTIVE,214.9,339.04,60.03,1432987204,"040051121000068","174011321042388",23.93,11,0.181,320.08,440.45,19.8,15.1,0.203,3281.8,3285.3,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987220,13276.00
05/30/2015 08:00,2,0.879,ACTIVE,212.16,342.05,59.986,1432987204,"201051344000458","174011321042388",30.36,13.00,0,330.03,355.88,27.0,24.2,0.199,120271.0,120271.0,381,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987221,13277.00
05/30/2015 08:00,2,0.854,ACTIVE,213.29,345.96,59.975,1432987204,"274151322000087","174011321042388",29.16,17.30,0,332.13,354.07,25.2,22.4,0.155,381993.4,381993.4,1297,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987222,13278.00
05/30/2015 08:00,2,0.883,ACTIVE,213.06,346.26,59.975,1432987204,"274151322000052","174011321042388",29.66,13.00,0,331.23,354.67,26.5,23.7,0.177,408104.8,408104.8,1692,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987223,13279.00
05/30/2015 08:00,2,0.861,ACTIVE,212.38,342.95,59.981,1432987204,"201051344001145","174011321042388",30.40,11.00,0,331.23,356.78,26.6,23.7,0.199,125283.6,125283.6,380,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987224,13280.00
05/30/2015 08:00,2,0.863,ACTIVE,212.38,342.65,59.965,1432987204,"201051344000685","174011321042388",30.38,11.00,0,329.13,355.58,26.6,23.8,0.208,124628.6,124628.6,382,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987225,13281.00
05/30/2015 08:00,2,0.822,ACTIVE,213.06,345.36,59.970,1432987204,"274151322000088","174011321042388",29.76,13.00,0,332.43,354.07,24.8,22.0,0.164,390520.7,390520.7,1298,0,0,0,L,1151911521,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987226,13282.00
05/30/2015 08:00,2,0.895,ACTIVE,212.38,343.25,59.959,1432987204,"201051344000438","174011321042388",30.49,11.00,0,328.52,357.08,27.7,24.8,0.208,124652.7,124652.7,381,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987226,13283.00
05/30/2015 08:00,2,0.861,ACTIVE,211.93,341.15,59.965,1432987204,"201051344001135","174011321042388",30.65,11.30,0,328.52,355.28,26.8,23.9,0.203,116194.1,116194.1,381,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987227,13284.00
05/30/2015 08:00,2,0.916,ACTIVE,212.61,343.55,59.970,1432987204,"201051344000417","174011321042388",30.14,11.30,0,327.62,355.88,28.0,25.1,0.208,120828.1,120828.1,380,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987228,13285.00
05/30/2015 08:00,2,0.889,ACTIVE,211.70,342.05,59.975,1432987204,"201051344000594","174011321042388",30.57,12.00,0,327.62,355.28,27.5,24.7,0.212,120165.3,120165.3,381,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987229,13286.00
05/30/2015 08:00,2,0.855,ACTIVE,213.74,346.26,59.965,1432987204,"274151322000083","174011321042388",29.84,13.00,0,332.43,354.37,25.8,23.0,0.181,404533.8,404533.8,1698,0,0,0,L,1151911521,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987230,13287.00
05/30/2015 08:00,2,0.889,ACTIVE,212.83,343.55,59.970,1432987204,"201051344000585","174011321042388",30.20,11.70,0,329.43,356.18,27.2,24.4,0.203,119112.1,119112.1,381,0,0,0,L,1122011218,0,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987231,13288.00
05/30/2015 08:00,2,0.861,ACTIVE,213.29,346.56,59.970,1432987204,"274151322000054","174011321042388",29.72,13.30,0,331.83,354.37,25.9,23.1,0.172,400065.8,400065.8,1295,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987232,13289.00
05/30/2015 08:00,2,0.869,ACTIVE,212.61,342.05,59.965,1432987204,"201051344001203","174011321042388",30.42,11.30,0,330.03,356.48,26.8,24.0,0.212,120586.5,120586.5,381,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987233,13290.00
05/30/2015 08:00,2,0.875,ACTIVE,212.16,341.15,59.965,1432987204,"201051344000646","174011321042388",30.61,11.00,0,327.62,354.97,27.1,24.3,0.203,118329.4,118329.4,382,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987234,13291.00
05/30/2015 08:00,2,0.602,ACTIVE,213.74,422.90,59.965,1432987204,"274151322000068","174011321042388",39.58,15.30,0,336.04,447.55,24.0,21.2,0.141,311489.4,311489.4,1313,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987234,13292.00
05/30/2015 08:00,2,0.920,ACTIVE,213.51,342.35,59.965,1432987204,"274151322000076","174011321042388",30.28,13.00,0,334.24,355.88,28.3,25.4,0.181,425914.5,425914.5,1691,0,0,0,L,1151911521,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987236,13293.00
05/30/2015 08:00,1,0.511,ACTIVE,214.8,408.41,60.00,1432987204,"033051125000132","174011321042388",36.10,11,0.138,321.22,440.12,18.3,12.3,0.004,1184.4000000356,1187.6000000237,287,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987237,13294.00
05/30/2015 08:00,1,0.616,ACTIVE,214.1,391.72,60.00,1432987204,"033051125000150","174011321042388",40.66,11,0.160,320.01,442.27,24.9,15.6,0.103,1629.4000000355,1634.1999999878,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987238,13295.00
05/30/2015 08:00,2,0.918,ACTIVE,212.16,341.45,59.970,1432987204,"201051344000890","174011321042388",30.63,11.30,0,328.22,355.58,28.5,25.6,0.208,122128.0,122128.0,381,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987239,13296.00
05/30/2015 08:00,2,0.844,ACTIVE,212.16,342.65,59.970,1432987204,"201051344000900","174011321042388",29.84,12.00,0,328.82,355.28,25.5,22.7,0.199,122680.6,122680.6,380,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987240,13297.00
05/30/2015 08:00,2,0.887,ACTIVE,212.61,343.85,59.965,1432987204,"201051344000633","174011321042388",30.43,12.00,0,330.93,356.78,27.4,24.5,0.203,112341.6,112341.6,382,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987241,13298.00
05/30/2015 08:00,1,0.778,ACTIVE,214.3,412.20,60.03,1432987204,"040051121000185","174011321042388",25.56,10,0.141,318.44,439.09,19.8,12.3,0.004,2202.4,2205.7,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987242,13299.00
05/30/2015 08:00,2,0.887,ACTIVE,212.38,342.05,59.970,1432987204,"201051344000983","174011321042388",30.16,12.30,0,327.62,356.18,27.1,24.2,0.212,119416.2,119416.2,381,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987243,13300.00
05/30/2015 08:00,2,0.889,ACTIVE,212.38,342.95,59.965,1432987204,"201051344000917","174011321042388",30.06,12.30,0,328.22,355.88,27.1,24.2,0.212,122786.0,122786.0,382,0,0,0,L,1122011218,0,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987244,13301.00
05/30/2015 08:00,1,0.836,ACTIVE,214.0,391.21,60.03,1432987204,"040051121000116","174011321042388",26.91,10,0.183,313.05,440.41,22.4,19.0,0.017,1433.2000000238,1437.1000000238,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987245,13302.00
05/30/2015 08:00,1,0.527,ACTIVE,214.0,419.28,60.00,1432987204,"033051125000135","174011321042388",35.90,11,0.146,321.31,441.93,18.8,12.1,0.003,1203.9000000119,1207.3000000119,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987246,13303.00
05/30/2015 08:00,2,0.914,ACTIVE,212.61,343.25,59.959,1432987204,"201051344000648","174011321042388",30.04,11.70,0,330.93,356.48,27.8,24.9,0.208,118986.6,118986.6,380,0,0,0,L,1122011218,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987247,13304.00
05/30/2015 08:00,2,0.926,ACTIVE,212.16,343.55,59.965,1432987204,"201051344001093","174011321042388",30.69,12.00,0,329.13,355.88,28.8,25.9,0.208,120818.3,120818.3,382,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987248,13305.00
05/30/2015 08:00,2,0.908,ACTIVE,212.83,343.55,59.959,1432987204,"201051344000645","174011321042388",30.00,13.00,0,330.03,355.88,27.6,24.7,0.212,119320.5,119320.5,380,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987249,13306.00
05/30/2015 08:00,2,0.893,ACTIVE,213.51,346.56,59.954,1432987204,"274151322000085","174011321042388",29.62,13.00,0,332.73,354.37,26.8,23.9,0.172,402018.3,402018.3,1691,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987250,13307.00
05/30/2015 08:00,2,0.918,ACTIVE,212.38,343.55,59.965,1432987204,"201051344000651","174011321042388",30.40,10.70,0,328.82,356.18,28.3,25.4,0.208,118648.7,118648.7,382,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987251,13308.00
05/30/2015 08:00,2,0.885,ACTIVE,212.38,341.45,59.986,1432987204,"201051344000867","174011321042388",30.65,12.70,0,328.52,355.58,27.5,24.7,0.203,111012.5,111012.5,380,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987252,13309.00
05/30/2015 08:00,1,0.904,ACTIVE,214.2,346.22,60.03,1432987204,"040051121000095","174011321042388",23.67,10,0.172,315.66,437.78,21.3,24.7,0.124,4503.8000000118,4506.9999999999,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987253,13310.00
05/30/2015 08:00,2,0.896,ACTIVE,212.16,342.65,59.970,1432987204,"201051344001230","174011321042388",30.43,11.00,0,326.72,354.37,27.6,24.8,0.212,122057.3,122057.3,381,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987254,13311.00
05/30/2015 08:00,2,0.914,ACTIVE,212.83,344.15,59.959,1432987204,"201051344000576","174011321042388",30.04,12.30,0,330.03,356.18,27.9,25.0,0.199,118836.2,118836.2,381,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987255,13312.00
05/30/2015 08:00,2,0.945,ACTIVE,212.38,343.25,59.954,1432987204,"201051344000579","174011321042388",30.16,12.00,0,329.43,355.88,28.9,26.0,0.217,124333.6,124333.6,382,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432987256,13313.00
05/30/2015 08:15,2,0.930,ACTIVE,212.61,342.65,59.965,1432988104,"201051344000955","174011321042388",30.97,11.30,0,328.22,355.58,29.2,26.2,0.212,123920.8,123920.8,382,0,0,0,L,1122011218,0,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988105,13314.00
05/30/2015 08:15,1,0.822,ACTIVE,215.2,396.95,60.03,1432988104,"040051121000195","174011321042388",25.55,11,0.125,320.35,441.95,20.9,18.1,0.014,3832.300000024,3836.5999999763,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988106,13315.00
05/30/2015 08:15,2,0.951,ACTIVE,213.74,343.85,59.944,1432988104,"274151322000095","174011321042388",30.14,12.70,0,333.33,355.28,29.0,26.1,0.194,420445.9,420445.9,1301,0,0,0,L,1151911521,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988107,13316.00
05/30/2015 08:15,2,0.926,ACTIVE,212.61,342.65,60.002,1432988104,"201051344000868","174011321042388",29.98,12.00,0,329.13,356.48,28.1,25.2,0.217,110352.5,110352.5,381,0,0,0,L,1122011218,0,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988108,13317.00
05/30/2015 08:15,2,0.920,ACTIVE,213.29,344.15,59.996,1432988104,"201051344000853","174011321042388",30.32,12.30,0,332.13,357.08,28.3,25.4,0.221,116577.5,116577.5,381,0,0,0,L,1122011218,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988109,13318.00
05/30/2015 08:15,2,0.928,ACTIVE,213.51,343.55,59.975,1432988104,"201051344000582","174011321042388",30.04,11.00,0,329.43,356.48,28.2,25.3,0.212,117368.9,117368.9,382,0,0,0,L,1122011218,0,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988110,13319.00
05/30/2015 08:15,1,0.859,ACTIVE,214.9,373.76,60.03,1432988104,"040051121000097","174011321042388",26.96,11,0.136,319.37,441.42,23.0,13.5,0.166,1466.1999999882,1471.0000000001,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988111,13320.00
05/30/2015 08:15,2,0.924,ACTIVE,212.83,343.25,59.996,1432988104,"201051344000469","174011321042388",30.51,11.30,0,328.52,356.48,28.6,25.6,0.221,111711.1,111711.1,382,0,0,0,L,1122011218,0,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988112,13321.00
05/30/2015 08:15,2,0.920,ACTIVE,213.06,344.45,59.986,1432988104,"201051344000988","174011321042388",30.18,12.30,0,330.03,357.68,28.2,25.3,0.221,111621.1,111621.1,382,0,0,0,L,1122011218,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988113,13322.00
05/30/2015 08:15,2,0.908,ACTIVE,213.06,342.95,59.959,1432988104,"201051344001158","174011321042388",30.28,11.70,0,330.63,356.18,27.9,25.0,0.212,117946.7,117946.7,382,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988114,13323.00
05/30/2015 08:15,2,0.934,ACTIVE,212.61,342.35,59.981,1432988104,"201051344001025","174011321042388",30.26,11.30,0,329.13,356.48,28.6,25.7,0.208,120663.3,120663.3,382,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988115,13324.00
05/30/2015 08:15,1,0.624,ACTIVE,214.6,357.65,60.03,1432988104,"033051125000118","174011321042388",40.68,11,0.194,317.37,441.39,25.2,21.2,0.240,1746.9,1752.4,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988116,13325.00
05/30/2015 08:15,2,0.920,ACTIVE,212.83,342.65,59.986,1432988104,"201051344000569","174011321042388",30.47,12.30,0,330.33,356.48,28.4,25.5,0.221,124695.8,124695.8,381,0,0,0,L,1122011218,0,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988117,13326.00
05/30/2015 08:15,2,0.613,ACTIVE,214.19,423.20,59.996,1432988104,"274151322000094","174011321042388",39.70,14.70,0,332.43,442.14,24.7,21.9,0.155,312645.7,312645.7,1707,0,0,0,L,1151911521,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988118,13327.00
05/30/2015 08:15,1,0.866,ACTIVE,215.0,430.99,60.03,1432988104,"040051121000068","174011321042388",24.41,11,0.163,319.63,440.60,21.0,12.3,0.044,3285.3,3289.6,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988119,13328.00
05/30/2015 08:15,2,0.922,ACTIVE,212.83,341.45,59.965,1432988104,"201051344000458","174011321042388",30.55,13.30,0,330.33,355.58,28.6,25.6,0.217,120277.4,120277.4,382,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988120,13329.00
05/30/2015 08:15,2,0.896,ACTIVE,213.96,346.26,59.975,1432988104,"274151322000087","174011321042388",29.44,17.80,0,329.73,354.37,26.8,23.9,0.177,381999.4,381999.4,1298,0,0,0,L,1151911521,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988121,13330.00
05/30/2015 08:15,2,0.924,ACTIVE,213.51,346.86,59.981,1432988104,"274151322000052","174011321042388",29.96,13.30,0,331.53,354.67,28.1,25.2,0.186,408111.1,408111.1,1693,0,0,0,L,1151911521,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988122,13331.00
05/30/2015 08:15,2,0.918,ACTIVE,213.06,343.25,59.981,1432988104,"201051344001145","174011321042388",30.28,11.00,0,330.93,357.38,28.1,25.2,0.221,125289.9,125289.9,381,0,0,0,L,1122011218,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988123,13332.00
05/30/2015 08:15,2,0.904,ACTIVE,213.06,343.55,59.991,1432988104,"201051344000685","174011321042388",30.67,11.30,0,329.73,355.88,28.1,25.2,0.221,124634.9,124634.9,383,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988124,13333.00
05/30/2015 08:15,2,0.887,ACTIVE,213.74,347.76,59.981,1432988104,"274151322000088","174011321042388",29.38,13.00,0,330.63,354.97,26.4,23.5,0.172,390526.6,390526.6,1299,0,0,0,L,1151911521,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988125,13334.00
05/30/2015 08:15,2,0.924,ACTIVE,212.83,343.25,59.986,1432988104,"201051344000438","174011321042388",31.13,11.00,0,329.43,358.28,29.2,26.2,0.217,124659.2,124659.2,382,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988125,13335.00
05/30/2015 08:15,2,0.906,ACTIVE,212.61,342.05,59.996,1432988104,"201051344001135","174011321042388",30.73,11.30,0,328.22,355.28,28.2,25.3,0.212,116200.4,116200.4,382,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988126,13336.00
05/30/2015 08:15,2,0.953,ACTIVE,213.29,344.15,60.002,1432988104,"201051344000417","174011321042388",30.49,11.70,0,330.63,356.78,29.5,26.5,0.212,120834.8,120834.8,381,0,0,0,L,1122011218,0,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988127,13337.00
05/30/2015 08:15,2,0.936,ACTIVE,212.38,342.95,60.034,1432988104,"201051344000594","174011321042388",30.59,12.30,0,327.62,357.08,29.0,26.1,0.234,120171.8,120171.8,382,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988128,13338.00
05/30/2015 08:15,2,0.918,ACTIVE,213.96,343.55,59.996,1432988104,"274151322000083","174011321042388",29.56,13.30,0,331.53,354.67,27.5,24.6,0.186,404539.9,404539.9,1699,0,0,0,L,1151911521,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988129,13339.00
05/30/2015 08:15,2,0.936,ACTIVE,213.06,343.85,60.002,1432988104,"201051344000585","174011321042388",30.40,11.70,0,329.73,356.48,28.8,25.9,0.221,119118.5,119118.5,382,0,0,0,L,1122011218,0,122.01,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988130,13340.00
05/30/2015 08:15,2,0.916,ACTIVE,213.96,342.05,59.991,1432988104,"274151322000054","174011321042388",29.72,13.70,0,331.53,354.67,27.6,24.7,0.177,400072.0,400072.0,1296,0,0,0,L,1151911521,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988131,13341.00
05/30/2015 08:15,2,0.926,ACTIVE,213.06,342.05,59.996,1432988104,"201051344001203","174011321042388",30.22,11.70,0,330.33,357.38,28.4,25.5,0.230,120592.8,120592.8,382,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988132,13342.00
05/30/2015 08:15,2,0.922,ACTIVE,212.61,343.25,60.002,1432988104,"201051344000646","174011321042388",30.53,11.00,0,327.62,356.18,28.5,25.6,0.221,118335.8,118335.8,383,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988133,13343.00
05/30/2015 08:15,2,0.635,ACTIVE,214.19,423.50,59.986,1432988104,"274151322000068","174011321042388",39.68,15.50,0,333.03,446.65,25.6,22.8,0.155,311495.0,311495.0,1314,0,0,0,L,1151911521,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988134,13344.00
05/30/2015 08:15,2,0.969,ACTIVE,214.41,347.76,59.996,1432988104,"274151322000076","174011321042388",30.61,13.30,0,334.84,355.88,30.0,27.1,0.194,425921.2,425921.2,1692,0,0,0,L,1151911521,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988135,13345.00
05/30/2015 08:15,1,0.544,ACTIVE,214.6,398.29,60.03,1432988104,"033051125000132","174011321042388",36.08,11,0.147,319.34,439.71,19.5,12.0,0.011,1187.6000000237,1191.3000000118,289,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988136,13346.00
05/30/2015 08:15,1,0.657,ACTIVE,214.4,368.25,60.03,1432988104,"033051125000150","174011321042388",40.50,11,0.230,319.07,439.25,26.4,33.2,0.102,1634.1999999878,1639.9000000355,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988137,13347.00
05/30/2015 08:15,2,0.969,ACTIVE,212.83,342.65,60.002,1432988104,"201051344000890","174011321042388",30.57,11.70,0,329.13,356.18,30.1,27.1,0.217,122134.7,122134.7,382,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988138,13348.00
05/30/2015 08:15,2,0.883,ACTIVE,212.61,343.25,60.002,1432988104,"201051344000900","174011321042388",30.14,12.00,0,330.03,355.58,27.0,24.2,0.221,122686.5,122686.5,381,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988139,13349.00
05/30/2015 08:15,2,0.930,ACTIVE,213.06,344.15,59.996,1432988104,"201051344000633","174011321042388",30.49,12.00,0,329.43,357.38,28.8,25.9,0.230,112348.0,112348.0,383,0,0,0,L,1122011218,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988140,13350.00
05/30/2015 08:15,1,0.822,ACTIVE,214.9,391.07,60.03,1432988104,"040051121000185","174011321042388",25.67,11,0.168,318.54,439.49,21.0,12.2,0.127,2205.7,2209.7,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988141,13351.00
05/30/2015 08:15,2,0.928,ACTIVE,212.83,342.95,59.996,1432988104,"201051344000983","174011321042388",30.34,12.70,0,330.33,355.88,28.6,25.6,0.221,119422.5,119422.5,382,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988142,13352.00
05/30/2015 08:15,2,0.928,ACTIVE,213.06,343.25,60.002,1432988104,"201051344000917","174011321042388",30.38,12.30,0,329.13,356.78,28.6,25.6,0.225,122792.2,122792.2,383,0,0,0,L,1122011218,0,122.23,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988143,13353.00
05/30/2015 08:15,1,0.877,ACTIVE,214.7,360.59,60.03,1432988104,"040051121000116","174011321042388",27.15,10,0.191,313.56,440.47,23.7,24.6,0.078,1437.1000000238,1441.7000000238,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988145,13354.00
05/30/2015 08:15,1,0.554,ACTIVE,214.6,421.52,60.03,1432988104,"033051125000135","174011321042388",36.15,11,0.162,321.71,442.84,19.9,12.6,0.005,1207.3000000119,1211.2000000119,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988146,13355.00
05/30/2015 08:15,2,0.951,ACTIVE,213.06,343.25,59.991,1432988104,"201051344000648","174011321042388",30.24,12.00,0,328.82,356.78,29.2,26.3,0.225,118993.0,118993.0,381,0,0,0,L,1122011218,0,122.01,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988147,13356.00
05/30/2015 08:15,2,0.980,ACTIVE,212.61,343.55,59.996,1432988104,"201051344001093","174011321042388",30.34,12.30,0,328.52,356.48,30.2,27.2,0.208,120824.9,120824.9,383,0,0,0,L,1122011218,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988148,13357.00
05/30/2015 08:15,2,0.951,ACTIVE,213.06,343.85,60.023,1432988104,"201051344000645","174011321042388",30.10,13.00,0,330.63,356.48,29.0,26.1,0.212,119326.8,119326.8,381,0,0,0,L,1122011218,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988148,13358.00
05/30/2015 08:15,2,0.934,ACTIVE,213.74,342.35,59.991,1432988104,"274151322000085","174011321042388",29.94,13.00,0,331.83,354.37,28.3,25.4,0.186,402024.5,402024.5,1692,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988149,13359.00
05/30/2015 08:15,2,0.969,ACTIVE,212.83,343.55,59.991,1432988104,"201051344000651","174011321042388",30.20,11.00,0,329.43,356.18,29.7,26.7,0.221,118655.2,118655.2,383,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988150,13360.00
05/30/2015 08:15,2,0.941,ACTIVE,212.83,342.35,59.991,1432988104,"201051344000867","174011321042388",30.26,13.00,0,330.33,356.48,28.9,25.9,0.221,111018.8,111018.8,381,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988151,13361.00
05/30/2015 08:15,1,0.937,ACTIVE,214.6,381.09,60.03,1432988104,"040051121000095","174011321042388",24.04,11,0.161,315.41,438.64,22.4,15.9,0.032,4506.9999999999,4511.1000000237,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988152,13362.00
05/30/2015 08:15,2,0.941,ACTIVE,212.61,342.35,59.991,1432988104,"201051344001230","174011321042388",30.36,11.30,0,329.43,355.28,28.9,26.0,0.225,122063.6,122063.6,382,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988153,13363.00
05/30/2015 08:15,2,0.953,ACTIVE,213.06,344.15,59.996,1432988104,"201051344000576","174011321042388",30.04,12.30,0,330.63,357.68,29.1,26.1,0.217,118842.6,118842.6,382,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988154,13364.00
05/30/2015 08:15,2,0.982,ACTIVE,212.83,343.25,60.002,1432988104,"201051344000579","174011321042388",30.38,12.30,0,330.33,356.48,30.2,27.3,0.230,124340.2,124340.2,383,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432988155,13365.00
05/30/2015 08:30,2,1.074,ACTIVE,212.38,344.45,59.959,1432989004,"201051344000955","174011321042388",30.42,11.70,0,325.22,360.38,33.1,30.1,0.261,123928.3,123928.3,383,0,0,0,L,1122011218,0,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989006,13366.00
05/30/2015 08:30,1,0.928,ACTIVE,214.7,384.66,60.00,1432989004,"040051121000195","174011321042388",26.21,11,0.156,313.11,442.08,24.2,27.3,0.041,3836.5999999763,3841.7000000001,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989007,13367.00
05/30/2015 08:30,2,1.084,ACTIVE,213.51,348.66,59.959,1432989004,"274151322000095","174011321042388",30.22,13.00,0,324.32,359.48,33.1,30.1,0.208,420453.4,420453.4,1302,0,0,0,L,1151911521,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989008,13368.00
05/30/2015 08:30,2,1.049,ACTIVE,212.61,345.06,59.965,1432989004,"201051344000868","174011321042388",30.08,12.30,0,321.91,361.29,32.0,29.0,0.243,110359.6,110359.6,382,0,0,0,L,1122011218,0,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989009,13369.00
05/30/2015 08:30,2,1.047,ACTIVE,213.29,345.96,59.944,1432989004,"201051344000853","174011321042388",30.40,12.70,0,324.32,363.39,32.3,29.2,0.243,116584.8,116584.8,382,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989010,13370.00
05/30/2015 08:30,2,1.047,ACTIVE,213.51,345.66,59.981,1432989004,"201051344000582","174011321042388",30.34,11.70,0,325.22,361.29,32.2,29.2,0.243,117376.1,117376.1,383,0,0,0,L,1122011218,0,122.46,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989011,13371.00
05/30/2015 08:30,1,0.980,ACTIVE,214.5,384.12,60.03,1432989004,"040051121000097","174011321042388",27.37,11,0.160,311.45,442.59,26.7,21.5,0.204,1471.0000000001,1476.4000000359,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989012,13372.00
05/30/2015 08:30,2,1.059,ACTIVE,213.06,345.36,59.970,1432989004,"201051344000469","174011321042388",30.49,12.00,0,323.11,361.59,32.7,29.7,0.261,111718.4,111718.4,383,0,0,0,L,1122011218,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989013,13373.00
05/30/2015 08:30,2,1.062,ACTIVE,212.61,345.96,59.975,1432989004,"201051344000988","174011321042388",30.16,12.70,0,319.21,362.79,32.5,29.4,0.252,111628.3,111628.3,383,0,0,0,L,1122011218,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989014,13374.00
05/30/2015 08:30,2,1.062,ACTIVE,213.06,344.76,60.002,1432989004,"201051344001158","174011321042388",29.92,12.00,0,321.91,361.89,32.3,29.2,0.261,117953.8,117953.8,383,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989015,13375.00
05/30/2015 08:30,2,1.066,ACTIVE,212.83,344.15,59.986,1432989004,"201051344001025","174011321042388",30.79,11.70,0,324.92,361.89,33.3,30.2,0.256,120670.6,120670.6,383,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989016,13376.00
05/30/2015 08:30,1,0.749,ACTIVE,215.2,328.97,60.03,1432989004,"033051125000118","174011321042388",40.56,11,0.205,314.83,444.42,30.2,23.3,0.257,1752.4,1758.8,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989017,13377.00
05/30/2015 08:30,2,1.090,ACTIVE,213.06,345.36,59.954,1432989004,"201051344000569","174011321042388",30.20,12.70,0,325.52,361.89,33.3,30.2,0.256,124703.0,124703.0,382,0,0,0,L,1122011218,0,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989018,13378.00
05/30/2015 08:30,2,0.730,ACTIVE,213.29,425.31,59.981,1432989004,"274151322000094","174011321042388",39.92,15.00,0,332.73,455.37,29.6,26.6,0.194,312652.0,312652.0,1708,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989019,13379.00
05/30/2015 08:30,1,1.052,ACTIVE,214.6,376.79,60.00,1432989004,"040051121000068","174011321042388",24.60,11,0.158,316.48,440.38,25.7,20.3,0.212,3289.6,3294.5,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989020,13380.00
05/30/2015 08:30,2,1.094,ACTIVE,212.83,345.06,59.996,1432989004,"201051344000458","174011321042388",30.59,13.70,0,325.52,361.29,33.9,30.8,0.274,120284.7,120284.7,383,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989021,13381.00
05/30/2015 08:30,2,1.102,ACTIVE,213.74,350.17,59.981,1432989004,"274151322000087","174011321042388",29.24,18.70,0,322.81,357.98,32.6,29.6,0.217,382006.3,382006.3,1299,0,0,0,L,1151911521,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989022,13382.00
05/30/2015 08:30,2,1.139,ACTIVE,213.06,350.47,59.975,1432989004,"274151322000052","174011321042388",29.94,13.70,0,323.11,358.88,34.5,31.4,0.212,408118.3,408118.3,1694,0,0,0,L,1151911521,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989023,13383.00
05/30/2015 08:30,2,1.105,ACTIVE,213.06,346.56,59.991,1432989004,"201051344001145","174011321042388",30.61,11.30,0,327.32,362.19,34.3,31.2,0.270,125297.0,125297.0,382,0,0,0,L,1122011218,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989024,13384.00
05/30/2015 08:30,2,1.119,ACTIVE,212.83,345.36,59.986,1432989004,"201051344000685","174011321042388",30.38,11.70,0,324.32,360.99,34.5,31.3,0.287,124642.1,124642.1,384,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989025,13385.00
05/30/2015 08:30,2,1.094,ACTIVE,213.29,344.76,59.970,1432989004,"274151322000088","174011321042388",29.74,13.30,0,322.51,358.28,33.0,29.9,0.217,390533.3,390533.3,1300,0,0,0,L,1151911521,0,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989025,13386.00
05/30/2015 08:30,2,1.154,ACTIVE,212.83,345.96,59.996,1432989004,"201051344000438","174011321042388",30.65,11.30,0,330.63,361.59,35.9,32.7,0.278,124666.7,124666.7,383,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989026,13387.00
05/30/2015 08:30,2,1.127,ACTIVE,212.61,345.36,59.996,1432989004,"201051344001135","174011321042388",30.42,11.70,0,326.42,360.99,34.8,31.6,0.270,116207.6,116207.6,383,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989027,13388.00
05/30/2015 08:30,2,1.162,ACTIVE,213.06,345.66,59.986,1432989004,"201051344000417","174011321042388",30.55,11.70,0,324.62,361.29,36.0,32.9,0.278,120842.2,120842.2,382,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989028,13389.00
05/30/2015 08:30,2,1.152,ACTIVE,212.61,346.26,60.007,1432989004,"201051344000594","174011321042388",30.51,12.70,0,324.02,360.99,35.6,32.5,0.274,120179.2,120179.2,383,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989029,13390.00
05/30/2015 08:30,2,1.127,ACTIVE,213.96,344.15,59.991,1432989004,"274151322000083","174011321042388",29.42,13.70,0,323.41,358.88,33.6,30.5,0.221,404547.0,404547.0,1700,0,0,0,L,1151911521,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989030,13391.00
05/30/2015 08:30,2,1.137,ACTIVE,212.83,346.86,59.991,1432989004,"201051344000585","174011321042388",30.32,12.00,0,327.32,361.59,34.9,31.8,0.278,119125.8,119125.8,383,0,0,0,L,1122011218,0,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989031,13392.00
05/30/2015 08:30,2,1.119,ACTIVE,213.51,350.77,59.986,1432989004,"274151322000054","174011321042388",30.16,14.00,0,323.41,358.58,34.2,31.1,0.230,400079.0,400079.0,1297,0,0,0,L,1151911521,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989032,13393.00
