ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 08:30,2,1.141,ACTIVE,213.06,345.66,60.002,1432989004,"201051344001203","174011321042388",30.59,12.00,0,327.62,362.19,35.4,32.2,0.296,120600.1,120600.1,383,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989033,13394.00
05/30/2015 08:30,2,1.150,ACTIVE,212.61,345.66,59.986,1432989004,"201051344000646","174011321042388",30.71,11.70,0,328.22,360.69,35.8,32.6,0.278,118343.0,118343.0,384,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989034,13395.00
05/30/2015 08:30,2,0.766,ACTIVE,213.74,429.82,59.986,1432989004,"274151322000068","174011321042388",40.63,15.80,0,333.63,455.97,31.6,28.6,0.199,311501.4,311501.4,1315,0,0,0,L,1151911521,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989035,13396.00
05/30/2015 08:30,2,1.180,ACTIVE,213.96,349.86,59.996,1432989004,"274151322000076","174011321042388",30.85,13.30,0,330.03,360.38,36.9,33.7,0.243,425928.9,425928.9,1693,0,0,0,L,1151911521,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989036,13397.00
05/30/2015 08:30,1,0.622,ACTIVE,215.3,380.32,60.03,1432989004,"033051125000132","174011321042388",37.86,11,0.171,310.90,440.58,23.4,28.9,0.038,1191.3000000118,1195.6000000237,291,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989037,13398.00
05/30/2015 08:30,1,0.785,ACTIVE,215.2,325.52,60.03,1432989004,"033051125000150","174011321042388",40.71,11,0.198,314.45,444.28,31.8,31.9,0.242,1639.9000000355,1646.4000000355,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989038,13399.00
05/30/2015 08:30,2,1.150,ACTIVE,212.61,344.45,60.007,1432989004,"201051344000890","174011321042388",30.45,12.00,0,326.42,361.59,35.5,32.4,0.274,122142.2,122142.2,383,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989039,13400.00
05/30/2015 08:30,2,1.062,ACTIVE,212.83,345.96,59.996,1432989004,"201051344000900","174011321042388",30.12,12.30,0,321.01,360.69,32.5,29.4,0.261,122693.3,122693.3,382,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989040,13401.00
05/30/2015 08:30,2,1.105,ACTIVE,213.29,346.56,59.996,1432989004,"201051344000633","174011321042388",30.47,12.30,0,326.72,362.19,34.2,31.1,0.261,112355.2,112355.2,384,0,0,0,L,1122011218,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989041,13402.00
05/30/2015 08:30,1,1.043,ACTIVE,215.1,356.90,60.03,1432989004,"040051121000185","174011321042388",24.40,11,0.208,312.47,440.00,25.3,26.9,0.115,2209.7,2214.2,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989042,13403.00
05/30/2015 08:30,2,1.104,ACTIVE,212.83,346.56,59.986,1432989004,"201051344000983","174011321042388",30.63,13.00,0,324.02,361.89,34.3,31.2,0.274,119429.6,119429.6,383,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989043,13404.00
05/30/2015 08:30,2,1.125,ACTIVE,213.29,347.46,59.996,1432989004,"201051344000917","174011321042388",30.20,12.70,0,324.62,361.29,34.5,31.4,0.256,122799.4,122799.4,384,0,0,0,L,1122011218,0,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989044,13405.00
05/30/2015 08:30,1,1.069,ACTIVE,214.7,356.16,60.03,1432989004,"040051121000116","174011321042388",27.23,11,0.250,310.28,440.21,28.9,22.2,0.178,1441.7000000238,1447.1000000238,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989045,13406.00
05/30/2015 08:30,1,0.682,ACTIVE,215.0,357.22,60.07,1432989004,"033051125000135","174011321042388",36.50,11,0.215,314.86,442.57,24.7,19.8,0.139,1211.2000000119,1216.0000000119,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989047,13407.00
05/30/2015 08:30,2,1.154,ACTIVE,212.83,346.86,59.991,1432989004,"201051344000648","174011321042388",30.49,12.30,0,325.52,361.89,35.7,32.5,0.287,119000.3,119000.3,382,0,0,0,L,1122011218,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989047,13408.00
05/30/2015 08:30,2,1.199,ACTIVE,212.83,347.16,60.018,1432989004,"201051344001093","174011321042388",30.65,12.30,0,324.32,361.59,37.3,34.1,0.278,120832.4,120832.4,384,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989048,13409.00
05/30/2015 08:30,2,1.184,ACTIVE,213.29,346.56,59.949,1432989004,"201051344000645","174011321042388",30.10,13.30,0,323.11,361.89,36.1,32.9,0.278,119334.1,119334.1,382,0,0,0,L,1122011218,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989049,13410.00
05/30/2015 08:30,2,1.178,ACTIVE,213.51,351.37,59.981,1432989004,"274151322000085","174011321042388",29.92,13.70,0,324.32,358.58,35.7,32.5,0.234,402031.6,402031.6,1693,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989050,13411.00
05/30/2015 08:30,2,1.221,ACTIVE,212.83,347.76,59.996,1432989004,"201051344000651","174011321042388",30.36,11.30,0,322.21,361.59,37.6,34.4,0.278,118662.6,118662.6,384,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989051,13412.00
05/30/2015 08:30,2,1.229,ACTIVE,213.06,346.26,59.991,1432989004,"201051344000867","174011321042388",30.42,13.30,0,324.02,361.29,37.9,34.7,0.292,111026.0,111026.0,382,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989052,13413.00
05/30/2015 08:30,1,1.203,ACTIVE,214.7,393.86,60.03,1432989004,"040051121000095","174011321042388",24.40,11,0.199,309.49,438.61,29.2,25.4,0.045,4511.1000000237,4515.899999976,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989053,13414.00
05/30/2015 08:30,2,1.238,ACTIVE,212.61,346.56,59.991,1432989004,"201051344001230","174011321042388",30.34,11.70,0,325.52,361.29,38.1,34.8,0.301,122070.8,122070.8,383,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989054,13415.00
05/30/2015 08:30,2,1.232,ACTIVE,213.29,348.06,59.991,1432989004,"201051344000576","174011321042388",30.63,12.70,0,323.41,363.99,38.2,35.0,0.287,118849.8,118849.8,383,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989055,13416.00
05/30/2015 08:30,2,1.234,ACTIVE,213.06,347.16,59.975,1432989004,"201051344000579","174011321042388",30.83,12.70,0,328.52,363.39,38.6,35.3,0.305,124347.7,124347.7,384,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989056,13417.00
05/30/2015 08:45,2,1.676,ACTIVE,213.29,351.97,59.959,1432989904,"201051344000955","174011321042388",30.73,11.70,0,330.93,376.01,52.2,48.5,0.433,123938.3,123938.3,384,0,0,0,L,1122011218,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989905,13418.00
05/30/2015 08:45,1,1.483,ACTIVE,215.8,344.85,60.00,1432989904,"040051121000195","174011321042388",26.90,11,0.246,319.63,443.70,39.7,40.9,0.299,3841.7000000001,3849.000000012,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989906,13419.00
05/30/2015 08:45,2,1.680,ACTIVE,213.96,348.66,59.949,1432989904,"274151322000095","174011321042388",30.93,13.70,0,334.54,376.62,52.6,48.9,0.358,420463.5,420463.5,1303,0,0,0,L,1151911521,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989907,13420.00
05/30/2015 08:45,2,1.650,ACTIVE,213.74,352.87,59.975,1432989904,"201051344000868","174011321042388",30.55,12.70,0,331.23,379.02,51.1,47.4,0.424,110369.4,110369.4,383,0,0,0,L,1122011218,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989908,13421.00
05/30/2015 08:45,2,1.658,ACTIVE,214.41,352.57,59.981,1432989904,"201051344000853","174011321042388",30.67,13.00,0,333.03,380.22,51.5,47.8,0.411,116594.6,116594.6,383,0,0,0,L,1122011218,0,123.81,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989909,13422.00
05/30/2015 08:45,2,1.648,ACTIVE,214.19,353.47,59.965,1432989904,"201051344000582","174011321042388",30.57,11.70,0,333.03,379.92,51.0,47.3,0.402,117385.8,117385.8,384,0,0,0,L,1122011218,0,123.36,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989910,13423.00
05/30/2015 08:45,1,1.530,ACTIVE,215.2,391.19,60.00,1432989904,"040051121000097","174011321042388",27.86,11,0.258,320.50,443.36,42.4,34.6,0.162,1476.4000000359,1484.1999999882,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989911,13424.00
05/30/2015 08:45,2,1.670,ACTIVE,213.96,353.17,59.959,1432989904,"201051344000469","174011321042388",30.67,12.00,0,330.93,380.82,52.0,48.2,0.433,111728.3,111728.3,384,0,0,0,L,1122011218,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989912,13425.00
05/30/2015 08:45,2,1.697,ACTIVE,213.51,353.77,59.965,1432989904,"201051344000988","174011321042388",30.28,13.00,0,330.33,381.73,52.1,48.4,0.424,111638.2,111638.2,384,0,0,0,L,1122011218,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989913,13426.00
05/30/2015 08:45,2,1.678,ACTIVE,214.19,353.17,59.970,1432989904,"201051344001158","174011321042388",30.26,12.30,0,331.83,380.22,51.4,47.7,0.420,117963.5,117963.5,384,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989914,13427.00
05/30/2015 08:45,2,1.660,ACTIVE,213.96,352.27,59.970,1432989904,"201051344001025","174011321042388",30.97,11.70,0,332.73,379.02,52.1,48.4,0.415,120680.5,120680.5,384,0,0,0,L,1122011218,0,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989915,13428.00
05/30/2015 08:45,1,1.149,ACTIVE,215.7,337.73,60.00,1432989904,"033051125000118","174011321042388",41.07,11,0.314,309.37,449.02,46.9,48.2,0.371,1758.8,1767.7,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989916,13429.00
05/30/2015 08:45,2,1.686,ACTIVE,213.96,352.57,59.981,1432989904,"201051344000569","174011321042388",30.53,13.00,0,333.33,379.02,52.1,48.4,0.438,124712.9,124712.9,383,0,0,0,L,1122011218,0,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989917,13430.00
05/30/2015 08:45,2,1.029,ACTIVE,214.19,451.76,59.959,1432989904,"274151322000094","174011321042388",42.30,15.30,0,386.53,467.39,43.9,40.4,0.296,312660.5,312660.5,1709,0,0,0,L,1151911521,0,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989918,13431.00
05/30/2015 08:45,1,1.565,ACTIVE,216.3,345.30,60.00,1432989904,"040051121000068","174011321042388",25.39,11,0.244,319.95,442.37,39.5,37.2,0.283,3294.5,3301.5,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989919,13432.00
05/30/2015 08:45,2,1.689,ACTIVE,214.19,352.57,59.949,1432989904,"201051344000458","174011321042388",30.59,14.00,0,332.43,379.02,52.4,48.7,0.429,120294.5,120294.5,384,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989920,13433.00
05/30/2015 08:45,2,1.629,ACTIVE,214.19,349.86,59.933,1432989904,"274151322000087","174011321042388",29.80,19.80,0,335.14,371.21,49.2,45.6,0.323,382015.6,382015.6,1300,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989921,13434.00
05/30/2015 08:45,2,1.662,ACTIVE,214.19,355.58,59.965,1432989904,"274151322000052","174011321042388",30.69,14.00,0,334.24,371.21,51.7,48.0,0.354,408128.1,408128.1,1695,0,0,0,L,1151911521,0,122.68,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989922,13435.00
05/30/2015 08:45,2,1.666,ACTIVE,214.19,352.87,59.965,1432989904,"201051344001145","174011321042388",30.91,11.30,0,332.73,379.32,52.1,48.4,0.415,125306.8,125306.8,383,0,0,0,L,1122011218,0,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989923,13436.00
05/30/2015 08:45,2,1.693,ACTIVE,214.19,353.17,59.954,1432989904,"201051344000685","174011321042388",30.69,11.70,0,331.53,378.42,52.6,48.9,0.451,124651.9,124651.9,385,0,0,0,L,1122011218,0,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989924,13437.00
05/30/2015 08:45,2,1.631,ACTIVE,213.51,358.88,59.949,1432989904,"274151322000088","174011321042388",30.47,13.70,0,335.44,369.40,50.4,46.7,0.345,390542.7,390542.7,1301,0,0,0,L,1151911521,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989925,13438.00
05/30/2015 08:45,2,1.719,ACTIVE,214.19,353.77,59.954,1432989904,"201051344000438","174011321042388",31.29,11.30,0,332.13,379.02,54.5,50.7,0.442,124676.8,124676.8,384,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989925,13439.00
05/30/2015 08:45,2,1.719,ACTIVE,213.74,352.57,59.986,1432989904,"201051344001135","174011321042388",30.77,12.00,0,331.53,378.12,53.6,49.8,0.442,116217.4,116217.4,384,0,0,0,L,1122011218,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989926,13440.00
05/30/2015 08:45,2,1.770,ACTIVE,214.19,353.77,59.959,1432989904,"201051344000417","174011321042388",30.61,12.00,0,331.53,379.02,54.9,51.1,0.433,120852.3,120852.3,383,0,0,0,L,1122011218,0,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989927,13441.00
05/30/2015 08:45,2,1.779,ACTIVE,213.74,353.77,59.965,1432989904,"201051344000594","174011321042388",31.23,13.00,0,329.73,376.31,56.2,52.4,0.460,120189.2,120189.2,384,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989928,13442.00
05/30/2015 08:45,2,1.727,ACTIVE,213.96,347.16,59.981,1432989904,"274151322000083","174011321042388",30.38,14.00,0,335.44,370.90,53.1,49.3,0.371,404556.5,404556.5,1701,0,0,0,L,1151911521,0,122.68,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989929,13443.00
05/30/2015 08:45,2,1.803,ACTIVE,214.41,353.47,59.965,1432989904,"201051344000585","174011321042388",31.03,12.30,0,333.03,380.22,56.6,52.8,0.442,119135.7,119135.7,384,0,0,0,L,1122011218,0,123.14,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989930,13444.00
05/30/2015 08:45,2,1.822,ACTIVE,214.64,358.28,59.965,1432989904,"274151322000054","174011321042388",30.47,14.30,0,335.14,374.21,56.3,52.4,0.362,400088.7,400088.7,1298,0,0,0,L,1151911521,0,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989931,13445.00
05/30/2015 08:45,2,1.875,ACTIVE,214.41,353.77,59.959,1432989904,"201051344001203","174011321042388",30.69,12.00,0,332.13,381.42,58.3,54.4,0.491,120610.0,120610.0,384,0,0,0,L,1122011218,0,123.81,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989932,13446.00
05/30/2015 08:45,2,1.820,ACTIVE,213.96,354.37,59.970,1432989904,"201051344000646","174011321042388",30.75,11.70,0,330.33,379.92,56.7,52.8,0.473,118352.8,118352.8,385,0,0,0,L,1122011218,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989933,13447.00
05/30/2015 08:45,2,1.242,ACTIVE,215.54,441.54,59.970,1432989904,"274151322000068","174011321042388",40.95,16.00,0,405.47,470.99,51.5,47.8,0.331,311510.1,311510.1,1316,0,0,0,L,1151911521,0,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989934,13448.00
05/30/2015 08:45,2,1.934,ACTIVE,215.09,354.07,59.959,1432989904,"274151322000076","174011321042388",31.27,14.00,0,336.94,376.31,61.2,57.2,0.429,425939.4,425939.4,1694,0,0,0,L,1151911521,0,123.14,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989935,13449.00
05/30/2015 08:45,1,1.134,ACTIVE,215.6,406.24,60.00,1432989904,"033051125000132","174011321042388",37.25,12,0.249,319.19,443.36,42.0,41.8,0.096,1195.6000000237,1201.7000000475,293,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989936,13450.00
05/30/2015 08:45,1,1.315,ACTIVE,215.8,373.46,60.00,1432989904,"033051125000150","174011321042388",42.07,11,0.346,309.17,449.75,55.0,59.1,0.175,1646.4000000355,1655.4999999997,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989938,13451.00
05/30/2015 08:45,2,2.037,ACTIVE,213.74,355.88,59.970,1432989904,"201051344000890","174011321042388",31.13,12.00,0,331.23,383.53,64.3,60.1,0.517,122152.5,122152.5,384,0,0,0,L,1122011218,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989939,13452.00
05/30/2015 08:45,2,2.186,ACTIVE,214.64,359.78,59.959,1432989904,"201051344000900","174011321042388",31.51,12.70,0,332.13,389.24,69.8,65.4,0.592,122702.9,122702.9,383,0,0,0,L,1122011218,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989939,13453.00
05/30/2015 08:45,2,2.389,ACTIVE,214.87,362.79,59.981,1432989904,"201051344000633","174011321042388",30.95,13.00,0,333.33,395.25,74.9,70.4,0.632,112365.2,112365.2,385,0,0,0,L,1122011218,0,124.04,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989940,13454.00
05/30/2015 08:45,1,2.118,ACTIVE,216.2,327.83,60.00,1432989904,"040051121000185","174011321042388",26.88,11,0.349,306.00,445.51,56.6,53.8,0.360,2214.2,2220.7,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989942,13455.00
05/30/2015 08:45,2,2.859,ACTIVE,216.22,347.16,59.975,1432989904,"201051344000983","174011321042388",31.09,13.70,0,333.33,395.85,90.1,85.0,0.429,119439.5,119439.5,384,0,0,0,L,1122011218,0,124.04,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989942,13456.00
05/30/2015 08:45,2,2.828,ACTIVE,216.00,348.96,59.970,1432989904,"201051344000917","174011321042388",31.37,12.30,0,332.13,391.94,89.9,84.8,0.415,122809.3,122809.3,385,0,0,0,L,1122011218,0,123.59,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989943,13457.00
05/30/2015 08:45,1,2.802,ACTIVE,216.5,330.05,60.03,1432989904,"040051121000116","174011321042388",28.45,11,0.347,303.50,449.95,79.3,74.9,0.373,1447.1000000238,1454.8000000238,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989945,13458.00
05/30/2015 08:45,1,1.939,ACTIVE,216.6,344.31,60.03,1432989904,"033051125000135","174011321042388",37.65,11,0.320,307.05,450.32,72.6,69.2,0.343,1216.0000000119,1222.7000000119,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989946,13459.00
05/30/2015 08:45,2,2.932,ACTIVE,216.45,346.56,59.996,1432989904,"201051344000648","174011321042388",31.17,12.30,0,333.93,395.55,92.5,87.4,0.429,119010.4,119010.4,383,0,0,0,L,1122011218,0,123.36,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989947,13460.00
05/30/2015 08:45,2,3.146,ACTIVE,216.00,349.56,60.007,1432989904,"201051344001093","174011321042388",31.31,12.30,0,331.83,393.75,99.8,94.4,0.442,120842.9,120842.9,385,0,0,0,L,1122011218,0,123.59,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989948,13461.00
05/30/2015 08:45,2,2.926,ACTIVE,216.67,347.76,59.981,1432989904,"201051344000645","174011321042388",30.89,13.70,0,332.73,395.25,91.6,86.5,0.402,119344.1,119344.1,383,0,0,0,L,1122011218,0,124.27,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989948,13462.00
05/30/2015 08:45,2,3.031,ACTIVE,216.00,350.47,59.970,1432989904,"274151322000085","174011321042388",31.13,14.30,0,335.44,380.22,95.6,90.3,0.354,402041.5,402041.5,1694,0,0,0,L,1151911521,0,124.72,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989949,13463.00
05/30/2015 08:45,2,2.957,ACTIVE,216.22,347.16,59.965,1432989904,"201051344000651","174011321042388",31.07,11.30,0,333.03,393.75,93.1,87.9,0.420,118672.9,118672.9,385,0,0,0,L,1122011218,0,124.04,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989950,13464.00
05/30/2015 08:45,2,2.840,ACTIVE,216.00,346.56,59.975,1432989904,"201051344000867","174011321042388",31.15,13.70,0,332.73,395.25,89.6,84.5,0.402,111036.1,111036.1,383,0,0,0,L,1122011218,0,124.04,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989951,13465.00
05/30/2015 08:45,1,2.820,ACTIVE,216.1,325.90,60.00,1432989904,"040051121000095","174011321042388",25.58,11,0.311,303.88,446.91,71.8,67.0,0.335,4515.899999976,4522.899999976,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989952,13466.00
05/30/2015 08:45,2,2.814,ACTIVE,215.32,347.76,59.970,1432989904,"201051344001230","174011321042388",31.33,12.00,0,330.63,391.34,89.2,84.2,0.411,122080.9,122080.9,384,0,0,0,L,1122011218,0,123.59,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989953,13467.00
05/30/2015 08:45,2,2.684,ACTIVE,216.45,346.56,59.954,1432989904,"201051344000576","174011321042388",30.97,13.30,0,332.13,395.55,84.2,79.3,0.376,118859.8,118859.8,384,0,0,0,L,1122011218,0,124.04,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989954,13468.00
05/30/2015 08:45,2,2.693,ACTIVE,216.22,345.36,59.970,1432989904,"201051344000579","174011321042388",31.19,13.30,0,333.03,396.15,85.1,80.2,0.393,124358.1,124358.1,385,0,0,0,L,1122011218,0,123.81,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432989955,13469.00
05/30/2015 09:00,2,3.451,ACTIVE,215.09,347.76,59.949,1432990804,"201051344000955","174011321042388",31.13,15.30,0,318.61,397.35,108.8,103.1,0.513,123960.6,123960.6,385,0,0,0,L,1122011218,0,122.46,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990805,13470.00
05/30/2015 09:00,1,3.242,ACTIVE,215.3,343.48,60.03,1432990804,"040051121000195","174011321042388",27.49,12,0.394,305.54,451.50,88.7,84.6,0.414,3849.000000012,3867.000000012,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990807,13471.00
05/30/2015 09:00,2,3.650,ACTIVE,215.32,347.76,59.965,1432990804,"274151322000095","174011321042388",30.91,19.30,0,330.03,385.63,114.2,108.3,0.429,420486.8,420486.8,1304,0,0,0,L,1151911521,0,124.27,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990808,13472.00
05/30/2015 09:00,2,3.473,ACTIVE,215.54,348.06,59.981,1432990804,"201051344000868","174011321042388",30.16,16.00,0,319.21,397.35,106.0,100.4,0.482,110391.1,110391.1,384,0,0,0,L,1122011218,0,122.91,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990809,13473.00
05/30/2015 09:00,2,3.459,ACTIVE,216.90,351.07,59.975,1432990804,"201051344000853","174011321042388",30.38,16.30,0,319.21,397.35,106.4,100.8,0.504,116616.4,116616.4,384,0,0,0,L,1122011218,0,123.81,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990810,13474.00
05/30/2015 09:00,2,3.398,ACTIVE,216.45,349.26,59.986,1432990804,"201051344000582","174011321042388",30.67,15.30,0,318.91,396.45,105.6,100.0,0.482,117407.4,117407.4,385,0,0,0,L,1122011218,0,123.36,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990810,13475.00
05/30/2015 09:00,1,3.277,ACTIVE,216.1,352.72,60.03,1432990804,"040051121000097","174011321042388",28.14,13,0.407,304.98,451.01,91.7,87.5,0.422,1484.1999999882,1502.9000000359,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990812,13476.00
05/30/2015 09:00,2,3.400,ACTIVE,216.45,349.26,59.981,1432990804,"201051344000469","174011321042388",30.69,15.80,0,317.40,397.96,105.7,100.1,0.504,111750.3,111750.3,385,0,0,0,L,1122011218,0,122.91,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990813,13477.00
05/30/2015 09:00,2,3.467,ACTIVE,216.00,349.86,59.970,1432990804,"201051344000988","174011321042388",30.00,16.70,0,315.90,398.26,105.3,99.7,0.486,111660.3,111660.3,385,0,0,0,L,1122011218,0,122.91,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990813,13478.00
05/30/2015 09:00,2,3.352,ACTIVE,216.45,348.36,59.965,1432990804,"201051344001158","174011321042388",30.36,15.80,0,319.21,397.66,103.0,97.5,0.491,117985.3,117985.3,385,0,0,0,L,1122011218,0,123.36,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990814,13479.00
05/30/2015 09:00,2,3.320,ACTIVE,215.77,347.76,59.981,1432990804,"201051344001025","174011321042388",30.73,15.80,0,319.51,397.35,103.2,97.7,0.464,120702.4,120702.4,385,0,0,0,L,1122011218,0,122.91,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990815,13480.00
05/30/2015 09:00,1,2.351,ACTIVE,215.5,324.80,60.03,1432990804,"033051125000118","174011321042388",41.58,13,0.438,305.50,452.43,97.3,93.7,0.449,1767.7,1788.6,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990816,13481.00
05/30/2015 09:00,2,3.246,ACTIVE,215.77,347.76,59.975,1432990804,"201051344000569","174011321042388",30.43,16.70,0,309.29,397.35,100.1,94.7,0.460,124734.6,124734.6,384,0,0,0,L,1122011218,0,122.68,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990817,13482.00
05/30/2015 09:00,2,2.139,ACTIVE,214.87,455.06,59.970,1432990804,"274151322000094","174011321042388",42.38,20.70,0,410.58,478.81,90.8,85.7,0.349,312680.3,312680.3,1710,0,0,0,L,1151911521,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990818,13483.00
05/30/2015 09:00,1,3.211,ACTIVE,216.1,345.77,60.03,1432990804,"040051121000068","174011321042388",25.31,12,0.357,305.45,450.09,80.8,76.6,0.382,3301.5,3319.1,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990820,13484.00
05/30/2015 09:00,2,3.219,ACTIVE,216.00,346.56,59.970,1432990804,"201051344000458","174011321042388",30.34,17.50,0,317.70,398.56,98.8,93.5,0.473,120316.2,120316.2,385,0,0,0,L,1122011218,0,123.36,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990820,13485.00
05/30/2015 09:00,2,3.203,ACTIVE,215.09,345.66,59.965,1432990804,"274151322000087","174011321042388",29.74,25.50,0,329.13,385.33,96.5,91.2,0.358,382036.7,382036.7,1301,0,0,0,L,1151911521,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990821,13486.00
05/30/2015 09:00,2,3.326,ACTIVE,215.32,346.56,59.965,1432990804,"274151322000052","174011321042388",30.45,19.30,0,329.13,384.73,102.6,97.1,0.389,408150.6,408150.6,1696,0,0,0,L,1151911521,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990822,13487.00
05/30/2015 09:00,2,3.184,ACTIVE,215.09,348.06,59.975,1432990804,"201051344001145","174011321042388",30.95,14.30,0,318.30,398.56,99.8,94.4,0.455,125328.5,125328.5,384,0,0,0,L,1122011218,0,122.91,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990823,13488.00
05/30/2015 09:00,2,3.266,ACTIVE,215.09,347.76,59.959,1432990804,"201051344000685","174011321042388",30.73,14.70,0,317.70,396.45,101.6,96.2,0.495,124673.9,124673.9,386,0,0,0,L,1122011218,0,123.59,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990824,13489.00
05/30/2015 09:00,2,3.295,ACTIVE,215.09,343.25,59.954,1432990804,"274151322000088","174011321042388",30.38,18.00,0,329.13,385.33,101.4,95.9,0.376,390564.6,390564.6,1302,0,0,0,L,1151911521,0,124.27,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990825,13490.00
05/30/2015 09:00,2,3.305,ACTIVE,215.54,348.66,59.975,1432990804,"201051344000438","174011321042388",31.15,15.00,0,319.51,397.96,104.3,98.7,0.473,124699.3,124699.3,385,0,0,0,L,1122011218,0,123.36,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990826,13491.00
05/30/2015 09:00,2,3.236,ACTIVE,215.09,347.16,59.954,1432990804,"201051344001135","174011321042388",30.83,15.50,0,320.71,396.45,101.0,95.6,0.464,116239.1,116239.1,385,0,0,0,L,1122011218,0,122.91,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990827,13492.00
05/30/2015 09:00,2,3.322,ACTIVE,215.54,348.06,59.965,1432990804,"201051344000417","174011321042388",30.38,15.50,0,318.30,396.45,102.2,96.8,0.482,120874.3,120874.3,384,0,0,0,L,1122011218,0,122.91,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990828,13493.00
05/30/2015 09:00,2,3.373,ACTIVE,215.09,346.86,59.959,1432990804,"201051344000594","174011321042388",30.40,16.70,0,316.50,397.66,103.8,98.3,0.473,120211.6,120211.6,385,0,0,0,L,1122011218,0,122.91,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990829,13494.00
05/30/2015 09:00,2,3.264,ACTIVE,215.32,346.86,59.959,1432990804,"274151322000083","174011321042388",30.71,19.30,0,329.43,385.03,101.5,96.0,0.398,404578.2,404578.2,1702,0,0,0,L,1151911521,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990830,13495.00
05/30/2015 09:00,2,3.244,ACTIVE,216.00,348.36,59.965,1432990804,"201051344000585","174011321042388",30.63,15.80,0,318.91,395.85,100.7,95.2,0.464,119157.2,119157.2,385,0,0,0,L,1122011218,0,122.91,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990830,13496.00
05/30/2015 09:00,2,3.338,ACTIVE,215.32,351.67,59.949,1432990804,"274151322000054","174011321042388",30.71,19.30,0,329.73,386.23,103.9,98.4,0.393,400110.9,400110.9,1299,0,0,0,L,1151911521,0,124.27,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990831,13497.00
05/30/2015 09:00,2,3.385,ACTIVE,215.54,347.16,59.991,1432990804,"201051344001203","174011321042388",30.73,15.50,0,318.91,396.75,105.4,99.8,0.499,120632.6,120632.6,385,0,0,0,L,1122011218,0,123.59,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990832,13498.00
05/30/2015 09:00,2,3.279,ACTIVE,215.09,347.16,59.959,1432990804,"201051344000646","174011321042388",30.71,15.50,0,318.30,394.95,101.9,96.5,0.477,118374.6,118374.6,386,0,0,0,L,1122011218,0,123.14,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990833,13499.00
05/30/2015 09:00,2,2.170,ACTIVE,216.22,448.15,59.954,1432990804,"274151322000068","174011321042388",42.20,21.80,0,411.78,485.72,92.5,87.4,0.345,311530.1,311530.1,1317,0,0,0,L,1151911521,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990834,13500.00
05/30/2015 09:00,2,3.588,ACTIVE,216.00,347.46,59.959,1432990804,"274151322000076","174011321042388",31.25,19.00,0,330.63,385.93,113.5,107.6,0.424,425963.9,425963.9,1695,0,0,0,L,1151911521,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990835,13501.00
05/30/2015 09:00,1,2.044,ACTIVE,215.9,341.89,60.03,1432990804,"033051125000132","174011321042388",37.54,13,0.334,305.80,451.05,76.3,71.9,0.361,1201.7000000475,1218.2000000475,295,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990837,13502.00
05/30/2015 09:00,1,2.367,ALERT,216.2,322.73,60.03,1432990804,"033051125000150","174011321042388",41.63,12,0.438,304.07,452.80,98.0,94.4,0.456,1655.4999999997,1676.8000000116,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1432990838,13503.00
05/30/2015 09:00,2,3.355,ACTIVE,214.87,346.56,59.965,1432990804,"201051344000890","174011321042388",30.67,15.50,0,318.61,396.75,104.3,98.7,0.473,122175.3,122175.3,385,0,0,0,L,1122011218,0,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990839,13504.00
05/30/2015 09:00,2,3.236,ACTIVE,215.77,348.36,59.954,1432990804,"201051344000900","174011321042388",30.57,16.00,0,317.40,397.96,100.2,94.8,0.464,122724.6,122724.6,384,0,0,0,L,1122011218,0,123.36,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990840,13505.00
05/30/2015 09:00,2,3.279,ACTIVE,216.00,349.26,59.959,1432990804,"201051344000633","174011321042388",30.55,16.00,0,319.21,397.35,101.5,96.0,0.473,112387.3,112387.3,386,0,0,0,L,1122011218,0,123.59,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990841,13506.00
05/30/2015 09:00,1,2.804,ACTIVE,216.4,325.21,60.00,1432990804,"040051121000185","174011321042388",28.35,12,0.346,304.36,449.17,79.1,74.7,0.368,2220.7,2237.5,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990842,13507.00
05/30/2015 09:00,2,3.236,ACTIVE,216.22,348.06,59.959,1432990804,"201051344000983","174011321042388",30.63,17.30,0,318.30,397.96,100.4,95.0,0.477,119461.5,119461.5,385,0,0,0,L,1122011218,0,123.36,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990843,13508.00
05/30/2015 09:00,2,3.250,ACTIVE,215.77,348.06,59.954,1432990804,"201051344000917","174011321042388",30.77,15.80,0,320.71,396.15,101.3,95.8,0.477,122831.4,122831.4,386,0,0,0,L,1122011218,0,122.91,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990844,13509.00
05/30/2015 09:00,1,3.126,ACTIVE,215.3,336.77,60.00,1432990804,"040051121000116","174011321042388",27.70,11,0.380,303.89,450.17,86.2,81.6,0.403,1454.8000000238,1473.5000000238,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990845,13510.00
05/30/2015 09:00,1,2.022,ACTIVE,215.8,325.28,60.00,1432990804,"033051125000135","174011321042388",37.13,13,0.332,305.33,451.80,74.7,71.5,0.354,1222.7000000119,1238.9000000119,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990846,13511.00
05/30/2015 09:00,2,3.229,ACTIVE,216.00,347.76,59.954,1432990804,"201051344000648","174011321042388",30.38,16.00,0,318.61,397.66,99.3,93.9,0.460,119032.2,119032.2,384,0,0,0,L,1122011218,0,122.91,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990847,13512.00
05/30/2015 09:00,2,3.387,ACTIVE,215.54,348.36,59.954,1432990804,"201051344001093","174011321042388",30.83,15.80,0,319.21,397.05,105.7,100.1,0.473,120866.2,120866.2,386,0,0,0,L,1122011218,0,122.91,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990848,13513.00
05/30/2015 09:00,2,3.293,ACTIVE,216.00,348.36,59.986,1432990804,"201051344000645","174011321042388",30.04,17.80,0,318.91,396.75,100.2,94.8,0.455,119366.3,119366.3,384,0,0,0,L,1122011218,0,123.59,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990849,13514.00
05/30/2015 09:00,2,3.297,ACTIVE,215.54,354.07,59.959,1432990804,"274151322000085","174011321042388",30.49,17.80,0,329.73,385.63,101.7,96.2,0.384,402063.9,402063.9,1695,0,0,0,L,1151911521,0,124.72,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990850,13515.00
05/30/2015 09:00,2,3.254,ACTIVE,215.54,347.76,59.965,1432990804,"201051344000651","174011321042388",30.89,15.00,0,317.40,396.75,101.8,96.4,0.464,118695.3,118695.3,386,0,0,0,L,1122011218,0,123.36,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990851,13516.00
05/30/2015 09:00,2,3.285,ACTIVE,215.54,346.56,59.954,1432990804,"201051344000867","174011321042388",30.20,17.30,0,318.91,396.45,100.5,95.1,0.460,111058.1,111058.1,384,0,0,0,L,1122011218,0,123.36,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990852,13517.00
05/30/2015 09:00,1,3.203,ACTIVE,215.4,325.35,60.00,1432990804,"040051121000095","174011321042388",25.21,12,0.351,301.45,448.63,80.3,75.3,0.374,4522.899999976,4539.9999999998,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990853,13518.00
05/30/2015 09:00,2,3.307,ACTIVE,215.09,346.56,59.965,1432990804,"201051344001230","174011321042388",30.93,15.50,0,317.40,395.55,103.6,98.1,0.482,122103.4,122103.4,385,0,0,0,L,1122011218,0,123.14,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990854,13519.00
05/30/2015 09:00,2,3.295,ACTIVE,216.45,349.56,59.965,1432990804,"201051344000576","174011321042388",30.30,16.00,0,320.11,396.75,101.2,95.7,0.451,118881.7,118881.7,385,0,0,0,L,1122011218,0,123.36,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990855,13520.00
05/30/2015 09:00,2,3.338,ACTIVE,216.22,348.66,59.965,1432990804,"201051344000579","174011321042388",30.73,16.70,0,318.61,396.75,103.9,98.4,0.491,124380.5,124380.5,386,0,0,0,L,1122011218,0,123.36,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432990856,13521.00
05/30/2015 09:15,2,4.021,ACTIVE,216.45,352.87,59.949,1432991704,"201051344000955","174011321042388",30.75,16.70,0,318.61,397.35,125.2,118.9,0.583,123986.6,123986.6,386,0,0,0,L,1122011218,0,122.91,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991705,13522.00
05/30/2015 09:15,1,3.860,ACTIVE,216.8,353.39,60.00,1432991704,"040051121000195","174011321042388",27.41,13,0.466,304.02,451.08,105.3,100.5,0.483,3867.000000012,3887.8000000239,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991707,13523.00
05/30/2015 09:15,2,4.332,ACTIVE,216.90,348.66,59.938,1432991704,"274151322000095","174011321042388",30.85,21.80,0,330.33,385.93,135.2,128.6,0.504,420513.7,420513.7,1305,0,0,0,L,1151911521,0,124.94,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991708,13524.00
05/30/2015 09:15,2,4.119,ACTIVE,216.90,354.07,59.959,1432991704,"201051344000868","174011321042388",30.08,17.80,0,318.61,397.35,125.5,119.2,0.570,110416.4,110416.4,385,0,0,0,L,1122011218,0,123.36,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991709,13525.00
05/30/2015 09:15,2,4.086,ACTIVE,218.03,355.28,59.944,1432991704,"201051344000853","174011321042388",30.45,18.30,0,319.81,397.96,126.0,119.7,0.583,116641.7,116641.7,385,0,0,0,L,1122011218,0,124.49,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991710,13526.00
05/30/2015 09:15,2,4.086,ACTIVE,217.58,354.97,59.944,1432991704,"201051344000582","174011321042388",30.40,16.70,0,317.70,397.05,125.7,119.4,0.579,117432.4,117432.4,386,0,0,0,L,1122011218,0,124.04,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991711,13527.00
05/30/2015 09:15,1,3.952,ACTIVE,217.2,331.02,60.00,1432991704,"040051121000097","174011321042388",28.15,13,0.490,302.52,451.44,110.7,106.1,0.505,1502.9000000359,1524.600000024,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991712,13528.00
05/30/2015 09:15,2,4.154,ACTIVE,217.80,354.07,59.944,1432991704,"201051344000469","174011321042388",30.32,17.30,0,316.50,399.46,127.5,121.2,0.605,111775.8,111775.8,386,0,0,0,L,1122011218,0,123.59,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991713,13529.00
05/30/2015 09:15,2,4.234,ACTIVE,217.58,354.97,59.954,1432991704,"201051344000988","174011321042388",29.84,18.70,0,315.60,399.46,127.9,121.5,0.588,111685.9,111685.9,386,0,0,0,L,1122011218,0,123.81,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991714,13530.00
05/30/2015 09:15,2,4.137,ACTIVE,218.03,354.37,59.954,1432991704,"201051344001158","174011321042388",30.24,17.50,0,318.30,397.96,126.7,120.4,0.592,118010.6,118010.6,386,0,0,0,L,1122011218,0,123.81,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991715,13531.00
05/30/2015 09:15,2,4.184,ACTIVE,216.90,353.17,59.954,1432991704,"201051344001025","174011321042388",30.36,17.80,0,318.00,396.45,128.7,122.3,0.579,120727.9,120727.9,386,0,0,0,L,1122011218,0,123.36,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991716,13532.00
05/30/2015 09:15,1,2.889,ACTIVE,216.2,361.32,60.00,1432991704,"033051125000118","174011321042388",41.70,14,0.540,303.05,452.67,119.9,116.3,0.543,1788.6,1812.1,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991717,13533.00
05/30/2015 09:15,2,3.584,ACTIVE,217.35,352.57,59.944,1432991704,"201051344000569","174011321042388",30.53,18.00,0,317.40,396.75,110.9,105.1,0.513,124759.9,124759.9,385,0,0,0,L,1122011218,0,123.36,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991718,13534.00
05/30/2015 09:15,2,2.338,ACTIVE,216.22,443.04,59.954,1432991704,"274151322000094","174011321042388",41.55,22.50,0,408.18,480.31,98.6,93.3,0.371,312703.1,312703.1,1711,0,0,0,L,1151911521,0,123.81,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991719,13535.00
05/30/2015 09:15,1,3.963,ACTIVE,216.3,346.83,60.00,1432991704,"040051121000068","174011321042388",24.52,13,0.430,304.86,450.08,96.7,92.7,0.444,3319.1,3339.2,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991720,13536.00
05/30/2015 09:15,2,2.896,ACTIVE,216.22,346.56,59.959,1432991704,"201051344000458","174011321042388",30.10,19.50,0,317.70,396.75,88.2,83.3,0.420,120341.4,120341.4,386,0,0,0,L,1122011218,0,123.81,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991721,13537.00
05/30/2015 09:15,2,3.936,ACTIVE,216.22,351.97,59.944,1432991704,"274151322000087","174011321042388",29.34,28.80,0,329.73,384.43,116.8,110.8,0.438,382060.8,382060.8,1302,0,0,0,L,1151911521,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991722,13538.00
