ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 09:15,2,3.602,ACTIVE,215.77,346.56,59.944,1432991704,"274151322000052","174011321042388",30.57,21.30,0,328.82,384.43,111.5,105.7,0.429,408176.3,408176.3,1697,0,0,0,L,1151911521,0,123.59,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991723,13539.00
05/30/2015 09:15,2,3.270,ACTIVE,215.77,348.36,59.949,1432991704,"201051344001145","174011321042388",30.75,15.80,0,318.91,396.45,101.8,96.3,0.460,125353.6,125353.6,385,0,0,0,L,1122011218,0,123.36,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991724,13540.00
05/30/2015 09:15,2,3.254,ACTIVE,215.54,348.36,59.944,1432991704,"201051344000685","174011321042388",30.53,16.30,0,317.10,396.15,100.6,95.1,0.482,124699.4,124699.4,387,0,0,0,L,1122011218,0,123.81,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991724,13541.00
05/30/2015 09:15,2,2.949,ACTIVE,215.32,354.37,59.949,1432991704,"274151322000088","174011321042388",30.16,20.70,0,329.43,385.63,90.0,85.0,0.331,390589.6,390589.6,1303,0,0,0,L,1151911521,0,124.27,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991725,13542.00
05/30/2015 09:15,2,3.072,ACTIVE,215.54,347.76,59.954,1432991704,"201051344000438","174011321042388",30.89,16.30,0,318.61,397.35,96.2,91.0,0.446,124725.1,124725.1,386,0,0,0,L,1122011218,0,123.59,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991726,13543.00
05/30/2015 09:15,2,3.211,ACTIVE,215.77,347.16,59.949,1432991704,"201051344001135","174011321042388",30.26,17.00,0,319.21,396.75,98.5,93.2,0.455,116264.2,116264.2,386,0,0,0,L,1122011218,0,123.36,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991727,13544.00
05/30/2015 09:15,2,3.689,ACTIVE,216.45,350.77,59.944,1432991704,"201051344000417","174011321042388",30.34,17.00,0,318.00,396.15,113.3,107.5,0.526,120899.6,120899.6,385,0,0,0,L,1122011218,0,123.36,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991728,13545.00
05/30/2015 09:15,2,3.352,ACTIVE,215.54,347.76,59.949,1432991704,"201051344000594","174011321042388",30.83,18.30,0,318.00,398.56,104.6,99.1,0.473,120237.3,120237.3,386,0,0,0,L,1122011218,0,123.14,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991729,13546.00
05/30/2015 09:15,2,3.676,ACTIVE,215.77,354.67,59.944,1432991704,"274151322000083","174011321042388",30.49,21.80,0,329.13,384.73,113.3,107.5,0.442,404603.0,404603.0,1703,0,0,0,L,1151911521,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991730,13547.00
05/30/2015 09:15,2,2.840,ACTIVE,216.00,348.06,59.949,1432991704,"201051344000585","174011321042388",30.75,17.50,0,318.91,395.55,88.5,83.5,0.402,119182.1,119182.1,386,0,0,0,L,1122011218,0,123.14,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991731,13548.00
05/30/2015 09:15,2,2.957,ACTIVE,215.32,353.17,59.933,1432991704,"274151322000054","174011321042388",30.34,21.30,0,328.52,386.53,90.8,85.8,0.345,400136.3,400136.3,1300,0,0,0,L,1151911521,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991732,13549.00
05/30/2015 09:15,2,3.057,ACTIVE,215.77,346.86,59.949,1432991704,"201051344001203","174011321042388",29.80,17.80,0,316.20,397.66,92.4,87.2,0.438,120658.4,120658.4,386,0,0,0,L,1122011218,0,123.81,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991733,13550.00
05/30/2015 09:15,2,4.084,ACTIVE,216.00,349.86,59.954,1432991704,"201051344000646","174011321042388",27.17,16.30,0,317.40,395.55,112.5,106.6,0.535,118399.7,118399.7,387,0,0,0,L,1122011218,0,123.59,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991734,13551.00
05/30/2015 09:15,2,2.613,ACTIVE,217.13,451.76,59.944,1432991704,"274151322000068","174011321042388",42.04,23.30,0,413.89,482.12,112.3,106.5,0.415,311552.9,311552.9,1318,0,0,0,L,1151911521,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991735,13552.00
05/30/2015 09:15,2,4.242,ACTIVE,217.13,362.79,59.954,1432991704,"274151322000076","174011321042388",31.23,22.00,0,331.23,385.63,134.1,127.5,0.513,425991.6,425991.6,1696,0,0,0,L,1151911521,0,124.49,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991735,13553.00
05/30/2015 09:15,1,2.324,ACTIVE,216.7,336.54,60.00,1432991704,"033051125000132","174011321042388",37.13,13,0.379,304.17,448.33,85.9,82.0,0.398,1218.2000000475,1236.6000000237,297,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991737,13554.00
05/30/2015 09:15,1,3.009,ACTIVE,217.1,329.30,60.00,1432991704,"033051125000150","174011321042388",41.65,13,0.557,302.97,452.91,124.7,120.0,0.564,1676.8000000116,1700.4000000354,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991738,13555.00
05/30/2015 09:15,2,3.910,ACTIVE,215.77,351.67,59.944,1432991704,"201051344000890","174011321042388",30.77,17.30,0,318.61,398.26,121.7,115.6,0.548,122201.2,122201.2,386,0,0,0,L,1122011218,0,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991739,13556.00
05/30/2015 09:15,2,3.430,ACTIVE,216.45,349.86,59.954,1432991704,"201051344000900","174011321042388",30.57,17.50,0,318.00,397.96,106.2,100.5,0.482,122749.8,122749.8,385,0,0,0,L,1122011218,0,123.81,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991740,13557.00
05/30/2015 09:15,2,3.684,ACTIVE,216.67,352.27,59.954,1432991704,"201051344000633","174011321042388",30.28,18.00,0,318.30,397.66,113.0,107.1,0.535,112412.7,112412.7,387,0,0,0,L,1122011218,0,123.59,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991741,13558.00
05/30/2015 09:15,1,3.568,ACTIVE,216.5,354.71,60.00,1432991704,"040051121000185","174011321042388",28.12,13,0.439,303.25,449.44,99.8,95.0,0.456,2237.5,2257,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991742,13559.00
05/30/2015 09:15,2,3.311,ACTIVE,216.45,348.06,59.949,1432991704,"201051344000983","174011321042388",29.88,18.70,0,319.51,397.96,100.2,94.8,0.477,119486.7,119486.7,386,0,0,0,L,1122011218,0,123.59,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991743,13560.00
05/30/2015 09:15,2,3.729,ACTIVE,216.67,351.37,59.959,1432991704,"201051344000917","174011321042388",30.65,17.50,0,318.00,395.85,116.0,110.0,0.548,122856.7,122856.7,387,0,0,0,L,1122011218,0,123.36,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991744,13561.00
05/30/2015 09:15,1,4.166,ACTIVE,216.7,354.77,60.00,1432991704,"040051121000116","174011321042388",27.62,13,0.510,302.34,450.72,114.5,110.3,0.521,1473.5000000238,1494.7000000238,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991745,13562.00
05/30/2015 09:15,1,2.681,ACTIVE,217.0,351.42,60.00,1432991704,"033051125000135","174011321042388",37.22,13,0.442,304.29,451.55,99.3,95.5,0.458,1238.9000000119,1257.2000000119,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991746,13563.00
05/30/2015 09:15,2,4.301,ACTIVE,217.58,354.07,59.949,1432991704,"201051344000648","174011321042388",30.14,17.80,0,317.40,397.05,131.3,124.8,0.605,119057.2,119057.2,385,0,0,0,L,1122011218,0,123.59,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991747,13564.00
05/30/2015 09:15,2,4.439,ACTIVE,217.35,354.07,59.954,1432991704,"201051344001093","174011321042388",30.93,17.30,0,319.21,396.75,139.2,132.4,0.628,120892.7,120892.7,387,0,0,0,L,1122011218,0,123.81,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991748,13565.00
05/30/2015 09:15,2,4.398,ACTIVE,218.03,354.67,59.917,1432991704,"201051344000645","174011321042388",29.86,19.30,0,318.61,397.35,133.0,126.5,0.597,119391.7,119391.7,385,0,0,0,L,1122011218,0,124.27,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991749,13566.00
05/30/2015 09:15,2,4.400,ACTIVE,216.90,348.36,59.944,1432991704,"274151322000085","174011321042388",30.45,20.70,0,330.03,385.33,135.8,129.1,0.513,402089.4,402089.4,1696,0,0,0,L,1151911521,0,125.17,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991750,13567.00
05/30/2015 09:15,2,4.375,ACTIVE,217.58,354.07,59.944,1432991704,"201051344000651","174011321042388",30.49,16.30,0,318.30,396.15,135.0,128.4,0.610,118721.0,118721.0,387,0,0,0,L,1122011218,0,124.27,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991751,13568.00
05/30/2015 09:15,2,4.322,ACTIVE,217.58,353.77,59.949,1432991704,"201051344000867","174011321042388",30.20,19.30,0,318.61,397.35,132.1,125.6,0.610,111083.4,111083.4,385,0,0,0,L,1122011218,0,124.04,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991752,13569.00
05/30/2015 09:15,1,4.175,ACTIVE,217.1,329.06,60.00,1432991704,"040051121000095","174011321042388",25.46,13,0.466,299.22,448.93,105.7,101.0,0.480,4539.9999999998,4559.6000000236,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991753,13570.00
05/30/2015 09:15,2,4.324,ACTIVE,216.45,351.37,59.965,1432991704,"201051344001230","174011321042388",30.91,16.70,0,317.10,396.45,135.4,128.8,0.632,122129.1,122129.1,386,0,0,0,L,1122011218,0,123.81,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991754,13571.00
05/30/2015 09:15,2,4.271,ACTIVE,218.03,356.18,59.965,1432991704,"201051344000576","174011321042388",30.43,18.00,0,320.11,397.35,131.7,125.2,0.597,118906.8,118906.8,386,0,0,0,L,1122011218,0,124.27,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991755,13572.00
05/30/2015 09:15,2,4.342,ACTIVE,218.26,354.67,59.954,1432991704,"201051344000579","174011321042388",30.55,18.70,0,318.61,397.35,134.3,127.7,0.619,124406.1,124406.1,387,0,0,0,L,1122011218,0,124.27,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432991756,13573.00
05/30/2015 09:30,2,2.156,ACTIVE,213.06,358.58,59.965,1432992603,"201051344000955","174011321042388",30.43,15.80,0,317.40,397.35,66.5,62.2,0.557,124007.5,124007.5,387,0,0,0,L,1122011218,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992605,13574.00
05/30/2015 09:30,1,2.000,ACTIVE,215.1,387.23,60.00,1432992603,"040051121000195","174011321042388",27.08,13,0.278,303.87,451.40,53.9,57.6,0.134,3887.8000000239,3904.8999999881,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992606,13575.00
05/30/2015 09:30,2,2.254,ACTIVE,214.41,362.49,59.954,1432992603,"274151322000095","174011321042388",30.83,19.50,0,330.03,385.63,70.3,66.0,0.468,420535.6,420535.6,1306,0,0,0,L,1151911521,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992607,13576.00
05/30/2015 09:30,2,2.160,ACTIVE,213.51,357.38,59.970,1432992603,"201051344000868","174011321042388",30.06,17.00,0,317.40,397.66,65.8,61.6,0.544,110436.6,110436.6,386,0,0,0,L,1122011218,0,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992608,13577.00
05/30/2015 09:30,2,2.166,ACTIVE,214.19,363.09,59.959,1432992603,"201051344000853","174011321042388",30.36,17.00,0,322.81,397.35,66.6,62.3,0.548,116662.1,116662.1,386,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992609,13578.00
05/30/2015 09:30,2,2.146,ACTIVE,213.96,360.99,59.938,1432992603,"201051344000582","174011321042388",30.55,15.50,0,317.40,398.26,66.4,62.2,0.544,117452.8,117452.8,387,0,0,0,L,1122011218,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992610,13579.00
05/30/2015 09:30,1,2.079,ACTIVE,215.8,347.03,60.00,1432992603,"040051121000097","174011321042388",27.79,13,0.319,303.26,451.37,57.5,42.5,0.372,1524.600000024,1542.100000024,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992611,13580.00
05/30/2015 09:30,2,2.201,ACTIVE,213.96,361.29,59.965,1432992603,"201051344000469","174011321042388",30.24,16.30,0,319.21,397.66,67.4,63.2,0.570,111796.2,111796.2,387,0,0,0,L,1122011218,0,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992612,13581.00
05/30/2015 09:30,2,2.217,ACTIVE,213.74,360.99,59.965,1432992603,"201051344000988","174011321042388",30.10,17.80,0,316.50,397.66,67.6,63.3,0.535,111706.3,111706.3,387,0,0,0,L,1122011218,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992613,13582.00
05/30/2015 09:30,2,2.197,ACTIVE,213.96,360.99,59.975,1432992603,"201051344001158","174011321042388",30.16,17.00,0,320.11,397.05,67.1,62.8,0.561,118030.7,118030.7,387,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992614,13583.00
05/30/2015 09:30,2,2.227,ACTIVE,213.51,358.58,59.975,1432992603,"201051344001025","174011321042388",30.45,16.70,0,318.91,399.76,68.7,64.4,0.561,120748.4,120748.4,387,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992615,13584.00
05/30/2015 09:30,1,1.634,ACTIVE,215.6,430.93,60.00,1432992603,"033051125000118","174011321042388",32.78,13,0.279,304.64,452.65,53.3,57.9,0.098,1812.1,1831.6,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992616,13585.00
05/30/2015 09:30,2,2.215,ACTIVE,213.96,360.08,59.970,1432992603,"201051344000569","174011321042388",30.34,17.00,0,317.40,397.96,68.1,63.8,0.535,124780.0,124780.0,386,0,0,0,L,1122011218,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992617,13586.00
05/30/2015 09:30,2,1.539,ACTIVE,213.51,433.72,59.965,1432992603,"274151322000094","174011321042388",40.24,19.50,0,407.57,480.91,62.9,58.8,0.429,312721.5,312721.5,1712,0,0,0,L,1151911521,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992618,13587.00
05/30/2015 09:30,1,2.155,ACTIVE,215.5,345.75,60.03,1432992603,"040051121000068","174011321042388",25.29,13,0.311,304.25,450.03,54.2,61.1,0.258,3339.2,3355.2,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992619,13588.00
05/30/2015 09:30,2,2.238,ACTIVE,214.19,360.69,59.981,1432992603,"201051344000458","174011321042388",30.24,18.70,0,318.30,397.35,68.6,64.3,0.575,120361.5,120361.5,387,0,0,0,L,1122011218,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992620,13589.00
05/30/2015 09:30,2,2.229,ACTIVE,214.41,355.88,59.970,1432992603,"274151322000087","174011321042388",29.48,28.00,0,328.82,385.33,66.5,62.3,0.420,382080.2,382080.2,1303,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992621,13590.00
05/30/2015 09:30,2,2.289,ACTIVE,212.83,357.98,59.949,1432992603,"274151322000052","174011321042388",30.36,19.00,0,330.63,387.44,70.4,66.0,0.495,408196.9,408196.9,1698,0,0,0,L,1151911521,0,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992622,13591.00
05/30/2015 09:30,2,2.236,ACTIVE,213.96,360.08,59.975,1432992603,"201051344001145","174011321042388",30.77,14.70,0,319.81,398.86,69.7,65.3,0.552,125373.9,125373.9,386,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992623,13592.00
05/30/2015 09:30,2,2.244,ACTIVE,213.74,360.69,59.975,1432992603,"201051344000685","174011321042388",30.71,15.00,0,317.40,397.35,69.8,65.5,0.597,124719.8,124719.8,388,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992624,13593.00
05/30/2015 09:30,2,2.244,ACTIVE,214.41,364.59,59.986,1432992603,"274151322000088","174011321042388",30.22,18.00,0,328.82,386.23,68.6,64.3,0.398,390609.6,390609.6,1304,0,0,0,L,1151911521,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992624,13594.00
05/30/2015 09:30,2,2.252,ACTIVE,213.74,360.99,59.981,1432992603,"201051344000438","174011321042388",31.15,15.30,0,319.51,398.86,71.0,66.6,0.575,124745.8,124745.8,387,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992625,13595.00
05/30/2015 09:30,2,2.240,ACTIVE,213.51,361.89,59.970,1432992603,"201051344001135","174011321042388",30.73,15.80,0,318.61,397.96,69.7,65.3,0.548,116284.3,116284.3,387,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992626,13596.00
05/30/2015 09:30,2,2.258,ACTIVE,213.74,360.08,59.975,1432992603,"201051344000417","174011321042388",30.83,16.00,0,319.51,397.96,70.5,66.2,0.592,120919.8,120919.8,386,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992627,13597.00
05/30/2015 09:30,2,2.320,ACTIVE,213.06,359.48,59.975,1432992603,"201051344000594","174011321042388",30.28,17.50,0,317.70,398.56,71.2,66.8,0.579,120257.7,120257.7,387,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992628,13598.00
05/30/2015 09:30,2,2.283,ACTIVE,214.41,356.48,59.970,1432992603,"274151322000083","174011321042388",30.51,19.30,0,328.52,386.23,70.5,66.2,0.486,404623.0,404623.0,1704,0,0,0,L,1151911521,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992629,13599.00
05/30/2015 09:30,2,2.318,ACTIVE,214.19,362.19,59.975,1432992603,"201051344000585","174011321042388",30.28,16.30,0,318.30,396.75,71.1,66.7,0.575,119202.2,119202.2,387,0,0,0,L,1122011218,0,122.68,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992630,13600.00
05/30/2015 09:30,2,2.303,ACTIVE,213.51,368.80,59.975,1432992603,"274151322000054","174011321042388",30.49,19.00,0,329.43,387.14,71.2,66.8,0.468,400156.5,400156.5,1301,0,0,0,L,1151911521,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992631,13601.00
05/30/2015 09:30,2,2.324,ACTIVE,213.96,362.49,59.970,1432992603,"201051344001203","174011321042388",30.42,16.70,0,317.10,398.86,71.5,67.1,0.597,120678.9,120678.9,387,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992632,13602.00
05/30/2015 09:30,2,2.297,ACTIVE,213.29,358.88,59.970,1432992603,"201051344000646","174011321042388",30.49,15.30,0,319.21,397.35,71.0,66.6,0.588,118419.7,118419.7,388,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992633,13603.00
05/30/2015 09:30,2,1.514,ACTIVE,214.87,446.35,59.975,1432992603,"274151322000068","174011321042388",42.00,20.00,0,403.07,486.32,65.1,60.9,0.420,311571.1,311571.1,1319,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992634,13604.00
05/30/2015 09:30,2,2.459,ACTIVE,214.19,372.11,59.965,1432992603,"274151322000076","174011321042388",31.13,19.30,0,331.23,386.23,77.5,72.9,0.566,426013.6,426013.6,1697,0,0,0,L,1151911521,0,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992635,13605.00
05/30/2015 09:30,1,1.401,ACTIVE,215.8,406.69,60.03,1432992603,"033051125000132","174011321042388",36.71,13,0.317,301.53,447.83,51.1,39.4,0.171,1236.6000000237,1250.9000000356,299,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992636,13606.00
05/30/2015 09:30,1,1.736,ACTIVE,215.0,408.82,60.00,1432992603,"033051125000150","174011321042388",30.82,13,0.265,304.93,452.85,53.2,45.4,0.159,1700.4000000354,1719.4999999996,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992637,13607.00
05/30/2015 09:30,2,2.338,ACTIVE,213.29,358.88,59.975,1432992603,"201051344000890","174011321042388",31.03,16.00,0,318.30,397.96,73.5,69.0,0.592,122221.7,122221.7,387,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992638,13608.00
05/30/2015 09:30,2,2.289,ACTIVE,213.96,360.99,59.975,1432992603,"201051344000900","174011321042388",30.51,16.30,0,318.30,397.96,70.9,66.5,0.588,122769.6,122769.6,386,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992639,13609.00
05/30/2015 09:30,2,2.316,ACTIVE,214.19,363.69,59.981,1432992603,"201051344000633","174011321042388",30.57,17.50,0,318.61,397.35,71.7,67.3,0.619,112432.6,112432.6,388,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992640,13610.00
05/30/2015 09:30,1,2.226,ACTIVE,215.5,336.19,60.00,1432992603,"040051121000185","174011321042388",25.87,13,0.341,303.06,448.31,57.3,56.7,0.359,2257,2272.8,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992641,13611.00
05/30/2015 09:30,2,2.320,ACTIVE,214.19,363.09,59.975,1432992603,"201051344000983","174011321042388",30.49,17.80,0,317.40,397.35,71.7,67.3,0.619,119506.5,119506.5,387,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992642,13612.00
05/30/2015 09:30,2,2.348,ACTIVE,213.96,361.29,59.975,1432992603,"201051344000917","174011321042388",30.40,16.70,0,320.71,397.35,72.2,67.8,0.583,122876.8,122876.8,388,0,0,0,L,1122011218,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992643,13613.00
05/30/2015 09:30,1,2.209,ACTIVE,215.5,340.45,60.03,1432992603,"040051121000116","174011321042388",27.81,12,0.352,301.29,450.64,61.1,69.4,0.390,1494.7000000238,1511.5000000238,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992644,13614.00
05/30/2015 09:30,1,1.432,ACTIVE,215.6,414.18,60.00,1432992603,"033051125000135","174011321042388",36.80,13,0.324,304.52,452.07,52.4,55.4,0.153,1257.2000000119,1271.0000000119,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992646,13615.00
05/30/2015 09:30,2,2.334,ACTIVE,214.19,360.69,59.996,1432992603,"201051344000648","174011321042388",30.28,17.00,0,317.10,397.66,71.6,67.2,0.623,119076.9,119076.9,386,0,0,0,L,1122011218,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992646,13616.00
05/30/2015 09:30,2,2.340,ACTIVE,213.96,361.59,59.975,1432992603,"201051344001093","174011321042388",31.05,16.70,0,321.91,397.35,73.6,69.1,0.579,120913.3,120913.3,388,0,0,0,L,1122011218,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992647,13617.00
05/30/2015 09:30,2,2.363,ACTIVE,214.19,363.09,59.975,1432992603,"201051344000645","174011321042388",30.12,18.30,0,318.91,396.75,72.2,67.7,0.583,119411.5,119411.5,386,0,0,0,L,1122011218,0,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992649,13618.00
05/30/2015 09:30,2,2.340,ACTIVE,214.19,356.18,59.975,1432992603,"274151322000085","174011321042388",30.51,18.30,0,329.43,385.33,72.4,67.9,0.486,402109.4,402109.4,1697,0,0,0,L,1151911521,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992650,13619.00
05/30/2015 09:30,2,2.357,ACTIVE,213.74,363.09,60.002,1432992603,"201051344000651","174011321042388",30.61,15.80,0,318.91,397.66,73.1,68.6,0.579,118741.2,118741.2,388,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992651,13620.00
05/30/2015 09:30,2,2.336,ACTIVE,213.74,360.69,59.970,1432992603,"201051344000867","174011321042388",30.30,18.70,0,319.81,396.75,71.7,67.2,0.566,111103.2,111103.2,386,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992652,13621.00
05/30/2015 09:30,1,2.253,ACTIVE,214.6,353.04,60.00,1432992603,"040051121000095","174011321042388",24.96,13,0.277,299.72,448.45,55.9,52.9,0.347,4559.6000000236,4574.6000000236,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992653,13622.00
05/30/2015 09:30,2,2.330,ACTIVE,213.29,360.99,59.944,1432992603,"201051344001230","174011321042388",30.73,15.50,0,317.70,396.45,72.6,68.1,0.605,122149.2,122149.2,387,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992654,13623.00
05/30/2015 09:30,2,2.340,ACTIVE,214.19,364.89,59.970,1432992603,"201051344000576","174011321042388",30.22,17.30,0,318.91,396.75,71.7,67.2,0.552,118926.4,118926.4,387,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992655,13624.00
05/30/2015 09:30,2,2.352,ACTIVE,213.96,362.19,59.970,1432992603,"201051344000579","174011321042388",30.69,17.50,0,320.11,397.66,73.1,68.6,0.583,124426.1,124426.1,388,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432992655,13625.00
05/30/2015 09:45,2,2.621,ACTIVE,214.41,349.56,59.970,1432993504,"201051344000955","174011321042388",30.89,15.50,0,315.90,398.86,82.0,77.2,0.389,124025.8,124025.8,388,0,0,0,L,1122011218,0,122.46,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993505,13626.00
05/30/2015 09:45,1,2.449,ACTIVE,216.0,333.67,60.00,1432993504,"040051121000195","174011321042388",27.50,13,0.294,303.67,451.18,67.0,63.3,0.324,3904.8999999881,3919.5999999762,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993506,13627.00
05/30/2015 09:45,2,2.725,ACTIVE,214.87,347.46,59.965,1432993504,"274151322000095","174011321042388",31.19,19.50,0,330.63,386.83,86.0,81.1,0.323,420554.6,420554.6,1307,0,0,0,L,1151911521,0,124.04,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993507,13628.00
05/30/2015 09:45,2,2.607,ACTIVE,215.09,352.87,59.970,1432993504,"201051344000868","174011321042388",30.43,17.00,0,317.10,397.66,80.4,75.7,0.367,110454.4,110454.4,387,0,0,0,L,1122011218,0,122.68,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993508,13629.00
05/30/2015 09:45,2,2.623,ACTIVE,216.22,348.36,59.954,1432993504,"201051344000853","174011321042388",30.51,17.30,0,321.61,397.96,81.1,76.4,0.376,116680.0,116680.0,387,0,0,0,L,1122011218,0,123.59,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993509,13630.00
05/30/2015 09:45,2,2.635,ACTIVE,216.00,345.96,59.965,1432993504,"201051344000582","174011321042388",30.73,15.50,0,318.61,397.66,82.0,77.3,0.376,117470.6,117470.6,388,0,0,0,L,1122011218,0,123.14,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993510,13631.00
05/30/2015 09:45,1,2.574,ACTIVE,215.9,343.87,60.03,1432993504,"040051121000097","174011321042388",27.90,13,0.314,301.42,451.25,71.4,67.6,0.336,1542.100000024,1557.3000000121,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993511,13632.00
05/30/2015 09:45,2,2.699,ACTIVE,215.77,347.16,59.965,1432993504,"201051344000469","174011321042388",30.43,16.30,0,316.20,397.35,83.3,78.5,0.398,111814.1,111814.1,388,0,0,0,L,1122011218,0,122.68,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993512,13633.00
05/30/2015 09:45,2,2.736,ACTIVE,215.77,348.06,59.970,1432993504,"201051344000988","174011321042388",30.20,17.80,0,318.91,398.56,83.7,78.9,0.393,111724.2,111724.2,388,0,0,0,L,1122011218,0,122.91,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993514,13634.00
05/30/2015 09:45,2,2.697,ACTIVE,216.00,347.16,59.975,1432993504,"201051344001158","174011321042388",30.53,16.70,0,318.61,397.96,83.5,78.6,0.389,118048.5,118048.5,388,0,0,0,L,1122011218,0,123.14,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993515,13635.00
05/30/2015 09:45,2,2.723,ACTIVE,215.32,346.56,59.975,1432993504,"201051344001025","174011321042388",30.99,16.00,0,320.11,399.16,85.4,80.5,0.384,120766.5,120766.5,388,0,0,0,L,1122011218,0,122.68,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993515,13636.00
05/30/2015 09:45,1,2.043,ACTIVE,215.3,353.84,60.03,1432993504,"033051125000118","174011321042388",26.88,13,0.264,304.49,449.40,54.6,40.4,0.350,1831.6,1843.9,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993517,13637.00
05/30/2015 09:45,2,2.730,ACTIVE,215.77,348.06,59.975,1432993504,"201051344000569","174011321042388",30.32,17.00,0,318.61,397.66,83.8,79.0,0.384,124797.9,124797.9,387,0,0,0,L,1122011218,0,122.91,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993518,13638.00
05/30/2015 09:45,2,1.789,ACTIVE,215.77,455.37,59.959,1432993504,"274151322000094","174011321042388",41.96,18.30,0,406.67,476.41,76.3,71.7,0.530,312737.5,312737.5,1713,0,0,0,L,1151911521,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993518,13639.00
05/30/2015 09:45,1,2.679,ACTIVE,216.5,320.84,60.00,1432993504,"040051121000068","174011321042388",25.46,13,0.295,303.91,449.72,67.8,63.6,0.326,3355.2,3369,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993520,13640.00
05/30/2015 09:45,2,2.750,ACTIVE,216.00,346.56,59.970,1432993504,"201051344000458","174011321042388",30.34,18.00,0,318.61,397.05,84.5,79.7,0.402,120379.3,120379.3,388,0,0,0,L,1122011218,0,123.36,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993521,13641.00
05/30/2015 09:45,2,2.756,ACTIVE,215.54,352.57,59.965,1432993504,"274151322000087","174011321042388",29.80,29.30,0,328.22,384.73,83.1,78.3,0.309,382097.4,382097.4,1304,0,0,0,L,1151911521,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993521,13642.00
05/30/2015 09:45,2,2.840,ACTIVE,215.32,351.97,60.002,1432993504,"274151322000052","174011321042388",30.71,19.30,0,330.33,387.14,88.3,83.4,0.336,408215.0,408215.0,1699,0,0,0,L,1151911521,0,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993522,13643.00
05/30/2015 09:45,2,2.785,ACTIVE,215.54,346.86,59.970,1432993504,"201051344001145","174011321042388",30.93,13.70,0,318.91,397.96,87.3,82.3,0.402,125391.9,125391.9,387,0,0,0,L,1122011218,0,122.91,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993523,13644.00
05/30/2015 09:45,2,2.789,ACTIVE,215.32,346.26,59.965,1432993504,"201051344000685","174011321042388",31.03,15.00,0,316.20,397.66,87.7,82.7,0.424,124737.8,124737.8,389,0,0,0,L,1122011218,0,123.36,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993524,13645.00
05/30/2015 09:45,2,2.814,ACTIVE,215.32,353.47,59.965,1432993504,"274151322000088","174011321042388",30.38,17.50,0,329.13,386.23,86.6,81.6,0.318,390627.2,390627.2,1305,0,0,0,L,1151911521,0,124.72,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993525,13646.00
05/30/2015 09:45,2,2.822,ACTIVE,215.54,347.16,59.959,1432993504,"201051344000438","174011321042388",31.17,15.00,0,318.00,398.26,89.2,84.1,0.411,124764.1,124764.1,388,0,0,0,L,1122011218,0,123.36,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993526,13647.00
05/30/2015 09:45,2,2.777,ACTIVE,215.32,344.76,59.970,1432993504,"201051344001135","174011321042388",30.87,15.80,0,319.51,397.35,86.8,81.9,0.393,116302.2,116302.2,388,0,0,0,L,1122011218,0,122.91,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993527,13648.00
05/30/2015 09:45,2,2.840,ACTIVE,215.54,346.86,59.970,1432993504,"201051344000417","174011321042388",30.65,15.50,0,317.70,397.35,88.1,83.1,0.415,120937.9,120937.9,387,0,0,0,L,1122011218,0,122.68,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993528,13649.00
05/30/2015 09:45,2,2.844,ACTIVE,214.87,346.26,59.965,1432993504,"201051344000594","174011321042388",30.69,18.30,0,317.10,398.56,88.4,83.4,0.402,120275.9,120275.9,388,0,0,0,L,1122011218,0,122.68,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993529,13650.00
05/30/2015 09:45,2,2.848,ACTIVE,215.54,344.15,59.986,1432993504,"274151322000083","174011321042388",30.57,19.00,0,327.62,386.23,88.2,83.2,0.349,404640.9,404640.9,1705,0,0,0,L,1151911521,0,124.04,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993530,13651.00
05/30/2015 09:45,2,2.787,ACTIVE,216.00,348.06,59.938,1432993504,"201051344000585","174011321042388",31.19,16.00,0,319.21,397.05,88.1,83.1,0.407,119220.3,119220.3,388,0,0,0,L,1122011218,0,122.91,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993531,13652.00
05/30/2015 09:45,2,2.889,ACTIVE,215.09,345.06,59.949,1432993504,"274151322000054","174011321042388",30.77,19.00,0,327.92,387.44,90.1,85.0,0.340,400174.5,400174.5,1302,0,0,0,L,1151911521,0,124.04,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993532,13653.00
05/30/2015 09:45,2,2.969,ACTIVE,215.77,346.56,59.965,1432993504,"201051344001203","174011321042388",30.49,16.70,0,317.10,399.16,91.7,86.6,0.424,120697.1,120697.1,388,0,0,0,L,1122011218,0,123.59,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993533,13654.00
05/30/2015 09:45,2,2.918,ACTIVE,215.09,346.56,59.981,1432993504,"201051344000646","174011321042388",30.97,15.30,0,317.40,398.26,91.6,86.5,0.429,118437.7,118437.7,389,0,0,0,L,1122011218,0,123.14,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993534,13655.00
05/30/2015 09:45,2,2.031,ACTIVE,216.45,442.44,59.959,1432993504,"274151322000068","174011321042388",41.05,19.80,0,408.78,481.51,84.9,80.0,0.314,311587.3,311587.3,1320,0,0,0,L,1151911521,0,124.72,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993535,13656.00
05/30/2015 09:45,2,3.219,ACTIVE,216.45,348.06,59.954,1432993504,"274151322000076","174011321042388",31.05,20.30,0,331.83,386.83,101.2,95.8,0.384,426033.2,426033.2,1698,0,0,0,L,1151911521,0,124.49,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993536,13657.00
05/30/2015 09:45,1,1.931,ACTIVE,216.1,383.65,60.00,1432993504,"033051125000132","174011321042388",32.60,14,0.290,298.93,447.16,62.6,46.0,0.357,1250.9000000356,1262.3000000118,301,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993537,13658.00
05/30/2015 09:45,1,2.272,ACTIVE,216.0,432.99,60.00,1432993504,"033051125000150","174011321042388",27.03,13,0.341,303.36,450.02,61.1,55.1,0.086,1719.4999999996,1731.9000000354,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993538,13659.00
05/30/2015 09:45,2,3.070,ACTIVE,215.32,346.56,59.970,1432993504,"201051344000890","174011321042388",31.03,16.00,0,318.00,399.76,96.6,91.3,0.438,122240.2,122240.2,388,0,0,0,L,1122011218,0,123.14,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993539,13660.00
05/30/2015 09:45,2,3.027,ACTIVE,216.00,348.06,59.938,1432993504,"201051344000900","174011321042388",30.59,16.00,0,319.51,397.66,93.8,88.6,0.438,122787.4,122787.4,387,0,0,0,L,1122011218,0,123.36,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993540,13661.00
05/30/2015 09:45,2,3.029,ACTIVE,216.22,349.56,59.965,1432993504,"201051344000633","174011321042388",30.87,17.50,0,317.70,398.26,94.7,89.5,0.446,112450.6,112450.6,389,0,0,0,L,1122011218,0,123.59,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993541,13662.00
05/30/2015 09:45,1,2.846,ACTIVE,216.4,347.58,60.00,1432993504,"040051121000185","174011321042388",27.74,12,0.344,302.31,447.98,78.5,74.2,0.366,2272.8,2287.1,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993542,13663.00
05/30/2015 09:45,2,3.080,ACTIVE,216.45,347.46,59.981,1432993504,"201051344000983","174011321042388",30.91,17.80,0,318.30,397.05,96.4,91.1,0.455,119524.5,119524.5,388,0,0,0,L,1122011218,0,123.59,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993543,13664.00
05/30/2015 09:45,2,3.111,ACTIVE,216.22,349.26,59.970,1432993504,"201051344000917","174011321042388",31.01,16.30,0,319.81,398.86,97.7,92.4,0.442,122895.0,122895.0,389,0,0,0,L,1122011218,0,123.14,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993544,13665.00
05/30/2015 09:45,1,3.057,ACTIVE,216.0,350.73,60.00,1432993504,"040051121000116","174011321042388",27.99,12,0.375,299.96,450.97,85.1,80.6,0.397,1511.5000000238,1526.6000000238,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993545,13666.00
05/30/2015 09:45,1,2.121,ACTIVE,216.3,419.22,60.03,1432993504,"033051125000135","174011321042388",26.97,13,0.272,306.67,449.06,56.9,43.0,0.153,1271.0000000119,1283.2000000119,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993547,13667.00
05/30/2015 09:45,2,3.281,ACTIVE,216.67,348.96,59.975,1432993504,"201051344000648","174011321042388",30.40,17.50,0,316.20,398.56,101.0,95.6,0.460,119094.9,119094.9,387,0,0,0,L,1122011218,0,123.14,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993547,13668.00
05/30/2015 09:45,2,3.385,ACTIVE,216.22,349.86,59.965,1432993504,"201051344001093","174011321042388",30.93,16.70,0,320.71,397.35,106.1,100.5,0.473,120931.9,120931.9,389,0,0,0,L,1122011218,0,123.14,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993548,13669.00
05/30/2015 09:45,2,3.363,ACTIVE,216.90,349.86,59.954,1432993504,"201051344000645","174011321042388",30.61,18.70,0,317.40,397.66,104.3,98.8,0.468,119429.6,119429.6,387,0,0,0,L,1122011218,0,123.81,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993549,13670.00
05/30/2015 09:45,2,3.277,ACTIVE,216.22,357.08,59.954,1432993504,"274151322000085","174011321042388",30.55,19.00,0,329.43,386.53,101.4,96.0,0.380,402127.5,402127.5,1698,0,0,0,L,1151911521,0,124.94,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993550,13671.00
05/30/2015 09:45,2,3.303,ACTIVE,216.45,349.86,59.981,1432993504,"201051344000651","174011321042388",30.93,15.80,0,318.91,397.35,103.5,98.0,0.464,118759.5,118759.5,389,0,0,0,L,1122011218,0,123.59,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993551,13672.00
05/30/2015 09:45,2,3.285,ACTIVE,216.45,347.76,59.959,1432993504,"201051344000867","174011321042388",30.69,18.70,0,319.81,397.66,102.2,96.7,0.464,111121.2,111121.2,387,0,0,0,L,1122011218,0,123.59,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993552,13673.00
05/30/2015 09:45,1,3.059,ACTIVE,216.2,332.07,60.00,1432993504,"040051121000095","174011321042388",25.47,12,0.337,300.71,448.99,77.5,72.6,0.360,4574.6000000236,4588.1999999878,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993553,13674.00
05/30/2015 09:45,2,3.262,ACTIVE,215.77,347.76,59.965,1432993504,"201051344001230","174011321042388",30.85,15.30,0,318.61,397.05,102.0,96.5,0.477,122167.4,122167.4,388,0,0,0,L,1122011218,0,123.14,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993554,13675.00
05/30/2015 09:45,2,3.279,ACTIVE,216.90,350.77,59.965,1432993504,"201051344000576","174011321042388",30.51,17.50,0,318.00,397.66,101.5,96.0,0.460,118944.4,118944.4,388,0,0,0,L,1122011218,0,123.59,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993555,13676.00
05/30/2015 09:45,2,3.330,ACTIVE,216.90,349.86,59.970,1432993504,"201051344000579","174011321042388",30.73,17.80,0,321.01,397.35,103.7,98.2,0.482,124444.5,124444.5,389,0,0,0,L,1122011218,0,123.59,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432993556,13677.00
05/30/2015 10:00,2,5.584,ACTIVE,218.71,360.69,59.954,1432994403,"201051344000955","174011321042388",31.03,17.50,0,320.41,399.46,175.4,167.4,0.813,124057.7,124057.7,389,0,0,0,L,1122011218,0,123.81,126.98,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994404,13678.00
05/30/2015 10:00,1,5.268,ACTIVE,218.3,370.65,60.00,1432994403,"040051121000195","174011321042388",27.31,13,0.635,305.75,451.00,143.1,137.8,0.637,3919.5999999762,3946.0999999762,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994406,13679.00
05/30/2015 10:00,2,5.680,ACTIVE,218.26,352.87,59.965,1432994403,"274151322000095","174011321042388",30.79,24.00,0,330.63,391.64,177.0,168.9,0.658,420587.7,420587.7,1308,0,0,0,L,1151911521,0,125.85,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994407,13680.00
05/30/2015 10:00,2,5.633,ACTIVE,219.16,359.18,59.986,1432994403,"201051344000868","174011321042388",30.00,19.30,0,324.02,402.16,171.0,163.1,0.765,110485.8,110485.8,388,0,0,0,L,1122011218,0,124.04,127.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994408,13681.00
05/30/2015 10:00,2,5.568,ACTIVE,220.52,360.08,59.959,1432994403,"201051344000853","174011321042388",29.92,19.30,0,324.02,400.96,168.6,160.8,0.787,116711.4,116711.4,388,0,0,0,L,1122011218,0,125.17,127.43,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994409,13682.00
05/30/2015 10:00,2,5.230,ACTIVE,219.61,360.69,59.981,1432994403,"201051344000582","174011321042388",30.81,17.30,0,323.11,403.97,163.2,155.6,0.734,117501.8,117501.8,389,0,0,0,L,1122011218,0,124.49,127.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994410,13683.00
