ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 10:00,1,4.600,ACTIVE,218.3,347.27,60.03,1432994403,"040051121000097","174011321042388",27.90,14,0.567,303.10,450.70,127.7,123.0,0.572,1557.3000000121,1584.100000024,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994411,13684.00
05/30/2015 10:00,2,5.947,ACTIVE,220.52,362.49,59.949,1432994403,"201051344000469","174011321042388",29.68,18.00,0,321.31,402.46,178.8,170.7,0.840,111845.8,111845.8,389,0,0,0,L,1122011218,0,124.49,127.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994412,13685.00
05/30/2015 10:00,2,5.906,ACTIVE,220.29,364.89,59.965,1432994403,"201051344000988","174011321042388",29.86,20.00,0,322.81,403.07,178.3,170.2,0.800,111756.0,111756.0,389,0,0,0,L,1122011218,0,124.49,127.43,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994413,13686.00
05/30/2015 10:00,2,5.600,ACTIVE,220.52,359.78,59.954,1432994403,"201051344001158","174011321042388",29.86,18.70,0,321.31,402.16,169.2,161.4,0.778,118079.9,118079.9,389,0,0,0,L,1122011218,0,124.72,127.20,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994414,13687.00
05/30/2015 10:00,2,5.086,ACTIVE,218.93,357.38,59.954,1432994403,"201051344001025","174011321042388",30.67,18.70,0,319.81,403.07,157.9,150.5,0.703,120798.3,120798.3,389,0,0,0,L,1122011218,0,123.81,126.98,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994415,13688.00
05/30/2015 10:00,1,3.905,ACTIVE,217.8,367.61,60.03,1432994403,"033051125000118","174011321042388",41.75,14,0.726,304.70,450.13,162.2,157.3,0.720,1843.9,1873.8,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994416,13689.00
05/30/2015 10:00,2,5.404,ACTIVE,219.61,360.69,59.949,1432994403,"201051344000569","174011321042388",30.24,19.80,0,322.51,401.56,165.3,157.6,0.747,124829.3,124829.3,388,0,0,0,L,1122011218,0,124.27,127.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994417,13690.00
05/30/2015 10:00,2,3.654,ACTIVE,218.03,449.05,59.959,1432994403,"274151322000094","174011321042388",42.10,23.80,0,419.00,479.11,155.2,147.9,0.592,312765.9,312765.9,1714,0,0,0,L,1151911521,0,125.17,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994418,13691.00
05/30/2015 10:00,1,5.350,ACTIVE,218.0,364.26,60.00,1432994403,"040051121000068","174011321042388",25.05,13,0.592,305.54,450.06,133.3,128.6,0.599,3369,3394,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994419,13692.00
05/30/2015 10:00,2,5.441,ACTIVE,220.06,360.69,59.965,1432994403,"201051344000458","174011321042388",30.16,21.50,0,323.72,401.86,166.2,158.5,0.791,120410.8,120410.8,389,0,0,0,L,1122011218,0,124.72,127.20,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994420,13693.00
05/30/2015 10:00,2,5.365,ACTIVE,217.80,356.18,59.949,1432994403,"274151322000087","174011321042388",29.26,35.20,0,329.73,387.14,158.9,151.4,0.597,382127.3,382127.3,1305,0,0,0,L,1151911521,0,125.62,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994421,13694.00
05/30/2015 10:00,2,5.770,ACTIVE,217.80,357.08,59.954,1432994403,"274151322000052","174011321042388",29.96,22.80,0,331.83,390.14,175.2,167.2,0.663,408246.8,408246.8,1700,0,0,0,L,1151911521,0,124.94,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994422,13695.00
05/30/2015 10:00,2,5.613,ACTIVE,218.48,359.18,59.959,1432994403,"201051344001145","174011321042388",30.77,16.00,0,319.51,402.16,175.0,167.0,0.791,125423.6,125423.6,388,0,0,0,L,1122011218,0,124.04,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994423,13696.00
05/30/2015 10:00,2,5.777,ACTIVE,218.48,360.08,59.965,1432994403,"201051344000685","174011321042388",30.83,16.70,0,319.81,398.26,180.6,172.4,0.857,124769.8,124769.8,390,0,0,0,L,1122011218,0,124.49,126.53,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994424,13697.00
05/30/2015 10:00,2,5.891,ACTIVE,218.03,376.01,59.970,1432994403,"274151322000088","174011321042388",30.38,21.50,0,330.33,390.14,181.2,173.0,0.672,390658.4,390658.4,1306,0,0,0,L,1151911521,0,126.07,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994425,13698.00
05/30/2015 10:00,2,5.980,ACTIVE,219.61,361.59,59.975,1432994403,"201051344000438","174011321042388",30.69,16.30,0,321.31,403.37,185.9,177.6,0.840,124796.4,124796.4,389,0,0,0,L,1122011218,0,124.72,127.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994426,13699.00
05/30/2015 10:00,2,5.818,ACTIVE,219.61,360.99,59.954,1432994403,"201051344001135","174011321042388",30.85,17.30,0,321.01,402.46,181.7,173.5,0.826,116333.8,116333.8,389,0,0,0,L,1122011218,0,124.49,127.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994426,13700.00
05/30/2015 10:00,2,5.881,ACTIVE,219.39,361.59,59.965,1432994403,"201051344000417","174011321042388",30.51,17.80,0,319.51,403.07,181.6,173.4,0.853,120969.6,120969.6,388,0,0,0,L,1122011218,0,124.27,126.98,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994427,13701.00
05/30/2015 10:00,2,5.855,ACTIVE,218.93,361.29,59.975,1432994403,"201051344000594","174011321042388",30.81,20.70,0,318.91,399.76,182.6,174.3,0.822,120308.3,120308.3,389,0,0,0,L,1122011218,0,124.27,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994428,13702.00
05/30/2015 10:00,2,5.930,ACTIVE,218.26,360.69,59.949,1432994403,"274151322000083","174011321042388",30.14,24.30,0,329.73,389.84,180.9,172.7,0.712,404672.1,404672.1,1706,0,0,0,L,1151911521,0,125.62,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994429,13703.00
05/30/2015 10:00,2,5.777,ACTIVE,220.06,361.89,59.965,1432994403,"201051344000585","174011321042388",30.87,17.50,0,322.81,402.77,180.5,172.3,0.835,119252.0,119252.0,389,0,0,0,L,1122011218,0,124.27,127.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994430,13704.00
05/30/2015 10:00,2,5.957,ACTIVE,218.48,358.58,59.975,1432994403,"274151322000054","174011321042388",30.08,22.80,0,330.33,391.34,181.4,173.2,0.689,400206.1,400206.1,1303,0,0,0,L,1151911521,0,126.07,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994431,13705.00
05/30/2015 10:00,2,5.807,ACTIVE,219.84,360.38,59.949,1432994403,"201051344001203","174011321042388",30.69,19.00,0,319.51,404.27,180.5,172.3,0.831,120729.6,120729.6,389,0,0,0,L,1122011218,0,124.94,126.75,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994432,13706.00
05/30/2015 10:00,2,5.578,ACTIVE,218.71,359.78,59.965,1432994403,"201051344000646","174011321042388",31.09,17.00,0,319.51,399.16,175.6,167.5,0.813,118469.5,118469.5,390,0,0,0,L,1122011218,0,124.27,126.53,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994433,13707.00
05/30/2015 10:00,2,3.717,ACTIVE,218.93,459.57,59.965,1432994403,"274151322000068","174011321042388",42.30,24.00,0,419.30,484.82,158.9,151.5,0.588,311616.1,311616.1,1321,0,0,0,L,1151911521,0,125.85,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994434,13708.00
05/30/2015 10:00,2,6.176,ACTIVE,219.16,375.71,59.959,1432994403,"274151322000076","174011321042388",30.81,24.30,0,332.73,394.35,192.5,183.9,0.729,426067.6,426067.6,1699,0,0,0,L,1151911521,0,125.85,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994435,13709.00
05/30/2015 10:00,1,3.661,ACTIVE,218.8,361.09,60.03,1432994403,"033051125000132","174011321042388",37.41,14,0.603,300.37,446.07,136.3,131.3,0.609,1262.3000000118,1285.7000000476,303,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994436,13710.00
05/30/2015 10:00,1,4.083,ACTIVE,219.0,331.81,60.00,1432994403,"033051125000150","174011321042388",41.98,13,0.762,304.17,451.31,170.5,165.6,0.750,1731.9000000354,1762.6999999877,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994437,13711.00
05/30/2015 10:00,2,5.559,ACTIVE,218.26,358.58,59.965,1432994403,"201051344000890","174011321042388",30.53,17.80,0,321.91,399.46,172.0,164.1,0.791,122272.8,122272.8,389,0,0,0,L,1122011218,0,124.27,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994438,13712.00
05/30/2015 10:00,2,5.617,ACTIVE,219.84,360.69,59.959,1432994403,"201051344000900","174011321042388",30.16,19.30,0,321.31,402.46,171.6,163.7,0.787,122819.2,122819.2,388,0,0,0,L,1122011218,0,124.94,126.98,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994439,13713.00
05/30/2015 10:00,2,5.611,ACTIVE,219.61,361.29,59.965,1432994403,"201051344000633","174011321042388",30.57,19.80,0,323.11,402.77,173.6,165.7,0.809,112482.8,112482.8,390,0,0,0,L,1122011218,0,124.72,127.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994440,13714.00
05/30/2015 10:00,1,5.104,ACTIVE,219.1,338.93,60.00,1432994403,"040051121000185","174011321042388",27.91,13,0.626,305.51,447.80,141.7,136.6,0.625,2287.1,2313.2,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994441,13715.00
05/30/2015 10:00,2,5.547,ACTIVE,220.29,360.08,59.954,1432994403,"201051344000983","174011321042388",30.18,20.30,0,323.11,402.77,169.4,161.6,0.791,119556.5,119556.5,389,0,0,0,L,1122011218,0,124.94,126.98,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994442,13716.00
05/30/2015 10:00,2,5.668,ACTIVE,219.84,360.08,59.970,1432994403,"201051344000917","174011321042388",30.91,18.00,0,321.91,404.27,177.3,169.2,0.822,122927.2,122927.2,390,0,0,0,L,1122011218,0,124.49,127.43,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994443,13717.00
05/30/2015 10:00,1,5.644,ACTIVE,218.3,352.24,60.00,1432994403,"040051121000116","174011321042388",27.42,13,0.687,302.64,450.14,154.0,148.8,0.683,1526.6000000238,1553.7000000238,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994445,13718.00
05/30/2015 10:00,1,3.717,ACTIVE,219.1,370.43,60.00,1432994403,"033051125000135","174011321042388",36.77,14,0.604,305.94,450.39,136.0,131.7,0.606,1283.2000000119,1306.3000000119,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994446,13719.00
05/30/2015 10:00,2,5.818,ACTIVE,220.52,361.59,59.959,1432994403,"201051344000648","174011321042388",30.32,19.50,0,319.81,403.37,178.7,170.6,0.826,119126.7,119126.7,388,0,0,0,L,1122011218,0,124.49,127.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994447,13720.00
05/30/2015 10:00,2,6.240,ACTIVE,220.06,363.99,59.938,1432994403,"201051344001093","174011321042388",30.73,18.00,0,323.11,406.07,194.2,185.5,0.862,120965.2,120965.2,390,0,0,0,L,1122011218,0,124.72,127.20,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994448,13721.00
05/30/2015 10:00,2,6.189,ACTIVE,220.97,361.59,59.949,1432994403,"201051344000645","174011321042388",30.16,21.50,0,323.11,402.77,189.1,180.6,0.835,119461.9,119461.9,388,0,0,0,L,1122011218,0,125.17,127.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994449,13722.00
05/30/2015 10:00,2,6.041,ACTIVE,218.71,374.51,59.938,1432994403,"274151322000085","174011321042388",30.06,21.80,0,331.53,392.85,183.8,175.5,0.698,402159.6,402159.6,1699,0,0,0,L,1151911521,0,126.30,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994450,13723.00
05/30/2015 10:00,2,5.979,ACTIVE,220.06,362.19,59.970,1432994403,"201051344000651","174011321042388",30.75,17.80,0,320.71,404.27,186.3,177.9,0.826,118792.3,118792.3,390,0,0,0,L,1122011218,0,124.94,127.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994451,13724.00
05/30/2015 10:00,2,5.918,ACTIVE,219.84,361.29,59.949,1432994403,"201051344000867","174011321042388",30.49,21.00,0,321.61,404.27,183.0,174.7,0.822,111153.4,111153.4,388,0,0,0,L,1122011218,0,124.72,126.98,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994451,13725.00
05/30/2015 10:00,1,5.776,ACTIVE,218.4,365.16,60.00,1432994403,"040051121000095","174011321042388",25.05,13,0.642,302.64,447.02,143.9,139.2,0.635,4588.1999999878,4613.1000000236,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994453,13726.00
05/30/2015 10:00,2,5.928,ACTIVE,218.93,360.38,59.938,1432994403,"201051344001230","174011321042388",30.91,17.30,0,319.51,400.96,185.5,177.1,0.866,122200.1,122200.1,389,0,0,0,L,1122011218,0,124.27,126.53,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994454,13727.00
05/30/2015 10:00,2,5.744,ACTIVE,220.74,363.69,59.954,1432994403,"201051344000576","174011321042388",30.08,20.30,0,323.41,402.46,174.8,166.8,0.782,118976.4,118976.4,389,0,0,0,L,1122011218,0,124.94,127.43,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994455,13728.00
05/30/2015 10:00,2,5.447,ACTIVE,220.29,360.08,59.959,1432994403,"201051344000579","174011321042388",30.47,19.80,0,324.62,403.67,168.0,160.2,0.773,124477.3,124477.3,390,0,0,0,L,1122011218,0,124.72,126.98,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432994455,13729.00
05/30/2015 10:15,2,2.727,ACTIVE,214.64,345.66,59.965,1432995303,"201051344000955","174011321042388",30.32,18.70,0,332.73,415.09,83.7,78.8,0.389,124096.3,124096.3,390,0,0,0,L,1122011218,0,122.46,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995305,13730.00
05/30/2015 10:15,1,2.443,ACTIVE,215.5,322.70,60.03,1432995303,"040051121000195","174011321042388",26.69,14,0.284,308.74,388.95,64.8,61.0,0.314,3946.0999999762,3978.5999999762,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995306,13731.00
05/30/2015 10:15,2,2.670,ACTIVE,215.54,346.26,59.965,1432995303,"274151322000095","174011321042388",30.45,25.00,0,331.23,403.07,82.3,77.5,0.309,420627.7,420627.7,1309,0,0,0,L,1151911521,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995307,13732.00
05/30/2015 10:15,2,2.623,ACTIVE,215.09,345.96,59.970,1432995303,"201051344000868","174011321042388",29.56,20.70,0,333.33,413.59,78.5,73.8,0.362,110522.6,110522.6,389,0,0,0,L,1122011218,0,122.91,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995308,13733.00
05/30/2015 10:15,2,2.619,ACTIVE,216.00,348.66,59.975,1432995303,"201051344000853","174011321042388",29.60,21.50,0,334.84,414.79,78.5,73.8,0.358,116748.1,116748.1,389,0,0,0,L,1122011218,0,123.81,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995309,13734.00
05/30/2015 10:15,2,2.602,ACTIVE,215.54,348.36,59.965,1432995303,"201051344000582","174011321042388",29.78,19.00,0,334.24,414.19,78.5,73.9,0.371,117539.2,117539.2,390,0,0,0,L,1122011218,0,123.36,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995310,13735.00
05/30/2015 10:15,1,2.396,ACTIVE,216.3,332.16,60.00,1432995303,"040051121000097","174011321042388",27.51,15,0.286,318.26,388.65,65.6,61.5,0.314,1584.100000024,1616.8000000121,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995312,13736.00
05/30/2015 10:15,2,2.562,ACTIVE,215.32,348.96,59.975,1432995303,"201051344000469","174011321042388",29.80,20.00,0,318.00,414.19,77.3,72.7,0.672,111882.7,111882.7,390,0,0,0,L,1122011218,0,122.91,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995312,13737.00
05/30/2015 10:15,2,2.570,ACTIVE,215.09,363.99,59.970,1432995303,"201051344000988","174011321042388",29.54,21.80,0,318.91,414.19,76.9,72.3,0.605,111793.0,111793.0,390,0,0,0,L,1122011218,0,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995313,13738.00
05/30/2015 10:15,2,2.566,ACTIVE,215.32,360.38,59.970,1432995303,"201051344001158","174011321042388",29.32,20.70,0,318.91,414.49,76.2,71.6,0.623,118116.6,118116.6,390,0,0,0,L,1122011218,0,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995314,13739.00
05/30/2015 10:15,2,2.562,ACTIVE,214.64,349.56,60.002,1432995303,"201051344001025","174011321042388",30.18,20.70,0,333.63,414.49,78.3,73.6,0.371,120836.0,120836.0,390,0,0,0,L,1122011218,0,122.91,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995315,13740.00
05/30/2015 10:15,1,1.751,ACTIVE,216.0,346.25,60.03,1432995303,"033051125000118","174011321042388",41.09,15,0.320,315.55,393.65,71.6,68.7,0.342,1873.8,1910.1,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995316,13741.00
05/30/2015 10:15,2,2.527,ACTIVE,215.09,363.09,59.970,1432995303,"201051344000569","174011321042388",29.88,21.30,0,318.91,412.98,76.5,71.9,0.614,124865.5,124865.5,389,0,0,0,L,1122011218,0,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995317,13742.00
05/30/2015 10:15,2,1.537,ACTIVE,214.64,455.06,59.959,1432995303,"274151322000094","174011321042388",41.87,24.50,0,397.96,482.42,64.8,60.7,0.468,312800.1,312800.1,1715,0,0,0,L,1151911521,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995318,13743.00
05/30/2015 10:15,1,2.435,ACTIVE,216.0,377.59,60.00,1432995303,"040051121000068","174011321042388",24.63,15,0.286,304.76,449.58,59.6,43.3,0.359,3394,3423.8,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995319,13744.00
05/30/2015 10:15,2,2.555,ACTIVE,215.09,363.09,59.944,1432995303,"201051344000458","174011321042388",29.54,22.80,0,318.00,413.29,76.5,71.9,0.636,120447.1,120447.1,390,0,0,0,L,1122011218,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995320,13745.00
05/30/2015 10:15,2,2.475,ACTIVE,215.54,356.48,59.965,1432995303,"274151322000087","174011321042388",28.59,37.80,0,329.73,397.05,71.6,67.2,0.491,382162.4,382162.4,1306,0,0,0,L,1151911521,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995321,13746.00
05/30/2015 10:15,2,2.555,ACTIVE,214.87,354.67,59.965,1432995303,"274151322000052","174011321042388",29.96,24.00,0,330.33,400.36,77.5,72.9,0.517,408284.5,408284.5,1701,0,0,0,L,1151911521,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995322,13747.00
05/30/2015 10:15,2,2.584,ACTIVE,214.64,349.56,59.965,1432995303,"201051344001145","174011321042388",30.38,17.50,0,333.63,414.19,79.6,74.9,0.362,125461.0,125461.0,389,0,0,0,L,1122011218,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995323,13748.00
05/30/2015 10:15,2,2.641,ACTIVE,214.41,348.96,59.970,1432995303,"201051344000685","174011321042388",30.24,17.80,0,332.73,414.19,80.9,76.1,0.389,124807.5,124807.5,391,0,0,0,L,1122011218,0,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995324,13749.00
05/30/2015 10:15,2,2.670,ACTIVE,215.32,369.70,59.975,1432995303,"274151322000088","174011321042388",29.48,22.80,0,329.73,399.16,79.8,75.1,0.552,390695.1,390695.1,1307,0,0,0,L,1151911521,0,124.27,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995325,13750.00
05/30/2015 10:15,2,2.822,ACTIVE,215.32,347.76,59.986,1432995303,"201051344000438","174011321042388",30.65,18.00,0,333.03,415.69,87.7,82.7,0.407,124834.3,124834.3,390,0,0,0,L,1122011218,0,123.36,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995326,13751.00
05/30/2015 10:15,2,3.033,ACTIVE,215.32,346.26,59.970,1432995303,"201051344001135","174011321042388",30.75,18.30,0,317.40,413.59,94.5,89.3,0.442,116370.7,116370.7,390,0,0,0,L,1122011218,0,123.14,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995327,13752.00
05/30/2015 10:15,2,3.318,ACTIVE,215.77,348.96,59.970,1432995303,"201051344000417","174011321042388",30.42,19.30,0,320.11,413.59,102.3,96.8,0.486,121006.6,121006.6,389,0,0,0,L,1122011218,0,122.91,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995328,13753.00
05/30/2015 10:15,2,3.660,ACTIVE,215.77,349.26,59.959,1432995303,"201051344000594","174011321042388",30.10,21.50,0,331.83,415.99,111.5,105.7,0.517,120345.6,120345.6,390,0,0,0,L,1122011218,0,123.14,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995329,13754.00
05/30/2015 10:15,2,3.068,ACTIVE,215.54,354.97,59.965,1432995303,"274151322000083","174011321042388",30.06,25.00,0,329.13,399.16,93.4,88.2,0.376,404708.8,404708.8,1707,0,0,0,L,1151911521,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995330,13755.00
05/30/2015 10:15,2,3.217,ACTIVE,216.00,348.66,59.970,1432995303,"201051344000585","174011321042388",30.36,19.30,0,319.81,411.78,98.9,93.5,0.455,119288.8,119288.8,390,0,0,0,L,1122011218,0,122.91,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995331,13756.00
05/30/2015 10:15,2,2.885,ACTIVE,215.54,350.77,59.970,1432995303,"274151322000054","174011321042388",30.24,23.50,0,329.13,400.36,88.3,83.3,0.323,400243.1,400243.1,1304,0,0,0,L,1151911521,0,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995332,13757.00
05/30/2015 10:15,2,3.160,ACTIVE,215.77,347.16,59.965,1432995303,"201051344001203","174011321042388",30.12,20.70,0,333.93,414.19,96.3,91.1,0.451,120767.1,120767.1,390,0,0,0,L,1122011218,0,123.59,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995332,13758.00
05/30/2015 10:15,2,2.934,ACTIVE,215.09,347.76,59.965,1432995303,"201051344000646","174011321042388",30.45,18.00,0,318.91,415.39,90.6,85.5,0.424,118506.4,118506.4,391,0,0,0,L,1122011218,0,123.36,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995333,13759.00
05/30/2015 10:15,2,1.857,ALERT,216.22,442.44,59.959,1432995303,"274151322000068","174011321042388",40.12,23.00,0,302.37,527.20,76.2,71.7,0.517,311634.9,311634.9,1322,0,0,0,L,1151911521,0,124.27,124.04,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995335,13760.00
05/30/2015 10:15,2,2.830,ACTIVE,216.22,354.37,59.965,1432995303,"274151322000076","174011321042388",30.87,24.30,0,334.54,403.07,88.5,83.5,0.340,426107.8,426107.8,1700,0,0,0,L,1151911521,0,124.27,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995336,13761.00
05/30/2015 10:15,1,1.591,ACTIVE,216.0,384.95,60.03,1432995303,"033051125000132","174011321042388",37.21,15,0.293,304.67,447.11,58.9,50.8,0.162,1285.7000000476,1312.9999999999,305,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995337,13762.00
05/30/2015 10:15,1,1.893,ACTIVE,216.4,336.83,60.03,1432995303,"033051125000150","174011321042388",41.38,14,0.345,315.63,398.42,77.9,74.4,0.367,1762.6999999877,1798.4999999996,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995339,13763.00
05/30/2015 10:15,2,2.809,ACTIVE,214.87,345.96,59.970,1432995303,"201051344000890","174011321042388",30.53,19.30,0,333.03,415.39,86.9,82.0,0.389,122310.4,122310.4,390,0,0,0,L,1122011218,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995340,13764.00
05/30/2015 10:15,2,2.904,ACTIVE,215.54,347.16,59.975,1432995303,"201051344000900","174011321042388",30.12,20.00,0,318.61,413.89,88.6,83.6,0.415,122855.1,122855.1,389,0,0,0,L,1122011218,0,123.36,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995340,13765.00
05/30/2015 10:15,2,2.920,ACTIVE,215.54,348.36,59.970,1432995303,"201051344000633","174011321042388",29.76,21.80,0,320.41,412.68,87.9,82.9,0.420,112519.2,112519.2,391,0,0,0,L,1122011218,0,123.36,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995341,13766.00
05/30/2015 10:15,1,2.493,ACTIVE,216.5,328.54,60.00,1432995303,"040051121000185","174011321042388",27.20,13,0.293,304.54,448.64,67.4,63.2,0.319,2313.2,2344,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995343,13767.00
05/30/2015 10:15,2,2.773,ACTIVE,215.77,345.96,59.970,1432995303,"201051344000983","174011321042388",30.02,21.80,0,320.71,413.59,84.3,79.5,0.393,119592.2,119592.2,390,0,0,0,L,1122011218,0,123.36,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995344,13768.00
05/30/2015 10:15,2,2.750,ACTIVE,215.32,348.06,59.959,1432995303,"201051344000917","174011321042388",30.08,20.00,0,333.33,413.89,83.7,78.9,0.389,122964.2,122964.2,391,0,0,0,L,1122011218,0,122.91,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995344,13769.00
05/30/2015 10:15,1,2.482,ACTIVE,215.4,330.95,60.03,1432995303,"040051121000116","174011321042388",27.36,13,0.295,303.19,451.01,67.6,63.3,0.320,1553.7000000238,1585.0000000238,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995346,13770.00
05/30/2015 10:15,1,1.658,ACTIVE,215.8,329.86,60.00,1432995303,"033051125000135","174011321042388",32.07,14,0.317,306.20,451.54,52.9,47.0,0.373,1306.3000000119,1333.1000000119,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995347,13771.00
05/30/2015 10:15,2,2.650,ACTIVE,215.54,347.16,59.965,1432995303,"201051344000648","174011321042388",29.74,21.30,0,318.91,413.89,79.8,75.1,0.389,119162.3,119162.3,389,0,0,0,L,1122011218,0,122.91,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995348,13772.00
05/30/2015 10:15,2,2.713,ACTIVE,215.09,347.46,59.965,1432995303,"201051344001093","174011321042388",30.18,19.50,0,332.73,415.09,82.9,78.1,0.376,121002.8,121002.8,391,0,0,0,L,1122011218,0,123.14,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995349,13773.00
05/30/2015 10:15,2,2.697,ACTIVE,215.77,346.56,59.975,1432995303,"201051344000645","174011321042388",29.58,22.80,0,320.71,412.98,80.8,76.1,0.358,119497.7,119497.7,389,0,0,0,L,1122011218,0,123.59,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995350,13774.00
05/30/2015 10:15,2,2.635,ACTIVE,215.32,352.27,59.975,1432995303,"274151322000085","174011321042388",30.38,22.80,0,330.93,400.36,81.0,76.3,0.309,402196.2,402196.2,1700,0,0,0,L,1151911521,0,124.27,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995351,13775.00
05/30/2015 10:15,2,2.828,ACTIVE,215.54,346.86,59.975,1432995303,"201051344000651","174011321042388",30.18,19.00,0,333.93,413.59,86.5,81.5,0.398,118829.3,118829.3,391,0,0,0,L,1122011218,0,123.59,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995352,13776.00
05/30/2015 10:15,2,2.873,ACTIVE,215.77,346.86,59.996,1432995303,"201051344000867","174011321042388",29.78,22.80,0,318.00,413.29,86.7,81.7,0.402,111189.2,111189.2,389,0,0,0,L,1122011218,0,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995353,13777.00
05/30/2015 10:15,1,3.058,ACTIVE,215.8,324.49,60.00,1432995303,"040051121000095","174011321042388",24.81,13,0.327,301.36,447.86,75.5,70.5,0.353,4613.1000000236,4641.6000000236,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995354,13778.00
05/30/2015 10:15,2,3.273,ACTIVE,215.54,347.16,59.975,1432995303,"201051344001230","174011321042388",30.55,19.00,0,331.83,412.08,101.5,96.0,0.477,122237.0,122237.0,390,0,0,0,L,1122011218,0,123.36,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995355,13779.00
05/30/2015 10:15,2,3.459,ACTIVE,217.35,351.67,59.970,1432995303,"201051344000576","174011321042388",30.00,21.50,0,319.81,413.59,105.1,99.5,0.477,119011.7,119011.7,390,0,0,0,L,1122011218,0,124.04,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995356,13780.00
05/30/2015 10:15,2,3.875,ACTIVE,218.03,352.57,59.970,1432995303,"201051344000579","174011321042388",30.45,21.50,0,333.93,414.79,119.6,113.5,0.566,124513.5,124513.5,391,0,0,0,L,1122011218,0,124.04,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432995357,13781.00
05/30/2015 10:30,2,4.471,ACTIVE,216.00,352.87,59.991,1432996204,"201051344000955","174011321042388",30.93,18.00,0,318.91,416.89,140.1,133.3,0.658,124128.3,124128.3,391,0,0,0,L,1122011218,0,122.68,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996206,13782.00
05/30/2015 10:30,1,4.318,ACTIVE,215.8,362.32,60.03,1432996204,"040051121000195","174011321042388",27.55,14,0.526,302.11,451.09,118.4,113.4,0.540,3978.5999999762,4005.000000012,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996207,13783.00
05/30/2015 10:30,2,4.781,ACTIVE,216.00,364.29,59.959,1432996204,"274151322000095","174011321042388",30.77,26.00,0,330.03,403.07,148.9,141.8,0.579,420660.8,420660.8,1310,0,0,0,L,1151911521,0,124.72,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996208,13784.00
05/30/2015 10:30,2,4.559,ACTIVE,216.67,353.77,60.002,1432996204,"201051344000868","174011321042388",30.10,21.50,0,318.61,416.89,139.0,132.2,0.650,110554.0,110554.0,390,0,0,0,L,1122011218,0,123.14,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996209,13785.00
05/30/2015 10:30,2,4.666,ACTIVE,218.03,355.88,59.975,1432996204,"201051344000853","174011321042388",29.86,21.80,0,320.71,418.39,141.1,134.3,0.663,116779.6,116779.6,390,0,0,0,L,1122011218,0,124.04,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996210,13786.00
05/30/2015 10:30,2,4.537,ACTIVE,217.35,354.67,59.970,1432996204,"201051344000582","174011321042388",30.45,18.70,0,318.30,413.59,139.9,133.1,0.641,117570.6,117570.6,391,0,0,0,L,1122011218,0,123.36,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996211,13787.00
05/30/2015 10:30,1,4.316,ACTIVE,217.1,327.94,60.03,1432996204,"040051121000097","174011321042388",28.24,14,0.539,303.23,451.54,121.3,116.6,0.551,1616.8000000121,1643.8000000121,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996212,13788.00
05/30/2015 10:30,2,4.670,ACTIVE,218.03,356.18,59.965,1432996204,"201051344000469","174011321042388",30.36,20.00,0,316.20,418.39,143.5,136.6,0.685,111914.3,111914.3,391,0,0,0,L,1122011218,0,123.36,126.53,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996213,13789.00
05/30/2015 10:30,2,4.756,ACTIVE,217.80,356.18,59.970,1432996204,"201051344000988","174011321042388",30.00,22.00,0,318.91,417.49,144.4,137.4,0.663,111824.6,111824.6,391,0,0,0,L,1122011218,0,123.59,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996214,13790.00
05/30/2015 10:30,2,4.721,ACTIVE,217.80,356.18,59.965,1432996204,"201051344001158","174011321042388",29.96,20.70,0,318.91,416.89,143.4,136.5,0.667,118148.0,118148.0,391,0,0,0,L,1122011218,0,123.59,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996215,13791.00
05/30/2015 10:30,2,4.625,ACTIVE,216.90,352.57,59.970,1432996204,"201051344001025","174011321042388",30.71,20.00,0,321.31,413.29,143.9,137.0,0.641,120868.0,120868.0,391,0,0,0,L,1122011218,0,122.91,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996216,13792.00
05/30/2015 10:30,1,3.182,ACTIVE,216.3,323.49,60.03,1432996204,"033051125000118","174011321042388",41.76,15,0.597,314.22,398.35,132.2,128.6,0.596,1910.1,1940.2,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996217,13793.00
05/30/2015 10:30,2,4.537,ACTIVE,217.35,354.37,59.975,1432996204,"201051344000569","174011321042388",29.84,21.50,0,318.30,417.79,137.1,130.4,0.632,124897.1,124897.1,390,0,0,0,L,1122011218,0,123.14,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996218,13794.00
05/30/2015 10:30,2,2.924,ACTIVE,216.00,455.67,59.965,1432996204,"274151322000094","174011321042388",41.83,24.80,0,414.49,479.71,123.7,117.5,0.473,312828.5,312828.5,1716,0,0,0,L,1151911521,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996219,13795.00
05/30/2015 10:30,1,4.193,ACTIVE,216.5,325.07,60.03,1432996204,"040051121000068","174011321042388",25.40,14,0.471,305.00,450.18,106.0,101.6,0.485,3423.8,3448.6,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996221,13796.00
05/30/2015 10:30,2,4.307,ACTIVE,217.35,353.17,59.970,1432996204,"201051344000458","174011321042388",30.10,23.50,0,319.21,418.09,131.3,124.8,0.632,120478.6,120478.6,391,0,0,0,L,1122011218,0,123.81,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996221,13797.00
05/30/2015 10:30,2,4.180,ACTIVE,216.00,348.96,59.965,1432996204,"274151322000087","174011321042388",29.32,40.20,0,327.92,396.75,124.0,117.8,0.464,382192.1,382192.1,1307,0,0,0,L,1151911521,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996222,13798.00
05/30/2015 10:30,2,4.264,ACTIVE,215.77,351.97,59.970,1432996204,"274151322000052","174011321042388",30.36,24.80,0,329.13,400.96,131.0,124.5,0.508,408316.2,408316.2,1702,0,0,0,L,1151911521,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996223,13799.00
05/30/2015 10:30,2,4.176,ACTIVE,215.77,351.67,59.970,1432996204,"201051344001145","174011321042388",30.91,17.50,0,318.30,416.29,130.7,124.2,0.597,125492.8,125492.8,390,0,0,0,L,1122011218,0,122.91,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996224,13800.00
05/30/2015 10:30,2,4.201,ACTIVE,216.00,352.27,59.975,1432996204,"201051344000685","174011321042388",30.71,17.80,0,316.50,416.89,130.6,124.2,0.628,124839.5,124839.5,392,0,0,0,L,1122011218,0,123.59,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996225,13801.00
05/30/2015 10:30,2,4.098,ACTIVE,215.54,344.15,59.949,1432996204,"274151322000088","174011321042388",30.38,22.50,0,328.22,399.16,126.1,119.8,0.477,390726.1,390726.1,1308,0,0,0,L,1151911521,0,124.94,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996226,13802.00
05/30/2015 10:30,2,4.160,ACTIVE,216.22,353.77,59.970,1432996204,"201051344000438","174011321042388",31.07,17.50,0,318.00,416.59,130.9,124.4,0.601,124866.7,124866.7,391,0,0,0,L,1122011218,0,123.36,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996227,13803.00
05/30/2015 10:30,2,4.107,ACTIVE,216.22,350.17,59.965,1432996204,"201051344001135","174011321042388",30.79,18.30,0,317.70,412.98,128.1,121.7,0.588,116402.4,116402.4,391,0,0,0,L,1122011218,0,122.91,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996228,13804.00
05/30/2015 10:30,2,4.158,ACTIVE,216.22,353.17,59.970,1432996204,"201051344000417","174011321042388",30.34,19.00,0,318.30,414.49,127.8,121.4,0.601,121038.3,121038.3,390,0,0,0,L,1122011218,0,122.91,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996229,13805.00
05/30/2015 10:30,2,4.270,ACTIVE,215.54,351.97,59.959,1432996204,"201051344000594","174011321042388",30.59,22.00,0,317.70,418.39,132.3,125.8,0.614,120377.9,120377.9,391,0,0,0,L,1122011218,0,122.91,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996229,13806.00
05/30/2015 10:30,2,4.076,ACTIVE,215.77,354.67,59.970,1432996204,"274151322000083","174011321042388",30.40,25.80,0,328.82,399.46,125.4,119.1,0.495,404739.9,404739.9,1708,0,0,0,L,1151911521,0,124.27,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996230,13807.00
05/30/2015 10:30,2,4.139,ACTIVE,216.67,353.47,59.954,1432996204,"201051344000585","174011321042388",30.71,19.30,0,320.41,412.68,128.8,122.4,0.597,119320.6,119320.6,391,0,0,0,L,1122011218,0,122.91,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996231,13808.00
05/30/2015 10:30,2,4.098,ACTIVE,215.77,358.88,59.965,1432996204,"274151322000054","174011321042388",30.30,24.80,0,327.92,400.06,125.7,119.4,0.468,400274.6,400274.6,1305,0,0,0,L,1151911521,0,124.49,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996232,13809.00
05/30/2015 10:30,2,4.172,ACTIVE,216.45,351.07,59.970,1432996204,"201051344001203","174011321042388",30.36,20.00,0,317.70,413.59,128.3,121.9,0.605,120799.4,120799.4,391,0,0,0,L,1122011218,0,123.81,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996233,13810.00
05/30/2015 10:30,2,4.051,ACTIVE,215.77,351.37,59.965,1432996204,"201051344000646","174011321042388",30.85,17.80,0,317.70,416.29,126.5,120.2,0.597,118538.2,118538.2,392,0,0,0,L,1122011218,0,123.14,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996234,13811.00
05/30/2015 10:30,2,2.732,ACTIVE,216.67,450.86,59.970,1432996204,"274151322000068","174011321042388",41.65,25.30,0,412.08,488.43,115.5,109.5,0.433,311663.5,311663.5,1324,0,0,0,L,1151911521,0,124.72,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996235,13812.00
05/30/2015 10:30,2,4.301,ACTIVE,216.45,351.07,59.970,1432996204,"274151322000076","174011321042388",31.11,25.30,0,333.03,402.77,135.5,128.8,0.517,426141.9,426141.9,1701,0,0,0,L,1151911521,0,124.49,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996236,13813.00
05/30/2015 10:30,1,2.483,ACTIVE,216.5,353.08,60.00,1432996204,"033051125000132","174011321042388",37.37,14,0.408,304.40,448.09,92.3,88.0,0.428,1312.9999999999,1335.9999999999,307,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996237,13814.00
05/30/2015 10:30,1,2.884,ACTIVE,216.5,328.76,60.00,1432996204,"033051125000150","174011321042388",41.86,14,0.539,315.87,398.34,120.1,116.1,0.549,1798.4999999996,1828.9999999996,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996238,13815.00
05/30/2015 10:30,2,4.146,ACTIVE,215.77,350.77,59.944,1432996204,"201051344000890","174011321042388",30.73,19.00,0,318.30,416.59,129.1,122.7,0.601,122342.7,122342.7,391,0,0,0,L,1122011218,0,123.14,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996239,13816.00
05/30/2015 10:30,2,4.162,ACTIVE,216.90,352.57,59.954,1432996204,"201051344000900","174011321042388",30.06,20.70,0,317.10,417.49,126.8,120.5,0.588,122887.0,122887.0,390,0,0,0,L,1122011218,0,123.59,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996240,13817.00
05/30/2015 10:30,2,4.166,ACTIVE,216.67,353.17,59.981,1432996204,"201051344000633","174011321042388",30.16,21.80,0,319.21,415.99,127.2,120.8,0.601,112551.1,112551.1,392,0,0,0,L,1122011218,0,123.59,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996241,13818.00
05/30/2015 10:30,1,3.781,ACTIVE,216.4,345.51,60.03,1432996204,"040051121000185","174011321042388",27.66,13,0.461,304.23,448.10,104.0,99.4,0.475,2344,2370.4,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996243,13819.00
05/30/2015 10:30,2,4.150,ACTIVE,217.13,353.17,59.949,1432996204,"201051344000983","174011321042388",29.80,22.00,0,319.21,417.49,125.2,118.9,0.588,119624.0,119624.0,391,0,0,0,L,1122011218,0,123.59,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996243,13820.00
05/30/2015 10:30,2,4.072,ACTIVE,216.45,351.97,59.965,1432996204,"201051344000917","174011321042388",30.69,20.00,0,320.41,413.59,126.5,120.2,0.601,122996.2,122996.2,392,0,0,0,L,1122011218,0,122.91,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996244,13821.00
05/30/2015 10:30,1,3.811,ACTIVE,216.0,349.24,60.00,1432996204,"040051121000116","174011321042388",27.61,13,0.467,302.15,450.86,104.7,100.3,0.480,1585.0000000238,1611.8000000238,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996246,13822.00
05/30/2015 10:30,1,2.444,ACTIVE,216.4,354.68,60.03,1432996204,"033051125000135","174011321042388",37.15,14,0.402,305.62,451.03,90.3,86.7,0.421,1333.1000000119,1356.2000000119,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996247,13823.00
05/30/2015 10:30,2,4.041,ACTIVE,216.67,352.27,59.965,1432996204,"201051344000648","174011321042388",30.16,21.50,0,315.30,416.59,123.4,117.2,0.575,119193.9,119193.9,390,0,0,0,L,1122011218,0,122.91,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996248,13824.00
05/30/2015 10:30,2,4.080,ACTIVE,216.22,351.97,59.975,1432996204,"201051344001093","174011321042388",30.77,19.30,0,317.70,413.89,127.2,120.9,0.579,121035.5,121035.5,392,0,0,0,L,1122011218,0,123.14,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996249,13825.00
05/30/2015 10:30,2,4.115,ACTIVE,216.90,350.77,59.965,1432996204,"201051344000645","174011321042388",30.10,23.30,0,318.30,416.59,125.5,119.2,0.566,119529.7,119529.7,390,0,0,0,L,1122011218,0,123.59,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996249,13826.00
05/30/2015 10:30,2,4.068,ACTIVE,216.22,362.79,59.959,1432996204,"274151322000085","174011321042388",30.34,23.80,0,330.03,399.46,125.0,118.7,0.477,402227.9,402227.9,1701,0,0,0,L,1151911521,0,124.94,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996251,13827.00
05/30/2015 10:30,2,4.113,ACTIVE,216.67,352.57,59.975,1432996204,"201051344000651","174011321042388",30.89,19.00,0,319.81,412.68,128.7,122.3,0.583,118861.7,118861.7,392,0,0,0,L,1122011218,0,123.81,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996252,13828.00
