ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 10:30,2,4.203,ACTIVE,216.67,351.97,59.975,1432996204,"201051344000867","174011321042388",30.24,23.30,0,318.61,415.99,128.7,122.3,0.592,111221.0,111221.0,390,0,0,0,L,1122011218,0,123.59,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996252,13829.00
05/30/2015 10:30,1,3.941,ACTIVE,215.9,342.61,60.00,1432996204,"040051121000095","174011321042388",25.40,13,0.442,300.36,449.13,99.6,94.9,0.452,4641.6000000236,4666.1999999878,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996254,13830.00
05/30/2015 10:30,2,4.225,ACTIVE,215.77,349.56,59.965,1432996204,"201051344001230","174011321042388",30.55,18.30,0,318.30,416.59,130.8,124.4,0.614,122269.2,122269.2,391,0,0,0,L,1122011218,0,123.14,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996255,13831.00
05/30/2015 10:30,2,4.305,ACTIVE,217.58,353.77,59.970,1432996204,"201051344000576","174011321042388",29.92,22.00,0,318.30,417.79,130.4,124.0,0.592,119043.4,119043.4,391,0,0,0,L,1122011218,0,123.81,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996255,13832.00
05/30/2015 10:30,2,4.340,ACTIVE,217.80,353.77,59.970,1432996204,"201051344000579","174011321042388",30.51,21.80,0,318.91,416.89,134.1,127.5,0.623,124545.9,124545.9,392,0,0,0,L,1122011218,0,123.81,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432996256,13833.00
05/30/2015 10:45,2,3.221,ACTIVE,215.32,350.17,59.975,1432997103,"201051344000955","174011321042388",31.39,18.00,0,332.73,425.61,102.3,96.9,0.477,124161.9,124161.9,392,0,0,0,L,1122011218,0,122.68,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997104,13834.00
05/30/2015 10:45,1,3.129,ACTIVE,215.8,326.73,60.03,1432997103,"040051121000195","174011321042388",27.57,13,0.381,316.21,399.72,85.8,82.0,0.401,4005.000000012,4033.2000000001,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997106,13835.00
05/30/2015 10:45,2,3.486,ACTIVE,215.54,353.17,59.981,1432997103,"274151322000095","174011321042388",30.93,24.50,0,333.03,410.88,109.3,103.6,0.411,420695.8,420695.8,1311,0,0,0,L,1151911521,0,124.04,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997107,13836.00
05/30/2015 10:45,2,3.273,ACTIVE,215.77,348.96,59.975,1432997103,"201051344000868","174011321042388",29.92,21.30,0,333.03,422.60,99.3,93.9,0.455,110586.5,110586.5,391,0,0,0,L,1122011218,0,123.36,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997108,13837.00
05/30/2015 10:45,2,3.227,ACTIVE,216.90,350.17,59.975,1432997103,"201051344000853","174011321042388",30.38,21.80,0,334.84,427.11,99.4,94.0,0.464,116812.1,116812.1,391,0,0,0,L,1122011218,0,124.27,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997108,13838.00
05/30/2015 10:45,2,3.229,ACTIVE,216.67,349.56,59.981,1432997103,"201051344000582","174011321042388",30.77,18.30,0,333.33,428.31,100.6,95.2,0.464,117603.3,117603.3,392,0,0,0,L,1122011218,0,123.59,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997109,13839.00
05/30/2015 10:45,1,3.154,ACTIVE,216.1,347.12,60.03,1432997103,"040051121000097","174011321042388",28.20,13,0.389,317.81,393.57,88.5,84.0,0.409,1643.8000000121,1672.1999999883,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997111,13840.00
05/30/2015 10:45,2,3.248,ACTIVE,216.45,348.96,59.981,1432997103,"201051344000469","174011321042388",30.45,19.50,0,333.33,428.31,100.3,94.9,0.477,111947.0,111947.0,392,0,0,0,L,1122011218,0,123.14,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997112,13841.00
05/30/2015 10:45,2,3.320,ACTIVE,216.22,350.17,59.975,1432997103,"201051344000988","174011321042388",29.86,21.50,0,333.63,427.71,100.5,95.1,0.468,111857.3,111857.3,392,0,0,0,L,1122011218,0,123.36,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997112,13842.00
05/30/2015 10:45,2,3.285,ACTIVE,216.67,348.96,59.986,1432997103,"201051344001158","174011321042388",30.04,20.00,0,333.63,428.01,99.9,94.5,0.468,118180.5,118180.5,392,0,0,0,L,1122011218,0,123.36,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997113,13843.00
05/30/2015 10:45,2,3.295,ACTIVE,216.00,348.96,60.007,1432997103,"201051344001025","174011321042388",30.69,19.80,0,333.93,422.90,102.4,96.9,0.464,120901.1,120901.1,392,0,0,0,L,1122011218,0,123.14,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997114,13844.00
05/30/2015 10:45,1,2.348,ACTIVE,216.0,354.08,60.03,1432997103,"033051125000118","174011321042388",41.66,13,0.436,315.36,412.72,97.3,93.8,0.451,1940.2,1971.6,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997116,13845.00
05/30/2015 10:45,2,3.270,ACTIVE,216.45,348.66,59.981,1432997103,"201051344000569","174011321042388",30.02,22.00,0,333.33,427.71,99.3,94.0,0.451,124929.3,124929.3,391,0,0,0,L,1122011218,0,123.14,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997117,13846.00
05/30/2015 10:45,2,0.256,ALERT,215.77,493.84,59.975,1432997103,"274151322000094","174011321042388",47.53,20.30,0,304.48,520.89,12.3,9.9,0.062,312840.8,312840.8,1717,0,0,0,L,1151911521,0,123.59,124.04,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997118,13847.00
05/30/2015 10:45,1,3.221,ACTIVE,216.8,345.20,60.00,1432997103,"040051121000068","174011321042388",25.44,13,0.358,318.50,392.09,81.5,77.4,0.381,3448.6,3474.6,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997120,13848.00
05/30/2015 10:45,2,3.240,ACTIVE,216.45,349.26,59.970,1432997103,"201051344000458","174011321042388",30.42,23.00,0,333.33,427.41,99.9,94.5,0.477,120510.9,120510.9,392,0,0,0,L,1122011218,0,123.81,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997121,13849.00
05/30/2015 10:45,2,3.299,ACTIVE,215.77,348.96,59.981,1432997103,"274151322000087","174011321042388",29.30,41.00,0,333.03,404.27,97.9,92.5,0.367,382223.0,382223.0,1308,0,0,0,L,1151911521,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997121,13850.00
05/30/2015 10:45,2,3.367,ACTIVE,216.00,341.75,59.975,1432997103,"274151322000052","174011321042388",30.57,23.80,0,332.73,405.77,104.2,98.6,0.376,408349.3,408349.3,1703,0,0,0,L,1151911521,0,123.59,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997122,13851.00
05/30/2015 10:45,2,3.232,ACTIVE,215.77,348.36,59.986,1432997103,"201051344001145","174011321042388",31.23,17.30,0,333.63,422.30,102.2,96.8,0.473,125525.8,125525.8,391,0,0,0,L,1122011218,0,123.14,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997123,13852.00
05/30/2015 10:45,2,3.252,ACTIVE,215.54,348.06,59.981,1432997103,"201051344000685","174011321042388",31.13,17.00,0,332.73,424.11,102.5,97.1,0.499,124872.7,124872.7,393,0,0,0,L,1122011218,0,123.81,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997124,13853.00
05/30/2015 10:45,2,3.301,ACTIVE,215.54,348.96,59.965,1432997103,"274151322000088","174011321042388",30.30,23.00,0,332.43,405.47,101.2,95.8,0.380,390758.4,390758.4,1309,0,0,0,L,1151911521,0,124.27,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997125,13854.00
05/30/2015 10:45,2,3.254,ACTIVE,216.00,349.86,59.975,1432997103,"201051344000438","174011321042388",31.43,17.30,0,332.73,424.71,103.5,98.0,0.477,124900.0,124900.0,392,0,0,0,L,1122011218,0,123.59,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997126,13855.00
05/30/2015 10:45,2,3.240,ACTIVE,215.77,348.36,59.970,1432997103,"201051344001135","174011321042388",30.87,18.30,0,333.33,422.90,101.3,95.9,0.468,116435.0,116435.0,392,0,0,0,L,1122011218,0,123.36,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997127,13856.00
05/30/2015 10:45,2,3.266,ACTIVE,216.00,348.96,59.981,1432997103,"201051344000417","174011321042388",30.77,18.30,0,333.03,422.00,101.8,96.3,0.477,121070.9,121070.9,391,0,0,0,L,1122011218,0,123.14,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997128,13857.00
05/30/2015 10:45,2,3.342,ACTIVE,215.32,348.06,59.975,1432997103,"201051344000594","174011321042388",30.43,22.00,0,331.83,423.20,103.0,97.5,0.477,120411.0,120411.0,392,0,0,0,L,1122011218,0,123.14,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997129,13858.00
05/30/2015 10:45,2,3.336,ACTIVE,216.00,348.36,59.965,1432997103,"274151322000083","174011321042388",30.57,24.80,0,333.33,406.07,103.2,97.7,0.398,404772.4,404772.4,1709,0,0,0,L,1151911521,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997130,13859.00
05/30/2015 10:45,2,3.295,ACTIVE,216.45,351.67,59.965,1432997103,"201051344000585","174011321042388",30.77,18.70,0,333.33,423.81,102.7,97.2,0.477,119353.4,119353.4,392,0,0,0,L,1122011218,0,123.14,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997131,13860.00
05/30/2015 10:45,2,3.338,ACTIVE,215.77,351.07,59.959,1432997103,"274151322000054","174011321042388",30.57,23.50,0,333.03,406.67,103.3,97.7,0.389,400307.3,400307.3,1306,0,0,0,L,1151911521,0,124.27,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997132,13861.00
05/30/2015 10:45,2,3.328,ACTIVE,216.22,348.36,59.970,1432997103,"201051344001203","174011321042388",30.59,20.00,0,333.33,424.11,103.1,97.6,0.482,120832.5,120832.5,392,0,0,0,L,1122011218,0,124.04,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997133,13862.00
05/30/2015 10:45,2,3.246,ACTIVE,215.77,348.06,59.965,1432997103,"201051344000646","174011321042388",31.03,17.80,0,332.43,423.50,102.0,96.5,0.486,118570.9,118570.9,393,0,0,0,L,1122011218,0,123.59,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997134,13863.00
05/30/2015 10:45,2,2.258,ALERT,216.67,440.64,59.970,1432997103,"274151322000068","174011321042388",41.27,20.30,0,305.68,523.90,93.9,88.7,0.345,311675.4,311675.4,1325,0,0,0,L,1151911521,0,124.49,124.27,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997136,13864.00
05/30/2015 10:45,2,3.535,ACTIVE,216.22,359.78,59.965,1432997103,"274151322000076","174011321042388",31.35,24.30,0,333.63,412.08,112.2,106.3,0.442,426177.3,426177.3,1702,0,0,0,L,1151911521,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997136,13865.00
05/30/2015 10:45,1,2.011,ACTIVE,216.9,346.74,60.00,1432997103,"033051125000132","174011321042388",38.01,13,0.333,319.77,390.27,76.0,72.0,0.357,1335.9999999999,1359.9999999999,309,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997138,13866.00
05/30/2015 10:45,1,2.367,ACTIVE,216.5,326.71,60.00,1432997103,"033051125000150","174011321042388",42.00,13,0.440,315.03,414.44,98.9,95.0,0.456,1828.9999999996,1860.4000000354,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997139,13867.00
05/30/2015 10:45,2,3.299,ACTIVE,215.32,347.76,59.954,1432997103,"201051344000890","174011321042388",31.19,18.00,0,333.03,422.90,104.3,98.7,0.473,122375.9,122375.9,392,0,0,0,L,1122011218,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997140,13868.00
05/30/2015 10:45,2,3.279,ACTIVE,216.22,348.96,59.959,1432997103,"201051344000900","174011321042388",30.20,21.50,0,333.33,427.41,100.3,94.9,0.468,122919.1,122919.1,391,0,0,0,L,1122011218,0,123.59,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997141,13869.00
05/30/2015 10:45,2,3.307,ACTIVE,216.45,352.27,59.949,1432997103,"201051344000633","174011321042388",30.40,21.50,0,331.83,422.60,101.8,96.4,0.477,112583.5,112583.5,393,0,0,0,L,1122011218,0,123.81,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997142,13870.00
05/30/2015 10:45,1,3.138,ACTIVE,216.6,337.56,60.00,1432997103,"040051121000185","174011321042388",27.73,13,0.380,315.66,398.37,86.5,81.8,0.399,2370.4,2397.9,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997143,13871.00
05/30/2015 10:45,2,3.309,ACTIVE,216.67,348.66,59.965,1432997103,"201051344000983","174011321042388",30.14,22.30,0,333.03,428.31,101.0,95.5,0.477,119656.1,119656.1,392,0,0,0,L,1122011218,0,123.81,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997144,13872.00
05/30/2015 10:45,2,3.279,ACTIVE,216.45,349.26,59.965,1432997103,"201051344000917","174011321042388",31.09,19.50,0,332.43,422.30,103.2,97.7,0.486,123029.0,123029.0,393,0,0,0,L,1122011218,0,123.59,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997145,13873.00
05/30/2015 10:45,1,3.207,ACTIVE,216.0,328.35,60.03,1432997103,"040051121000116","174011321042388",27.74,12,0.391,317.01,393.80,88.5,84.1,0.410,1611.8000000238,1639.6000000238,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997146,13874.00
05/30/2015 10:45,1,2.044,ACTIVE,216.9,329.42,60.00,1432997103,"033051125000135","174011321042388",37.54,13,0.337,319.45,389.60,76.3,72.9,0.359,1356.2000000119,1380.2000000119,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997147,13875.00
05/30/2015 10:45,2,3.305,ACTIVE,216.67,348.96,59.970,1432997103,"201051344000648","174011321042388",30.18,22.30,0,334.24,428.31,101.0,95.5,0.468,119225.8,119225.8,391,0,0,0,L,1122011218,0,123.36,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997148,13876.00
05/30/2015 10:45,2,3.320,ACTIVE,216.22,348.96,59.944,1432997103,"201051344001093","174011321042388",31.15,19.30,0,333.33,424.71,104.8,99.2,0.473,121068.7,121068.7,393,0,0,0,L,1122011218,0,123.36,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997149,13877.00
05/30/2015 10:45,2,3.375,ACTIVE,216.90,348.96,59.965,1432997103,"201051344000645","174011321042388",29.72,24.00,0,333.63,426.81,101.6,96.2,0.464,119561.8,119561.8,391,0,0,0,L,1122011218,0,124.04,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997150,13878.00
05/30/2015 10:45,2,3.377,ACTIVE,216.22,351.37,59.965,1432997103,"274151322000085","174011321042388",30.65,23.00,0,333.63,406.37,104.8,99.2,0.402,402260.4,402260.4,1702,0,0,0,L,1151911521,0,124.27,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997151,13879.00
05/30/2015 10:45,2,3.379,ACTIVE,216.45,348.66,59.975,1432997103,"201051344000651","174011321042388",30.67,18.30,0,333.03,425.91,105.0,99.4,0.477,118894.7,118894.7,393,0,0,0,L,1122011218,0,124.04,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997152,13880.00
05/30/2015 10:45,2,3.348,ACTIVE,216.45,348.36,59.959,1432997103,"201051344000867","174011321042388",30.16,23.30,0,333.33,422.30,102.2,96.8,0.468,111253.2,111253.2,391,0,0,0,L,1122011218,0,123.81,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997153,13881.00
05/30/2015 10:45,1,3.237,ACTIVE,216.1,345.47,60.03,1432997103,"040051121000095","174011321042388",25.23,13,0.355,317.90,390.17,81.3,76.7,0.374,4666.1999999878,4691.3000000116,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997154,13882.00
05/30/2015 10:45,2,3.361,ACTIVE,216.00,348.06,59.933,1432997103,"201051344001230","174011321042388",30.75,17.80,0,332.13,425.31,104.8,99.2,0.486,122302.0,122302.0,392,0,0,0,L,1122011218,0,123.59,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997155,13883.00
05/30/2015 10:45,2,3.324,ACTIVE,217.13,351.37,59.970,1432997103,"201051344000576","174011321042388",30.16,22.80,0,334.24,427.71,101.5,96.0,0.473,119075.2,119075.2,392,0,0,0,L,1122011218,0,124.04,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997156,13884.00
05/30/2015 10:45,2,3.383,ACTIVE,217.13,350.47,59.954,1432997103,"201051344000579","174011321042388",30.75,21.30,0,333.63,427.41,105.4,99.8,0.499,124578.6,124578.6,393,0,0,0,L,1122011218,0,123.81,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432997157,13885.00
05/30/2015 11:00,2,3.672,ACTIVE,216.22,350.17,59.965,1432998003,"201051344000955","174011321042388",30.71,17.80,0,333.33,381.42,114.3,108.4,0.539,124188.3,124188.3,393,0,0,0,L,1122011218,0,122.91,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998004,13886.00
05/30/2015 11:00,1,3.464,ACTIVE,216.6,355.18,60.00,1432998003,"040051121000195","174011321042388",27.40,13,0.418,318.37,361.79,94.5,90.2,0.439,4033.2000000001,4055.3999999882,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998005,13887.00
05/30/2015 11:00,2,3.850,ACTIVE,216.00,362.19,59.938,1432998003,"274151322000095","174011321042388",30.69,24.00,0,333.33,373.91,119.6,113.5,0.446,420723.8,420723.8,1312,0,0,0,L,1151911521,0,124.72,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998006,13888.00
05/30/2015 11:00,2,3.652,ACTIVE,216.67,351.07,59.991,1432998003,"201051344000868","174011321042388",30.16,20.70,0,333.03,380.52,111.5,105.7,0.508,110612.2,110612.2,392,0,0,0,L,1122011218,0,123.59,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998007,13889.00
05/30/2015 11:00,2,3.682,ACTIVE,217.80,352.27,59.970,1432998003,"201051344000853","174011321042388",30.12,21.30,0,333.93,381.73,112.3,106.5,0.526,116837.8,116837.8,392,0,0,0,L,1122011218,0,124.49,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998009,13890.00
05/30/2015 11:00,2,3.631,ACTIVE,217.13,351.37,59.970,1432998003,"201051344000582","174011321042388",30.42,18.00,0,333.63,380.82,111.9,106.1,0.513,117629.2,117629.2,393,0,0,0,L,1122011218,0,123.59,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998009,13891.00
05/30/2015 11:00,1,3.462,ACTIVE,216.7,345.88,60.00,1432998003,"040051121000097","174011321042388",28.03,13,0.428,317.51,362.89,96.5,92.5,0.442,1672.1999999883,1694.900000036,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998011,13892.00
05/30/2015 11:00,2,3.664,ACTIVE,217.35,351.37,59.965,1432998003,"201051344000469","174011321042388",30.30,19.50,0,333.33,381.42,112.4,106.6,0.539,111972.9,111972.9,393,0,0,0,L,1122011218,0,123.36,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998012,13893.00
05/30/2015 11:00,2,3.701,ACTIVE,217.35,353.47,59.970,1432998003,"201051344000988","174011321042388",29.98,21.30,0,333.03,382.03,112.4,106.5,0.526,111883.2,111883.2,393,0,0,0,L,1122011218,0,123.59,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998013,13894.00
05/30/2015 11:00,2,3.684,ACTIVE,217.35,351.37,59.981,1432998003,"201051344001158","174011321042388",29.90,20.00,0,333.63,381.12,111.6,105.8,0.513,118206.2,118206.2,393,0,0,0,L,1122011218,0,123.81,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998014,13895.00
05/30/2015 11:00,2,3.670,ACTIVE,216.67,349.86,59.965,1432998003,"201051344001025","174011321042388",30.63,19.30,0,333.63,381.12,113.9,108.0,0.513,120927.5,120927.5,393,0,0,0,L,1122011218,0,123.14,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998014,13896.00
05/30/2015 11:00,1,2.576,ACTIVE,216.6,325.81,60.03,1432998003,"033051125000118","174011321042388",41.59,13,0.477,316.41,366.41,106.6,102.9,0.492,1971.6,1996.9,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998016,13897.00
05/30/2015 11:00,2,3.627,ACTIVE,217.35,350.47,59.959,1432998003,"201051344000569","174011321042388",30.53,21.50,0,333.93,380.82,112.1,106.3,0.521,124954.9,124954.9,392,0,0,0,L,1122011218,0,123.36,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998017,13898.00
05/30/2015 11:00,2,2.344,ALERT,216.45,455.67,59.965,1432998003,"274151322000094","174011321042388",42.40,21.80,0,399.16,518.18,102.0,96.6,0.389,312850.1,312850.1,1719,0,0,0,L,1151911521,0,124.27,124.27,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998018,13899.00
05/30/2015 11:00,1,3.561,ACTIVE,217.1,353.80,60.00,1432998003,"040051121000068","174011321042388",25.20,13,0.393,319.04,360.29,89.3,84.8,0.415,3474.6,3495.4,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998020,13900.00
05/30/2015 11:00,2,3.641,ACTIVE,217.35,350.17,59.975,1432998003,"201051344000458","174011321042388",30.40,23.00,0,333.93,380.22,112.1,106.3,0.539,120536.6,120536.6,393,0,0,0,L,1122011218,0,124.04,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998020,13901.00
05/30/2015 11:00,2,3.615,ACTIVE,216.45,347.46,59.954,1432998003,"274151322000087","174011321042388",29.54,41.50,0,333.03,370.90,108.0,102.3,0.411,382248.0,382248.0,1309,0,0,0,L,1151911521,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998021,13902.00
05/30/2015 11:00,2,3.717,ACTIVE,216.45,346.86,59.959,1432998003,"274151322000052","174011321042388",30.45,23.00,0,333.63,372.41,114.6,108.7,0.438,408375.8,408375.8,1704,0,0,0,L,1151911521,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998022,13903.00
05/30/2015 11:00,2,3.666,ACTIVE,216.67,350.77,59.970,1432998003,"201051344001145","174011321042388",30.73,16.70,0,333.93,380.52,114.1,108.2,0.521,125552.0,125552.0,392,0,0,0,L,1122011218,0,123.36,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998023,13904.00
05/30/2015 11:00,2,3.707,ACTIVE,216.45,351.07,59.965,1432998003,"201051344000685","174011321042388",30.55,17.00,0,333.33,381.73,114.7,108.7,0.552,124899.0,124899.0,394,0,0,0,L,1122011218,0,124.04,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998024,13905.00
05/30/2015 11:00,2,3.654,ACTIVE,216.22,358.88,59.970,1432998003,"274151322000088","174011321042388",30.32,22.00,0,333.63,371.81,112.2,106.4,0.415,390784.2,390784.2,1310,0,0,0,L,1151911521,0,124.72,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998025,13906.00
05/30/2015 11:00,2,3.680,ACTIVE,217.13,351.67,59.991,1432998003,"201051344000438","174011321042388",30.95,17.00,0,333.93,383.83,115.4,109.4,0.530,124926.6,124926.6,393,0,0,0,L,1122011218,0,124.04,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998026,13907.00
05/30/2015 11:00,2,3.619,ACTIVE,216.67,350.17,59.981,1432998003,"201051344001135","174011321042388",30.73,18.00,0,333.93,380.82,112.6,106.8,0.517,116460.9,116460.9,393,0,0,0,L,1122011218,0,123.59,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998027,13908.00
05/30/2015 11:00,2,3.654,ACTIVE,216.67,352.57,59.970,1432998003,"201051344000417","174011321042388",30.51,18.30,0,333.33,380.22,112.9,107.0,0.530,121097.0,121097.0,392,0,0,0,L,1122011218,0,123.36,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998028,13909.00
05/30/2015 11:00,2,3.678,ACTIVE,216.45,350.47,59.965,1432998003,"201051344000594","174011321042388",30.67,21.50,0,332.73,382.03,114.3,108.4,0.530,120437.4,120437.4,393,0,0,0,L,1122011218,0,123.36,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998029,13910.00
05/30/2015 11:00,2,3.662,ACTIVE,216.67,347.16,59.981,1432998003,"274151322000083","174011321042388",30.42,24.00,0,333.03,372.11,112.8,106.9,0.446,404798.6,404798.6,1710,0,0,0,L,1151911521,0,124.27,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998030,13911.00
05/30/2015 11:00,2,3.670,ACTIVE,217.35,351.67,59.975,1432998003,"201051344000585","174011321042388",30.51,18.30,0,333.33,380.22,113.5,107.6,0.517,119379.7,119379.7,393,0,0,0,L,1122011218,0,123.36,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998031,13912.00
05/30/2015 11:00,2,3.682,ACTIVE,216.45,345.06,59.949,1432998003,"274151322000054","174011321042388",30.34,23.00,0,332.73,373.01,113.0,107.2,0.438,400333.5,400333.5,1307,0,0,0,L,1151911521,0,124.72,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998032,13913.00
05/30/2015 11:00,2,3.680,ACTIVE,217.13,351.37,59.986,1432998003,"201051344001203","174011321042388",30.59,19.30,0,333.63,381.42,114.0,108.2,0.526,120858.9,120858.9,393,0,0,0,L,1122011218,0,124.27,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998032,13914.00
05/30/2015 11:00,2,3.641,ACTIVE,216.22,350.17,59.981,1432998003,"201051344000646","174011321042388",30.55,16.70,0,332.73,381.73,112.7,106.8,0.526,118597.0,118597.0,394,0,0,0,L,1122011218,0,123.59,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998033,13915.00
05/30/2015 11:00,2,2.428,ACTIVE,217.35,444.54,59.965,1432998003,"274151322000068","174011321042388",41.71,24.00,0,419.00,474.90,103.4,97.8,0.376,311699.2,311699.2,1327,0,0,0,L,1151911521,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998034,13916.00
05/30/2015 11:00,2,3.883,ACTIVE,217.35,358.58,59.996,1432998003,"274151322000076","174011321042388",31.07,23.80,0,333.93,375.11,122.2,116.0,0.460,426205.7,426205.7,1703,0,0,0,L,1151911521,0,124.72,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998035,13917.00
05/30/2015 11:00,1,2.255,ACTIVE,217.3,349.99,60.03,1432998003,"033051125000132","174011321042388",37.04,13,0.361,317.32,357.92,83.1,78.1,0.388,1359.9999999999,1379.2000000476,311,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998037,13918.00
05/30/2015 11:00,1,2.604,ACTIVE,217.5,328.33,60.00,1432998003,"033051125000150","174011321042388",41.56,13,0.479,317.29,366.49,107.7,103.8,0.494,1860.4000000354,1885.8000000116,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998038,13919.00
05/30/2015 11:00,2,3.748,ACTIVE,216.22,350.17,59.959,1432998003,"201051344000890","174011321042388",30.24,17.80,0,333.03,382.03,114.7,108.8,0.521,122402.5,122402.5,393,0,0,0,L,1122011218,0,123.36,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998039,13920.00
05/30/2015 11:00,2,3.658,ACTIVE,217.13,351.67,59.981,1432998003,"201051344000900","174011321042388",30.34,21.00,0,333.63,380.52,112.4,106.5,0.521,122944.7,122944.7,392,0,0,0,L,1122011218,0,124.04,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998040,13921.00
05/30/2015 11:00,2,3.688,ACTIVE,217.13,353.17,59.981,1432998003,"201051344000633","174011321042388",30.18,21.00,0,333.03,381.42,112.7,106.9,0.526,112609.5,112609.5,394,0,0,0,L,1122011218,0,124.04,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998041,13922.00
05/30/2015 11:00,1,3.442,ACTIVE,217.6,357.05,60.03,1432998003,"040051121000185","174011321042388",27.58,13,0.415,319.21,361.99,94.4,89.9,0.434,2397.9,2419.8,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998042,13923.00
05/30/2015 11:00,2,3.666,ACTIVE,217.35,350.77,59.975,1432998003,"201051344000983","174011321042388",30.47,22.30,0,333.03,381.12,113.2,107.3,0.544,119681.9,119681.9,393,0,0,0,L,1122011218,0,124.04,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998043,13924.00
05/30/2015 11:00,2,3.652,ACTIVE,217.13,352.57,59.981,1432998003,"201051344000917","174011321042388",30.83,19.00,0,332.43,380.82,114.0,108.1,0.530,123055.3,123055.3,394,0,0,0,L,1122011218,0,123.59,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998044,13925.00
05/30/2015 11:00,1,3.480,ACTIVE,216.5,329.77,60.03,1432998003,"040051121000116","174011321042388",27.84,12,0.425,317.19,361.60,96.4,91.8,0.446,1639.6000000238,1661.8000000238,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998045,13926.00
05/30/2015 11:00,1,2.256,ACTIVE,216.8,326.28,60.03,1432998003,"033051125000135","174011321042388",36.99,13,0.370,319.16,358.88,83.0,79.8,0.384,1380.2000000119,1399.5000000119,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998046,13927.00
05/30/2015 11:00,2,3.691,ACTIVE,217.13,351.37,59.991,1432998003,"201051344000648","174011321042388",30.18,21.50,0,333.63,381.12,112.9,107.0,0.526,119251.4,119251.4,392,0,0,0,L,1122011218,0,123.36,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998047,13928.00
05/30/2015 11:00,2,3.715,ACTIVE,216.67,351.97,59.970,1432998003,"201051344001093","174011321042388",30.87,18.30,0,333.03,380.82,116.1,110.2,0.521,121095.3,121095.3,394,0,0,0,L,1122011218,0,123.36,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998048,13929.00
05/30/2015 11:00,2,3.795,ACTIVE,217.58,351.67,59.975,1432998003,"201051344000645","174011321042388",29.80,23.30,0,333.33,380.52,114.5,108.6,0.517,119587.6,119587.6,392,0,0,0,L,1122011218,0,124.04,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998049,13930.00
05/30/2015 11:00,2,3.721,ACTIVE,216.22,352.27,59.954,1432998003,"274151322000085","174011321042388",30.34,22.50,0,333.63,372.11,114.2,108.3,0.438,402286.7,402286.7,1703,0,0,0,L,1151911521,0,125.17,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998050,13931.00
05/30/2015 11:00,2,3.723,ACTIVE,217.13,351.97,59.981,1432998003,"201051344000651","174011321042388",30.75,18.30,0,333.63,380.82,116.0,110.0,0.526,118921.1,118921.1,394,0,0,0,L,1122011218,0,124.04,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998051,13932.00
05/30/2015 11:00,2,3.693,ACTIVE,216.90,350.77,59.975,1432998003,"201051344000867","174011321042388",30.59,22.80,0,333.63,380.52,114.5,108.6,0.526,111279.0,111279.0,392,0,0,0,L,1122011218,0,123.59,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998052,13933.00
05/30/2015 11:00,1,3.555,ACTIVE,217.1,330.54,60.00,1432998003,"040051121000095","174011321042388",24.75,13,0.383,318.75,358.53,87.6,82.8,0.402,4691.3000000116,4711.3000000116,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998053,13934.00
05/30/2015 11:00,2,3.730,ACTIVE,216.45,349.86,60.007,1432998003,"201051344001230","174011321042388",30.65,17.50,0,333.33,381.12,115.8,109.8,0.544,122328.3,122328.3,393,0,0,0,L,1122011218,0,123.59,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998054,13935.00
05/30/2015 11:00,2,3.752,ACTIVE,217.80,353.17,59.975,1432998003,"201051344000576","174011321042388",30.43,21.50,0,333.63,381.42,115.7,109.7,0.526,119100.8,119100.8,393,0,0,0,L,1122011218,0,123.81,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998055,13936.00
05/30/2015 11:00,2,3.805,ACTIVE,217.80,352.27,59.970,1432998003,"201051344000579","174011321042388",30.51,20.70,0,333.93,381.42,117.6,111.6,0.548,124604.9,124604.9,394,0,0,0,L,1122011218,0,123.81,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998056,13937.00
05/30/2015 11:15,2,5.000,ACTIVE,216.90,354.37,59.949,1432998903,"201051344000955","174011321042388",30.95,19.00,0,333.03,418.70,156.6,149.3,0.729,124223.7,124223.7,394,0,0,0,L,1122011218,0,122.68,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998905,13938.00
05/30/2015 11:15,1,4.760,ACTIVE,216.9,324.75,60.00,1432998903,"040051121000195","174011321042388",27.41,14,0.579,315.98,393.14,129.8,125.1,0.585,4055.3999999882,4084.8999999882,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998906,13939.00
05/30/2015 11:15,2,5.201,ACTIVE,216.67,365.80,59.944,1432998903,"274151322000095","174011321042388",30.71,25.50,0,332.73,406.67,161.7,154.1,0.610,420760.4,420760.4,1313,0,0,0,L,1151911521,0,125.17,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998907,13940.00
05/30/2015 11:15,2,5.152,ACTIVE,217.58,355.28,59.949,1432998903,"201051344000868","174011321042388",29.88,21.30,0,333.33,418.39,155.8,148.4,0.703,110647.0,110647.0,393,0,0,0,L,1122011218,0,123.36,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998908,13941.00
05/30/2015 11:15,2,5.176,ACTIVE,219.16,357.68,59.954,1432998903,"201051344000853","174011321042388",30.10,21.80,0,334.24,423.81,157.8,150.4,0.738,116872.9,116872.9,393,0,0,0,L,1122011218,0,124.27,126.75,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998909,13942.00
05/30/2015 11:15,2,5.133,ACTIVE,218.26,358.28,59.933,1432998903,"201051344000582","174011321042388",30.24,19.30,0,333.33,417.79,157.2,149.8,0.720,117663.9,117663.9,394,0,0,0,L,1122011218,0,123.81,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998910,13943.00
05/30/2015 11:15,1,4.852,ACTIVE,217.2,367.53,60.00,1432998903,"040051121000097","174011321042388",27.92,14,0.600,317.61,392.96,134.8,129.8,0.602,1694.900000036,1724.6999999883,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998911,13944.00
05/30/2015 11:15,2,5.254,ACTIVE,218.93,358.58,59.954,1432998903,"201051344000469","174011321042388",30.02,20.00,0,333.33,418.70,159.7,152.2,0.756,112007.8,112007.8,394,0,0,0,L,1122011218,0,123.59,126.98,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998912,13945.00
05/30/2015 11:15,2,5.373,ACTIVE,218.93,359.48,59.959,1432998903,"201051344000988","174011321042388",29.64,22.30,0,332.43,423.50,161.2,153.7,0.742,111918.2,111918.2,394,0,0,0,L,1122011218,0,123.81,126.75,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998913,13946.00
05/30/2015 11:15,2,5.512,ACTIVE,219.39,359.78,59.949,1432998903,"201051344001158","174011321042388",29.92,21.00,0,333.63,419.00,167.1,159.3,0.778,118240.9,118240.9,394,0,0,0,L,1122011218,0,124.04,126.75,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998914,13947.00
05/30/2015 11:15,2,5.281,ACTIVE,218.03,357.68,59.959,1432998903,"201051344001025","174011321042388",30.40,20.00,0,332.73,417.79,162.6,155.0,0.725,120962.8,120962.8,394,0,0,0,L,1122011218,0,123.36,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998915,13948.00
05/30/2015 11:15,1,3.639,ACTIVE,217.1,328.58,60.00,1432998903,"033051125000118","174011321042388",41.64,15,0.678,314.58,406.73,150.8,146.4,0.678,1996.9,2030,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998917,13949.00
05/30/2015 11:15,2,5.148,ACTIVE,218.48,357.98,59.954,1432998903,"201051344000569","174011321042388",29.96,21.50,0,333.03,418.39,156.2,148.8,0.720,124989.9,124989.9,393,0,0,0,L,1122011218,0,123.36,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998918,13950.00
05/30/2015 11:15,2,3.262,ACTIVE,216.67,454.16,59.954,1432998903,"274151322000094","174011321042388",42.16,25.00,0,413.59,482.42,139.0,132.3,0.526,312881.5,312881.5,1721,0,0,0,L,1151911521,0,124.49,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998918,13951.00
05/30/2015 11:15,1,4.844,ACTIVE,217.1,354.85,60.03,1432998903,"040051121000068","174011321042388",24.91,14,0.535,318.78,389.34,120.0,115.7,0.544,3495.4,3522.9,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998920,13952.00
05/30/2015 11:15,2,4.988,ACTIVE,218.48,355.58,59.986,1432998903,"201051344000458","174011321042388",30.20,23.50,0,332.43,417.79,152.6,145.3,0.720,120571.5,120571.5,394,0,0,0,L,1122011218,0,123.81,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998921,13953.00
05/30/2015 11:15,2,4.963,ACTIVE,216.67,354.07,59.954,1432998903,"274151322000087","174011321042388",29.14,43.80,0,333.33,400.96,146.3,139.3,0.552,382280.7,382280.7,1310,0,0,0,L,1151911521,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998922,13954.00
05/30/2015 11:15,2,5.193,ACTIVE,216.67,347.76,59.981,1432998903,"274151322000052","174011321042388",30.22,24.50,0,333.03,403.37,158.8,151.3,0.601,408410.6,408410.6,1705,0,0,0,L,1151911521,0,124.27,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998923,13955.00
05/30/2015 11:15,2,5.184,ACTIVE,217.13,357.08,59.959,1432998903,"201051344001145","174011321042388",30.55,17.50,0,333.33,417.49,160.4,152.9,0.729,125587.2,125587.2,393,0,0,0,L,1122011218,0,123.14,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998924,13956.00
05/30/2015 11:15,2,5.223,ACTIVE,217.13,354.07,59.970,1432998903,"201051344000685","174011321042388",30.63,18.00,0,327.62,417.79,162.0,154.4,0.765,124934.4,124934.4,395,0,0,0,L,1122011218,0,123.81,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998924,13957.00
05/30/2015 11:15,2,5.184,ACTIVE,216.45,358.88,59.954,1432998903,"274151322000088","174011321042388",29.82,23.80,0,333.03,403.37,156.5,149.1,0.583,390818.3,390818.3,1311,0,0,0,L,1151911521,0,125.62,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998925,13958.00
05/30/2015 11:15,2,5.002,ACTIVE,217.35,356.18,59.959,1432998903,"201051344000438","174011321042388",31.05,18.30,0,333.03,417.79,157.2,149.8,0.720,124962.2,124962.2,394,0,0,0,L,1122011218,0,123.59,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998926,13959.00
05/30/2015 11:15,2,4.910,ACTIVE,217.35,354.97,59.938,1432998903,"201051344001135","174011321042388",30.77,19.30,0,333.33,417.19,152.9,145.7,0.707,116495.8,116495.8,394,0,0,0,L,1122011218,0,123.36,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998927,13960.00
05/30/2015 11:15,2,5.105,ACTIVE,217.35,355.58,59.949,1432998903,"201051344000417","174011321042388",30.55,19.00,0,332.13,415.69,158.1,150.7,0.747,121131.9,121131.9,393,0,0,0,L,1122011218,0,123.14,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998928,13961.00
05/30/2015 11:15,2,5.242,ACTIVE,217.13,356.48,59.944,1432998903,"201051344000594","174011321042388",30.36,22.30,0,331.83,420.20,161.2,153.6,0.747,120472.9,120472.9,394,0,0,0,L,1122011218,0,123.14,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998929,13962.00
05/30/2015 11:15,2,4.855,ACTIVE,216.45,362.49,59.959,1432998903,"274151322000083","174011321042388",30.16,26.50,0,333.03,403.37,148.2,141.2,0.588,404833.0,404833.0,1711,0,0,0,L,1151911521,0,124.72,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998930,13963.00
05/30/2015 11:15,2,5.012,ACTIVE,218.03,356.78,59.959,1432998903,"201051344000585","174011321042388",30.34,19.50,0,333.33,416.89,153.8,146.6,0.707,119414.9,119414.9,394,0,0,0,L,1122011218,0,123.14,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998931,13964.00
05/30/2015 11:15,2,4.871,ACTIVE,216.90,350.77,59.975,1432998903,"274151322000054","174011321042388",30.00,24.50,0,332.73,402.16,147.9,140.8,0.557,400368.1,400368.1,1308,0,0,0,L,1151911521,0,124.94,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998932,13965.00
05/30/2015 11:15,2,4.922,ACTIVE,217.58,355.28,59.981,1432998903,"201051344001203","174011321042388",30.16,20.70,0,333.33,419.30,150.2,143.0,0.698,120894.4,120894.4,394,0,0,0,L,1122011218,0,124.04,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998933,13966.00
05/30/2015 11:15,2,4.752,ACTIVE,216.90,354.37,59.954,1432998903,"201051344000646","174011321042388",30.75,18.00,0,332.13,417.79,147.9,140.9,0.689,118632.0,118632.0,395,0,0,0,L,1122011218,0,123.36,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998934,13967.00
05/30/2015 11:15,2,3.312,ACTIVE,217.35,446.95,59.954,1432998903,"274151322000068","174011321042388",42.10,25.80,0,419.30,482.72,141.7,134.9,0.526,311730.9,311730.9,1328,0,0,0,L,1151911521,0,125.40,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998934,13968.00
05/30/2015 11:15,2,5.355,ACTIVE,217.58,351.97,59.954,1432998903,"274151322000076","174011321042388",30.75,25.50,0,333.93,404.57,166.8,159.0,0.636,426243.2,426243.2,1704,0,0,0,L,1151911521,0,125.17,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998935,13969.00
05/30/2015 11:15,1,3.068,ACTIVE,217.5,331.33,60.00,1432998903,"033051125000132","174011321042388",37.23,14,0.502,319.56,385.46,113.7,108.8,0.511,1379.2000000476,1404.7000000476,313,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998937,13970.00
05/30/2015 11:15,1,3.505,ACTIVE,217.7,370.64,60.00,1432998903,"033051125000150","174011321042388",41.66,14,0.651,315.35,409.66,145.3,140.8,0.654,1885.8000000116,1919.4000000354,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998938,13971.00
05/30/2015 11:15,2,5.070,ACTIVE,216.90,355.88,59.954,1432998903,"201051344000890","174011321042388",30.40,19.00,0,332.43,419.30,156.1,148.7,0.716,122438.1,122438.1,394,0,0,0,L,1122011218,0,123.36,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998939,13972.00
05/30/2015 11:15,2,5.119,ACTIVE,218.26,356.18,59.975,1432998903,"201051344000900","174011321042388",29.96,21.30,0,333.33,417.79,155.3,148.0,0.707,122980.0,122980.0,393,0,0,0,L,1122011218,0,123.81,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998940,13973.00
