ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 11:15,2,5.199,ACTIVE,218.03,357.68,59.959,1432998903,"201051344000633","174011321042388",30.04,22.00,0,333.03,417.79,158.2,150.8,0.751,112644.7,112644.7,395,0,0,0,L,1122011218,0,123.81,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998941,13974.00
05/30/2015 11:15,1,4.770,ACTIVE,217.4,328.66,60.00,1432998903,"040051121000185","174011321042388",27.61,13,0.579,318.32,395.48,131.0,125.5,0.587,2419.8,2449.2,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998942,13975.00
05/30/2015 11:15,2,5.338,ACTIVE,218.93,357.68,59.959,1432998903,"201051344000983","174011321042388",30.12,22.50,0,333.33,418.09,163.0,155.4,0.760,119717.0,119717.0,394,0,0,0,L,1122011218,0,124.04,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998943,13976.00
05/30/2015 11:15,2,5.480,ACTIVE,218.48,359.18,59.959,1432998903,"201051344000917","174011321042388",30.69,20.70,0,330.93,417.49,170.4,162.5,0.795,123090.7,123090.7,395,0,0,0,L,1122011218,0,123.59,126.98,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998944,13977.00
05/30/2015 11:15,1,5.239,ACTIVE,217.0,366.96,60.00,1432998903,"040051121000116","174011321042388",27.66,13,0.641,316.77,391.78,144.2,138.4,0.647,1661.8000000238,1691.5000000238,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998945,13978.00
05/30/2015 11:15,1,3.745,ACTIVE,218.2,360.28,60.00,1432998903,"033051125000135","174011321042388",36.98,14,0.614,319.65,385.33,137.8,133.5,0.615,1399.5000000119,1425.2000000119,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998947,13979.00
05/30/2015 11:15,2,5.748,ACTIVE,219.61,359.18,59.954,1432998903,"201051344000648","174011321042388",30.04,22.00,0,332.73,417.79,174.8,166.7,0.773,119286.3,119286.3,393,0,0,0,L,1122011218,0,123.81,127.43,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998948,13980.00
05/30/2015 11:15,2,6.354,ACTIVE,219.39,363.69,59.965,1432998903,"201051344001093","174011321042388",30.53,19.30,0,333.03,418.09,196.5,187.7,0.871,121131.2,121131.2,395,0,0,0,L,1122011218,0,124.04,126.98,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998949,13981.00
05/30/2015 11:15,2,6.188,ACTIVE,220.06,361.29,59.954,1432998903,"201051344000645","174011321042388",29.80,23.30,0,333.93,417.49,186.8,178.4,0.840,119623.0,119623.0,393,0,0,0,L,1122011218,0,124.49,127.43,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998949,13982.00
05/30/2015 11:15,2,6.408,ACTIVE,218.26,359.78,59.949,1432998903,"274151322000085","174011321042388",30.02,24.30,0,333.93,402.77,194.7,186.0,0.738,402321.6,402321.6,1704,0,0,0,L,1151911521,0,126.30,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998950,13983.00
05/30/2015 11:15,2,6.350,ACTIVE,219.61,361.59,59.959,1432998903,"201051344000651","174011321042388",30.34,19.50,0,332.73,417.49,195.0,186.3,0.866,118956.9,118956.9,395,0,0,0,L,1122011218,0,124.49,126.98,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998951,13984.00
05/30/2015 11:15,2,6.346,ACTIVE,219.39,360.38,59.954,1432998903,"201051344000867","174011321042388",29.98,23.80,0,332.73,417.49,192.5,183.9,0.862,111314.2,111314.2,393,0,0,0,L,1122011218,0,124.27,126.98,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998952,13985.00
05/30/2015 11:15,1,5.932,ACTIVE,218.0,350.32,60.00,1432998903,"040051121000095","174011321042388",24.80,13,0.653,316.55,387.63,146.4,141.7,0.647,4711.3000000116,4738.1000000235,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998953,13986.00
05/30/2015 11:15,2,6.293,ACTIVE,218.48,361.59,59.965,1432998903,"201051344001230","174011321042388",30.81,18.30,0,331.53,419.30,196.2,187.4,0.915,122364.0,122364.0,394,0,0,0,L,1122011218,0,124.04,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998954,13987.00
05/30/2015 11:15,2,6.877,ACTIVE,220.97,367.60,59.965,1432998903,"201051344000576","174011321042388",29.98,22.30,0,333.63,422.00,208.9,199.7,0.919,119136.0,119136.0,394,0,0,0,L,1122011218,0,124.94,127.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998955,13988.00
05/30/2015 11:15,2,6.365,ACTIVE,220.52,363.09,59.965,1432998903,"201051344000579","174011321042388",30.22,22.00,0,333.63,423.50,194.7,186.0,0.875,124640.7,124640.7,395,0,0,0,L,1122011218,0,124.49,127.20,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432998956,13989.00
05/30/2015 11:30,2,7.756,ACTIVE,220.52,367.00,59.981,1432999803,"201051344000955","174011321042388",29.84,22.00,0,330.63,423.20,234.3,224.2,1.083,124274.6,124274.6,395,0,0,0,L,1122011218,0,124.04,127.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999805,13990.00
05/30/2015 11:30,1,7.391,ACTIVE,219.0,371.34,60.03,1432999803,"040051121000195","174011321042388",26.84,16,0.875,315.73,396.66,197.4,190.2,0.861,4084.8999999882,4127.5999999763,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999806,13991.00
05/30/2015 11:30,2,7.945,ACTIVE,218.71,380.82,59.981,1432999803,"274151322000095","174011321042388",29.96,30.80,0,331.53,407.87,240.9,230.6,0.888,420812.5,420812.5,1314,0,0,0,L,1151911521,0,126.30,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999807,13992.00
05/30/2015 11:30,2,7.781,ACTIVE,221.19,368.20,59.981,1432999803,"201051344000868","174011321042388",28.92,23.80,0,333.03,422.30,227.7,217.9,1.016,110696.3,110696.3,394,0,0,0,L,1122011218,0,124.72,128.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999808,13993.00
05/30/2015 11:30,2,7.717,ACTIVE,223.23,372.41,59.991,1432999803,"201051344000853","174011321042388",29.26,24.00,0,337.24,428.61,228.7,218.8,1.039,116922.5,116922.5,394,0,0,0,L,1122011218,0,126.07,128.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999809,13994.00
05/30/2015 11:30,2,7.717,ACTIVE,222.10,369.40,59.981,1432999803,"201051344000582","174011321042388",29.78,22.30,0,333.63,427.41,232.7,222.6,1.043,117713.9,117713.9,395,0,0,0,L,1122011218,0,124.94,128.56,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999810,13995.00
05/30/2015 11:30,1,7.351,ACTIVE,219.8,335.14,60.03,1432999803,"040051121000097","174011321042388",27.33,17,0.886,316.59,396.50,199.9,193.0,0.866,1724.6999999883,1767.5000000002,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999811,13996.00
05/30/2015 11:30,2,7.941,ACTIVE,223.00,371.51,59.981,1432999803,"201051344000469","174011321042388",28.53,22.80,0,334.54,428.01,229.5,219.6,1.056,112057.4,112057.4,395,0,0,0,L,1122011218,0,125.17,129.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999813,13997.00
05/30/2015 11:30,2,7.920,ACTIVE,222.77,372.11,60.007,1432999803,"201051344000988","174011321042388",28.73,25.50,0,335.14,428.61,230.3,220.3,1.021,111967.9,111967.9,395,0,0,0,L,1122011218,0,125.17,128.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999814,13998.00
05/30/2015 11:30,2,7.805,ACTIVE,223.00,370.00,59.981,1432999803,"201051344001158","174011321042388",29.04,24.30,0,334.54,429.22,229.6,219.7,1.052,118290.3,118290.3,395,0,0,0,L,1122011218,0,125.17,128.56,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999815,13999.00
05/30/2015 11:30,2,7.887,ACTIVE,221.64,369.10,59.981,1432999803,"201051344001025","174011321042388",29.64,23.80,0,333.63,423.50,236.7,226.5,1.039,121013.4,121013.4,395,0,0,0,L,1122011218,0,124.49,128.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999816,14000.00
05/30/2015 11:30,1,4.577,ACTIVE,219.5,344.15,60.03,1432999803,"033051125000118","174011321042388",44.55,17,0.903,312.71,412.14,202.9,196.9,0.883,2030,2075.3,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999817,14001.00
05/30/2015 11:30,2,7.852,ACTIVE,222.55,370.60,59.986,1432999803,"201051344000569","174011321042388",28.82,24.50,0,333.63,427.41,229.2,219.2,1.025,125039.5,125039.5,394,0,0,0,L,1122011218,0,124.94,128.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999818,14002.00
05/30/2015 11:30,2,0.260,ALERT,219.16,495.04,59.986,1432999803,"274151322000094","174011321042388",47.65,21.50,0,305.08,527.50,12.9,10.5,0.071,312890.5,312890.5,1722,0,0,0,L,1151911521,0,126.07,124.49,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999820,14003.00
05/30/2015 11:30,1,7.523,ACTIVE,219.4,348.44,60.03,1432999803,"040051121000068","174011321042388",24.26,17,0.807,317.41,392.35,181.6,175.7,0.798,3522.9,3563.9999999881,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999821,14004.00
05/30/2015 11:30,2,7.773,ACTIVE,222.77,370.00,59.981,1432999803,"201051344000458","174011321042388",29.08,26.30,0,334.54,428.01,228.9,219.0,1.056,120621.1,120621.1,395,0,0,0,L,1122011218,0,125.40,128.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999822,14005.00
05/30/2015 11:30,2,7.627,ACTIVE,219.16,356.18,59.959,1432999803,"274151322000087","174011321042388",27.57,49.30,0,332.43,403.07,213.0,203.6,0.813,382327.1,382327.1,1311,0,0,0,L,1151911521,0,126.53,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999823,14006.00
05/30/2015 11:30,2,7.754,ACTIVE,219.16,369.10,59.975,1432999803,"274151322000052","174011321042388",29.38,29.50,0,333.33,406.67,230.5,220.6,0.875,408460.6,408460.6,1706,0,0,0,L,1151911521,0,126.07,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999824,14007.00
05/30/2015 11:30,2,7.658,ACTIVE,220.06,366.40,59.975,1432999803,"201051344001145","174011321042388",30.24,20.00,0,333.03,422.90,234.5,224.4,1.047,125638.2,125638.2,394,0,0,0,L,1122011218,0,124.27,127.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999825,14008.00
05/30/2015 11:30,2,7.777,ACTIVE,220.06,368.20,59.981,1432999803,"201051344000685","174011321042388",29.92,20.70,0,332.43,422.90,235.6,225.5,1.096,124985.6,124985.6,396,0,0,0,L,1122011218,0,124.72,127.43,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999825,14009.00
05/30/2015 11:30,2,7.600,ACTIVE,219.16,360.99,59.981,1432999803,"274151322000088","174011321042388",29.30,27.30,0,332.13,405.77,225.5,215.7,0.835,390867.3,390867.3,1312,0,0,0,L,1151911521,0,126.98,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999826,14010.00
05/30/2015 11:30,2,7.719,ACTIVE,221.19,369.10,60.012,1432999803,"201051344000438","174011321042388",30.40,20.70,0,331.53,423.20,237.5,227.3,1.069,125013.6,125013.6,395,0,0,0,L,1122011218,0,124.94,128.11,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999827,14011.00
05/30/2015 11:30,2,7.715,ACTIVE,221.19,368.20,59.981,1432999803,"201051344001135","174011321042388",29.98,22.50,0,332.43,422.90,234.3,224.3,1.043,116546.2,116546.2,395,0,0,0,L,1122011218,0,124.72,128.11,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999828,14012.00
05/30/2015 11:30,2,7.766,ACTIVE,220.97,369.70,59.970,1432999803,"201051344000417","174011321042388",29.70,21.80,0,333.63,421.70,233.3,223.3,1.069,121182.2,121182.2,394,0,0,0,L,1122011218,0,124.49,127.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999829,14013.00
05/30/2015 11:30,2,7.812,ACTIVE,220.29,367.30,59.981,1432999803,"201051344000594","174011321042388",29.70,25.50,0,331.83,423.50,234.8,224.7,1.043,120523.8,120523.8,395,0,0,0,L,1122011218,0,124.27,127.43,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999830,14014.00
05/30/2015 11:30,2,7.590,ACTIVE,218.93,357.98,59.970,1432999803,"274151322000083","174011321042388",29.44,31.30,0,332.73,406.67,226.2,216.4,0.884,404882.3,404882.3,1712,0,0,0,L,1151911521,0,125.85,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999831,14015.00
05/30/2015 11:30,2,7.707,ACTIVE,221.87,371.21,59.986,1432999803,"201051344000585","174011321042388",29.78,21.80,0,333.93,425.61,232.4,222.4,1.052,119465.4,119465.4,395,0,0,0,L,1122011218,0,124.72,128.56,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999832,14016.00
05/30/2015 11:30,2,7.791,ACTIVE,219.16,383.53,59.986,1432999803,"274151322000054","174011321042388",29.08,29.50,0,332.73,407.27,229.3,219.4,0.862,400417.8,400417.8,1309,0,0,0,L,1151911521,0,126.30,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999833,14017.00
05/30/2015 11:30,2,7.936,ACTIVE,221.87,369.70,59.981,1432999803,"201051344001203","174011321042388",29.74,23.80,0,334.54,423.50,238.8,228.6,1.087,120945.7,120945.7,395,0,0,0,L,1122011218,0,125.40,128.11,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999833,14018.00
05/30/2015 11:30,2,7.799,ACTIVE,220.29,368.80,59.975,1432999803,"201051344000646","174011321042388",30.10,21.00,0,331.53,423.81,237.6,227.4,1.083,118682.8,118682.8,396,0,0,0,L,1122011218,0,124.72,127.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999834,14019.00
05/30/2015 11:30,2,5.191,ALERT,220.29,450.86,59.981,1432999803,"274151322000068","174011321042388",40.63,28.30,0,302.37,526.30,212.9,203.6,0.791,311764.3,311764.3,1329,0,0,0,L,1151911521,0,126.98,124.94,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999836,14020.00
05/30/2015 11:30,2,8.260,ACTIVE,220.06,385.03,59.986,1432999803,"274151322000076","174011321042388",29.90,30.30,0,331.83,408.18,250.0,239.3,0.950,426296.7,426296.7,1705,0,0,0,L,1151911521,0,126.30,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999837,14021.00
05/30/2015 11:30,1,4.750,ACTIVE,219.3,372.29,60.03,1432999803,"033051125000132","174011321042388",36.24,16,0.755,319.65,388.59,171.3,164.5,0.750,1404.7000000476,1441.9000000357,315,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999838,14022.00
05/30/2015 11:30,1,4.612,ACTIVE,219.2,348.12,60.00,1432999803,"033051125000150","174011321042388",44.35,16,0.906,314.17,412.45,203.5,196.3,0.882,1919.4000000354,1965.1000000235,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999840,14023.00
05/30/2015 11:30,2,7.514,ACTIVE,219.84,368.20,59.981,1432999803,"201051344000890","174011321042388",29.88,22.00,0,333.03,423.50,227.3,217.5,1.021,122489.6,122489.6,395,0,0,0,L,1122011218,0,124.49,126.98,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999840,14024.00
05/30/2015 11:30,2,7.232,ACTIVE,221.19,366.10,59.981,1432999803,"201051344000900","174011321042388",29.00,24.30,0,333.63,427.11,212.5,203.2,0.963,123030.5,123030.5,394,0,0,0,L,1122011218,0,124.94,127.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999841,14025.00
05/30/2015 11:30,2,6.789,ACTIVE,220.29,364.29,59.986,1432999803,"201051344000633","174011321042388",29.28,25.00,0,333.93,422.90,201.2,192.3,0.941,112694.9,112694.9,396,0,0,0,L,1122011218,0,124.72,127.43,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999842,14026.00
05/30/2015 11:30,1,6.336,ACTIVE,219.4,362.69,60.00,1432999803,"040051121000185","174011321042388",27.58,16,0.770,315.88,397.54,173.9,168.0,0.763,2449.2,2492.3,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999844,14027.00
05/30/2015 11:30,2,7.045,ACTIVE,221.64,366.40,59.981,1432999803,"201051344000983","174011321042388",28.88,24.80,0,333.63,427.11,206.3,197.2,0.963,119767.0,119767.0,395,0,0,0,L,1122011218,0,125.17,127.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999845,14028.00
05/30/2015 11:30,2,7.479,ACTIVE,221.19,368.20,59.981,1432999803,"201051344000917","174011321042388",29.86,22.80,0,333.03,423.50,226.1,216.3,1.047,123141.9,123141.9,396,0,0,0,L,1122011218,0,124.49,128.11,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999845,14029.00
05/30/2015 11:30,1,7.158,ACTIVE,218.1,342.88,60.03,1432999803,"040051121000116","174011321042388",26.95,15,0.859,315.85,392.98,191.9,185.5,0.843,1691.5000000238,1734.1000000238,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999847,14030.00
05/30/2015 11:30,1,4.651,ACTIVE,219.3,368.83,60.03,1432999803,"033051125000135","174011321042388",35.97,17,0.737,317.82,388.22,166.4,160.6,0.726,1425.2000000119,1462.2000000119,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999848,14031.00
05/30/2015 11:30,2,6.238,ACTIVE,220.52,361.59,59.975,1432999803,"201051344000648","174011321042388",29.34,25.30,0,335.14,426.21,185.3,177.0,0.853,119336.0,119336.0,394,0,0,0,L,1122011218,0,124.04,127.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999849,14032.00
05/30/2015 11:30,2,6.182,ACTIVE,219.84,360.69,59.981,1432999803,"201051344001093","174011321042388",30.12,22.30,0,333.93,427.11,188.5,180.0,0.822,121183.0,121183.0,396,0,0,0,L,1122011218,0,124.27,127.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999850,14033.00
05/30/2015 11:30,2,6.408,ACTIVE,220.52,362.79,59.986,1432999803,"201051344000645","174011321042388",28.73,26.80,0,335.14,426.21,186.3,177.9,0.849,119673.2,119673.2,394,0,0,0,L,1122011218,0,124.94,127.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999851,14034.00
05/30/2015 11:30,2,6.469,ACTIVE,218.26,377.22,59.975,1432999803,"274151322000085","174011321042388",29.44,28.50,0,332.43,406.07,192.7,184.0,0.720,402371.7,402371.7,1705,0,0,0,L,1151911521,0,125.85,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999852,14035.00
05/30/2015 11:30,2,6.141,ACTIVE,219.84,362.49,59.991,1432999803,"201051344000651","174011321042388",29.76,22.00,0,334.24,425.91,185.2,176.8,0.822,119008.3,119008.3,396,0,0,0,L,1122011218,0,124.72,126.98,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999853,14036.00
05/30/2015 11:30,2,7.367,ACTIVE,221.19,366.70,59.959,1432999803,"201051344000867","174011321042388",29.46,26.30,0,333.33,421.40,220.2,210.6,1.003,111364.2,111364.2,394,0,0,0,L,1122011218,0,124.94,127.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999854,14037.00
05/30/2015 11:30,1,7.444,ALERT,219.1,343.15,60.03,1432999803,"040051121000095","174011321042388",24.05,16,0.794,317.11,390.70,178.1,172.6,0.779,4738.1000000235,4776.8999999758,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1432999855,14038.00
05/30/2015 11:30,2,7.783,ACTIVE,220.29,366.10,59.991,1432999803,"201051344001230","174011321042388",30.08,21.30,0,332.13,423.81,237.0,226.8,1.087,122415.4,122415.4,395,0,0,0,L,1122011218,0,124.72,127.20,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999856,14039.00
05/30/2015 11:30,2,7.689,ACTIVE,222.55,370.60,59.975,1432999803,"201051344000576","174011321042388",29.08,25.00,0,336.34,428.31,226.4,216.6,0.994,119186.0,119186.0,395,0,0,0,L,1122011218,0,125.40,128.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999857,14040.00
05/30/2015 11:30,2,7.734,ACTIVE,223.00,371.51,59.975,1432999803,"201051344000579","174011321042388",29.60,24.30,0,335.14,428.31,231.7,221.7,1.056,124691.5,124691.5,396,0,0,0,L,1122011218,0,125.40,128.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1432999858,14041.00
05/30/2015 11:45,2,8.271,ACTIVE,220.97,370.00,59.975,1433000704,"201051344000955","174011321042388",29.58,24.30,0,333.93,423.50,247.7,237.2,1.140,124329.9,124329.9,396,0,0,0,L,1122011218,0,124.49,128.11,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000706,14042.00
05/30/2015 11:45,1,7.539,ACTIVE,219.3,345.46,60.00,1433000704,"040051121000195","174011321042388",26.70,18,0.889,314.35,397.99,200.3,193.4,0.871,4127.5999999763,4174.2000000001,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000707,14043.00
05/30/2015 11:45,2,8.264,ACTIVE,219.39,388.64,59.975,1433000704,"274151322000095","174011321042388",29.84,34.30,0,330.63,407.87,249.6,239.0,0.955,420869.4,420869.4,1315,0,0,0,L,1151911521,0,126.30,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000708,14044.00
05/30/2015 11:45,2,7.674,ACTIVE,220.97,366.70,59.954,1433000704,"201051344000868","174011321042388",28.75,26.00,0,335.14,426.81,223.3,213.7,0.999,110749.7,110749.7,395,0,0,0,L,1122011218,0,124.72,128.11,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000709,14045.00
05/30/2015 11:45,2,7.637,ACTIVE,222.77,372.11,59.970,1433000704,"201051344000853","174011321042388",29.44,26.00,0,338.14,428.01,227.3,217.5,1.034,116976.1,116976.1,395,0,0,0,L,1122011218,0,125.85,128.56,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000710,14046.00
05/30/2015 11:45,2,7.758,ACTIVE,221.87,369.70,59.965,1433000704,"201051344000582","174011321042388",29.28,25.00,0,335.74,430.12,230.1,220.2,1.034,117768.2,117768.2,396,0,0,0,L,1122011218,0,125.17,128.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000711,14047.00
05/30/2015 11:45,1,6.922,ACTIVE,219.9,342.04,60.00,1433000704,"040051121000097","174011321042388",29.37,18,0.897,315.40,399.11,202.3,195.8,0.873,1767.5000000002,1814.1999999883,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000713,14048.00
05/30/2015 11:45,2,8.500,ACTIVE,223.68,371.51,59.965,1433000704,"201051344000469","174011321042388",29.40,25.00,0,336.64,429.82,252.9,242.2,1.184,112110.9,112110.9,396,0,0,0,L,1122011218,0,125.62,129.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000714,14049.00
05/30/2015 11:45,2,8.143,ACTIVE,223.23,374.21,59.965,1433000704,"201051344000988","174011321042388",28.59,27.00,0,336.04,428.01,235.6,225.5,1.016,112021.4,112021.4,396,0,0,0,L,1122011218,0,125.62,129.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000715,14050.00
05/30/2015 11:45,2,8.176,ACTIVE,223.23,371.81,59.954,1433000704,"201051344001158","174011321042388",28.55,26.50,0,337.84,428.01,236.4,226.2,1.083,118343.5,118343.5,396,0,0,0,L,1122011218,0,125.62,128.56,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000716,14051.00
05/30/2015 11:45,2,8.227,ACTIVE,221.87,369.10,59.965,1433000704,"201051344001025","174011321042388",29.42,25.50,0,335.14,427.71,245.0,234.5,1.065,121068.2,121068.2,396,0,0,0,L,1122011218,0,124.94,128.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000717,14052.00
05/30/2015 11:45,1,4.564,ACTIVE,219.0,388.81,60.00,1433000704,"033051125000118","174011321042388",44.52,18,0.900,309.81,410.98,202.2,195.6,0.872,2075.3,2123.5,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000718,14053.00
05/30/2015 11:45,2,7.611,ACTIVE,222.10,369.10,59.954,1433000704,"201051344000569","174011321042388",29.34,25.30,0,336.34,428.91,225.7,215.9,1.008,125092.9,125092.9,395,0,0,0,L,1122011218,0,124.94,128.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000719,14054.00
05/30/2015 11:45,2,5.076,ALERT,218.71,440.94,59.949,1433000704,"274151322000094","174011321042388",40.06,27.30,0,305.38,524.80,207.2,198.1,0.791,312913.2,312913.2,1724,0,0,0,L,1151911521,0,125.40,124.72,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000721,14055.00
05/30/2015 11:45,1,7.588,ACTIVE,219.4,378.36,60.03,1433000704,"040051121000068","174011321042388",24.03,18,0.801,318.46,393.52,181.4,174.8,0.795,3563.9999999881,3606.9999999881,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000722,14056.00
05/30/2015 11:45,2,8.324,ACTIVE,223.00,370.00,59.986,1433000704,"201051344000458","174011321042388",28.27,28.00,0,336.34,429.22,238.3,228.0,1.092,120674.3,120674.3,396,0,0,0,L,1122011218,0,125.62,128.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000723,14057.00
05/30/2015 11:45,2,8.820,ACTIVE,220.06,386.23,59.954,1433000704,"274151322000087","174011321042388",26.70,54.80,0,332.73,403.07,238.5,228.3,0.888,382376.8,382376.8,1312,0,0,0,L,1151911521,0,126.98,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000724,14058.00
05/30/2015 11:45,2,8.199,ACTIVE,219.61,372.71,59.959,1433000704,"274151322000052","174011321042388",30.79,32.80,0,333.03,407.27,255.4,244.6,0.968,408515.0,408515.0,1707,0,0,0,L,1151911521,0,126.07,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000724,14059.00
05/30/2015 11:45,2,8.025,ACTIVE,221.19,370.30,59.970,1433000704,"201051344001145","174011321042388",31.39,23.00,0,334.24,422.90,254.9,244.1,1.127,125693.2,125693.2,395,0,0,0,L,1122011218,0,124.72,127.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000725,14060.00
05/30/2015 11:45,2,7.977,ACTIVE,220.74,367.90,59.959,1433000704,"201051344000685","174011321042388",31.53,23.00,0,333.93,423.20,254.4,243.6,1.211,125040.9,125040.9,397,0,0,0,L,1122011218,0,125.17,127.43,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000726,14061.00
05/30/2015 11:45,2,8.299,ACTIVE,219.84,390.44,59.954,1433000704,"274151322000088","174011321042388",30.28,30.00,0,333.03,407.27,254.4,243.6,0.941,390920.6,390920.6,1313,0,0,0,L,1151911521,0,127.20,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000727,14062.00
05/30/2015 11:45,2,7.979,ACTIVE,221.87,370.90,59.965,1433000704,"201051344000438","174011321042388",31.47,23.50,0,334.24,426.81,254.2,243.4,1.153,125068.9,125068.9,396,0,0,0,L,1122011218,0,125.40,128.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000728,14063.00
05/30/2015 11:45,2,8.100,ACTIVE,222.10,370.60,59.965,1433000704,"201051344001135","174011321042388",30.57,24.80,0,334.24,426.51,250.4,239.8,1.114,116600.4,116600.4,396,0,0,0,L,1122011218,0,125.40,128.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000729,14064.00
05/30/2015 11:45,2,8.227,ACTIVE,221.42,371.81,59.970,1433000704,"201051344000417","174011321042388",29.72,25.00,0,334.24,422.90,247.3,236.8,1.145,121236.3,121236.3,395,0,0,0,L,1122011218,0,124.72,128.11,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000730,14065.00
05/30/2015 11:45,2,8.305,ACTIVE,221.19,371.21,59.981,1433000704,"201051344000594","174011321042388",29.82,28.30,0,332.43,423.20,250.6,240.0,1.118,120578.3,120578.3,396,0,0,0,L,1122011218,0,124.94,127.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000731,14066.00
05/30/2015 11:45,2,8.285,ACTIVE,218.93,357.08,59.954,1433000704,"274151322000083","174011321042388",28.88,35.00,0,333.33,406.37,242.2,231.8,0.959,404936.0,404936.0,1713,0,0,0,L,1151911521,0,125.85,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000732,14067.00
05/30/2015 11:45,2,7.389,ACTIVE,221.42,368.80,59.970,1433000704,"201051344000585","174011321042388",29.50,24.50,0,335.74,427.71,220.6,211.0,0.999,119519.9,119519.9,396,0,0,0,L,1122011218,0,124.72,128.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000733,14068.00
05/30/2015 11:45,2,7.756,ACTIVE,218.93,352.87,59.970,1433000704,"274151322000054","174011321042388",29.02,32.80,0,332.43,406.97,227.6,217.7,0.853,400471.6,400471.6,1310,0,0,0,L,1151911521,0,126.30,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000734,14069.00
05/30/2015 11:45,2,7.443,ACTIVE,220.97,365.49,59.970,1433000704,"201051344001203","174011321042388",29.06,26.50,0,336.04,428.31,219.0,209.5,1.021,121000.8,121000.8,396,0,0,0,L,1122011218,0,125.40,127.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000735,14070.00
05/30/2015 11:45,2,7.688,ACTIVE,220.29,368.50,59.970,1433000704,"201051344000646","174011321042388",29.30,23.30,0,332.73,424.11,227.8,218.0,1.030,118737.4,118737.4,397,0,0,0,L,1122011218,0,124.94,127.43,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000736,14071.00
05/30/2015 11:45,2,0.266,ALERT,219.61,493.54,59.970,1433000704,"274151322000068","174011321042388",47.31,24.50,0,302.37,527.50,12.8,10.4,0.057,311795.2,311795.2,1331,0,0,0,L,1151911521,0,126.30,124.94,0001,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000738,14072.00
05/30/2015 11:45,2,7.682,ACTIVE,219.39,379.32,59.959,1433000704,"274151322000076","174011321042388",29.48,33.50,0,331.83,409.38,229.3,219.4,0.871,426354.2,426354.2,1706,0,0,0,L,1151911521,0,125.85,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000739,14073.00
05/30/2015 11:45,1,4.496,ACTIVE,219.3,337.46,60.03,1433000704,"033051125000132","174011321042388",35.66,18,0.699,317.46,392.40,159.6,152.9,0.700,1441.9000000357,1482.2000000476,317,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000740,14074.00
05/30/2015 11:45,1,4.637,ACTIVE,219.3,382.51,60.00,1433000704,"033051125000150","174011321042388",43.95,17,0.905,302.69,447.62,202.8,197.4,0.884,1965.1000000235,2013.1999999877,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000741,14075.00
05/30/2015 11:45,2,7.637,ACTIVE,220.06,363.99,59.970,1433000704,"201051344000890","174011321042388",29.32,24.50,0,333.63,423.81,226.7,216.8,0.981,122544.6,122544.6,396,0,0,0,L,1122011218,0,124.49,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000742,14076.00
05/30/2015 11:45,2,7.586,ACTIVE,221.42,369.40,59.970,1433000704,"201051344000900","174011321042388",29.20,24.80,0,336.34,429.22,224.3,214.6,1.003,123084.4,123084.4,395,0,0,0,L,1122011218,0,125.40,127.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000743,14077.00
05/30/2015 11:45,2,7.443,ACTIVE,220.74,366.70,59.944,1433000704,"201051344000633","174011321042388",28.75,27.80,0,335.14,428.01,216.5,207.1,1.008,112748.6,112748.6,397,0,0,0,L,1122011218,0,124.94,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000744,14078.00
05/30/2015 11:45,1,6.613,ACTIVE,219.5,355.55,60.00,1433000704,"040051121000185","174011321042388",26.54,18,0.775,311.15,401.29,174.6,168.8,0.761,2493,2539.5,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000745,14079.00
05/30/2015 11:45,2,7.613,ACTIVE,222.32,369.40,59.965,1433000704,"201051344000983","174011321042388",29.00,27.30,0,335.74,430.12,223.6,213.9,1.030,119820.3,119820.3,396,0,0,0,L,1122011218,0,125.62,128.11,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000746,14080.00
05/30/2015 11:45,2,7.789,ACTIVE,221.42,368.50,59.970,1433000704,"201051344000917","174011321042388",29.44,25.30,0,333.63,428.01,232.2,222.2,1.065,123196.7,123196.7,397,0,0,0,L,1122011218,0,124.72,128.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000747,14081.00
05/30/2015 11:45,1,7.082,ACTIVE,218.2,377.12,60.00,1433000704,"040051121000116","174011321042388",26.64,17,0.837,314.72,397.89,187.7,181.3,0.822,1734.1000000238,1780.2000000238,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000748,14082.00
05/30/2015 11:45,1,4.742,ACTIVE,219.6,363.67,60.03,1433000704,"033051125000135","174011321042388",35.62,18,0.743,319.35,391.84,168.1,162.7,0.731,1462.2000000119,1502.1000000119,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000749,14083.00
05/30/2015 11:45,2,7.605,ACTIVE,221.87,369.10,59.965,1433000704,"201051344000648","174011321042388",28.90,27.00,0,336.64,429.52,222.4,212.8,0.994,119388.9,119388.9,395,0,0,0,L,1122011218,0,124.94,128.56,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000750,14084.00
05/30/2015 11:45,2,7.496,ACTIVE,221.19,368.50,59.970,1433000704,"201051344001093","174011321042388",29.28,24.50,0,335.44,428.31,222.2,212.6,0.986,121238.1,121238.1,397,0,0,0,L,1122011218,0,124.94,127.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000751,14085.00
05/30/2015 11:45,2,7.641,ACTIVE,222.10,368.80,59.981,1433000704,"201051344000645","174011321042388",28.61,28.50,0,336.04,428.31,221.4,211.8,0.986,119726.6,119726.6,395,0,0,0,L,1122011218,0,125.40,128.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000752,14086.00
05/30/2015 11:45,2,8.502,ACTIVE,219.61,359.18,59.954,1433000704,"274151322000085","174011321042388",28.78,32.40,0,332.73,406.67,247.7,237.2,0.928,402425.7,402425.7,1706,0,0,0,L,1151911521,0,126.75,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000753,14087.00
05/30/2015 11:45,2,8.672,ACTIVE,223.00,373.01,59.959,1433000704,"201051344000651","174011321042388",29.04,24.50,0,336.04,428.31,254.9,244.1,1.123,119063.3,119063.3,397,0,0,0,L,1122011218,0,126.07,128.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000754,14088.00
05/30/2015 11:45,2,8.379,ACTIVE,222.32,370.30,59.954,1433000704,"201051344000867","174011321042388",30.04,29.50,0,335.44,423.20,254.8,244.0,1.136,111417.6,111417.6,395,0,0,0,L,1122011218,0,125.62,128.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000755,14089.00
05/30/2015 11:45,1,8.126,ACTIVE,219.3,385.01,60.00,1433000704,"040051121000095","174011321042388",23.78,17,0.858,317.98,393.53,192.3,186.5,0.838,4776.8999999758,4819.1999999877,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000756,14090.00
05/30/2015 11:45,2,7.518,ACTIVE,219.84,366.70,59.954,1433000704,"201051344001230","174011321042388",29.84,23.50,0,332.73,423.20,227.0,217.2,1.034,122470.4,122470.4,396,0,0,0,L,1122011218,0,124.72,126.98,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000757,14091.00
05/30/2015 11:45,2,6.008,ACTIVE,220.74,364.89,59.965,1433000704,"201051344000576","174011321042388",29.68,26.30,0,336.94,429.22,180.4,172.2,0.813,119239.2,119239.2,396,0,0,0,L,1122011218,0,124.94,127.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000758,14092.00
05/30/2015 11:45,2,6.100,ACTIVE,220.74,363.09,59.959,1433000704,"201051344000579","174011321042388",29.22,27.50,0,337.84,428.91,180.4,172.2,0.840,124745.5,124745.5,397,0,0,0,L,1122011218,0,124.94,127.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433000759,14093.00
05/30/2015 12:00,2,8.164,ACTIVE,220.06,370.00,60.023,1433001604,"201051344000955","174011321042388",29.28,25.00,0,331.83,428.31,242.2,231.8,1.131,124379.7,124379.7,397,0,0,0,L,1122011218,0,124.49,127.43,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001605,14094.00
05/30/2015 12:00,1,6.673,ACTIVE,218.3,347.01,60.03,1433001604,"040051121000195","174011321042388",25.80,19,0.758,309.15,401.09,171.3,164.3,0.755,4174.2000000001,4216.3000000239,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001606,14095.00
05/30/2015 12:00,2,7.465,ALERT,218.71,384.43,59.996,1433001604,"274151322000095","174011321042388",30.24,35.20,0,305.38,529.91,228.4,218.6,0.853,420920.1,420920.1,1316,0,0,0,L,1151911521,0,126.30,124.27,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001608,14096.00
05/30/2015 12:00,2,8.168,ALERT,221.64,367.90,60.002,1433001604,"201051344000868","174011321042388",29.80,26.30,0,307.18,425.61,246.0,235.5,1.083,110798.3,110798.3,396,0,0,0,L,1122011218,0,124.94,128.33,0002,22,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001610,14097.00
05/30/2015 12:00,2,8.086,ACTIVE,223.68,373.91,60.007,1433001604,"201051344000853","174011321042388",31.21,26.30,0,333.93,430.72,255.7,244.8,1.140,117025.1,117025.1,396,0,0,0,L,1122011218,0,126.30,129.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001611,14098.00
05/30/2015 12:00,2,7.914,ACTIVE,222.32,368.80,60.002,1433001604,"201051344000582","174011321042388",31.77,25.80,0,333.33,429.52,254.0,243.3,1.136,117817.5,117817.5,397,0,0,0,L,1122011218,0,125.40,128.56,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001613,14099.00
05/30/2015 12:00,1,6.858,ACTIVE,219.6,371.19,60.03,1433001604,"040051121000097","174011321042388",29.76,19,0.901,310.11,402.12,203.1,196.3,0.882,1814.1999999883,1856.400000036,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001614,14100.00
05/30/2015 12:00,2,7.973,ACTIVE,223.23,370.60,59.996,1433001604,"201051344000469","174011321042388",31.51,25.50,0,334.24,429.52,254.3,243.5,1.180,112159.8,112159.8,397,0,0,0,L,1122011218,0,125.40,129.24,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001615,14101.00
05/30/2015 12:00,2,8.076,ACTIVE,223.23,374.51,60.002,1433001604,"201051344000988","174011321042388",31.11,28.50,0,333.03,429.22,253.9,243.2,1.162,112070.2,112070.2,397,0,0,0,L,1122011218,0,125.85,129.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001616,14102.00
05/30/2015 12:00,2,8.064,ACTIVE,223.45,369.10,60.002,1433001604,"201051344001158","174011321042388",31.23,28.00,0,334.54,429.52,254.9,244.1,1.158,118392.1,118392.1,397,0,0,0,L,1122011218,0,125.85,128.56,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001617,14103.00
05/30/2015 12:00,2,8.053,ALERT,221.87,368.20,59.996,1433001604,"201051344001025","174011321042388",31.29,27.30,0,308.39,521.79,254.8,244.0,1.127,121117.6,121117.6,397,0,0,0,L,1122011218,0,125.17,128.33,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001618,14104.00
05/30/2015 12:00,1,4.253,ACTIVE,219.3,355.64,60.07,1433001604,"033051125000118","174011321042388",45.81,19,0.879,307.05,415.06,193.8,190.8,0.851,2123.5,2168.1,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001620,14105.00
05/30/2015 12:00,2,7.812,ACTIVE,222.77,369.70,59.996,1433001604,"201051344000569","174011321042388",32.16,26.00,0,333.63,430.42,253.7,243.0,1.162,125141.9,125141.9,396,0,0,0,L,1122011218,0,125.17,129.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001620,14106.00
05/30/2015 12:00,2,0.258,ALERT,218.71,495.94,59.986,1433001604,"274151322000094","174011321042388",47.75,25.00,0,303.58,526.00,12.6,10.2,0.066,312925.0,312925.0,1726,0,0,0,L,1151911521,0,125.85,124.72,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001622,14107.00
05/30/2015 12:00,1,7.913,ACTIVE,219.1,387.05,60.03,1433001604,"040051121000068","174011321042388",25.81,19,0.900,316.87,396.92,203.2,195.9,0.878,3606.9999999881,3646.3,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001623,14108.00
05/30/2015 12:00,2,7.877,ALERT,223.00,368.80,59.981,1433001604,"201051344000458","174011321042388",31.95,28.30,0,302.68,429.22,254.3,243.5,1.158,120723.0,120723.0,397,0,0,0,L,1122011218,0,125.62,128.78,0002,23,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001625,14109.00
05/30/2015 12:00,2,6.451,ACTIVE,217.58,369.70,60.018,1433001604,"274151322000087","174011321042388",28.15,58.00,0,330.03,406.67,183.6,175.3,0.694,382422.7,382422.7,1313,0,0,0,L,1151911521,0,125.17,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001626,14110.00
05/30/2015 12:00,2,5.545,ACTIVE,217.13,353.77,59.986,1433001604,"274151322000052","174011321042388",30.16,33.80,0,330.93,407.27,169.6,161.8,0.645,408564.8,408564.8,1708,0,0,0,L,1151911521,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001627,14111.00
05/30/2015 12:00,2,5.586,ACTIVE,217.80,358.58,59.991,1433001604,"201051344001145","174011321042388",30.49,23.80,0,333.03,428.91,172.5,164.6,0.773,125743.2,125743.2,396,0,0,0,L,1122011218,0,123.59,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001628,14112.00
05/30/2015 12:00,2,5.830,ACTIVE,217.80,359.48,59.996,1433001604,"201051344000685","174011321042388",29.68,24.30,0,331.83,428.91,175.2,167.2,0.835,125091.0,125091.0,398,0,0,0,L,1122011218,0,124.27,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001629,14113.00
05/30/2015 12:00,2,6.457,ACTIVE,217.13,364.29,59.996,1433001604,"274151322000088","174011321042388",29.24,31.80,0,331.23,408.18,191.5,182.9,0.720,390969.4,390969.4,1314,0,0,0,L,1151911521,0,125.62,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001630,14114.00
05/30/2015 12:00,2,6.102,ACTIVE,218.26,359.78,59.991,1433001604,"201051344000438","174011321042388",29.52,24.50,0,333.03,428.01,182.3,174.1,0.840,125118.9,125118.9,397,0,0,0,L,1122011218,0,124.27,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001631,14115.00
05/30/2015 12:00,2,6.539,ACTIVE,218.93,360.69,59.996,1433001604,"201051344001135","174011321042388",28.29,26.30,0,333.03,425.31,187.6,179.1,0.871,116649.7,116649.7,397,0,0,0,L,1122011218,0,124.27,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001632,14116.00
05/30/2015 12:00,2,6.602,ACTIVE,219.16,361.89,59.996,1433001604,"201051344000417","174011321042388",29.22,25.50,0,333.33,425.01,195.6,186.8,0.915,121285.4,121285.4,396,0,0,0,L,1122011218,0,124.04,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001633,14117.00
