ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 12:00,2,8.406,ACTIVE,219.61,369.70,59.991,1433001604,"201051344000594","174011321042388",27.77,30.30,0,332.43,425.61,236.3,226.2,1.047,120627.7,120627.7,397,0,0,0,L,1122011218,0,124.27,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001634,14118.00
05/30/2015 12:00,2,8.076,ACTIVE,218.48,367.90,59.991,1433001604,"274151322000083","174011321042388",29.08,36.00,0,332.13,407.57,237.9,227.7,0.959,404985.2,404985.2,1714,0,0,0,L,1151911521,0,125.40,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001635,14119.00
05/30/2015 12:00,2,8.279,ACTIVE,221.64,369.40,59.996,1433001604,"201051344000585","174011321042388",29.10,26.50,0,333.33,428.01,244.2,233.8,1.118,119569.3,119569.3,397,0,0,0,L,1122011218,0,124.72,128.56,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001636,14120.00
05/30/2015 12:00,2,7.998,ACTIVE,219.16,373.01,59.991,1433001604,"274151322000054","174011321042388",31.45,33.30,0,329.13,408.78,254.8,244.0,0.972,400520.7,400520.7,1311,0,0,0,L,1151911521,0,126.30,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001636,14121.00
05/30/2015 12:00,2,7.988,ALERT,222.10,368.50,59.986,1433001604,"201051344001203","174011321042388",31.59,27.80,0,308.39,517.88,255.3,244.5,1.167,121050.2,121050.2,397,0,0,0,L,1122011218,0,125.62,128.11,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001638,14122.00
05/30/2015 12:00,2,7.641,ACTIVE,220.52,369.70,60.007,1433001604,"201051344000646","174011321042388",32.42,25.00,0,331.83,427.11,249.8,239.2,1.140,118786.8,118786.8,398,0,0,0,L,1122011218,0,124.94,127.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001639,14123.00
05/30/2015 12:00,2,0.273,ALERT,219.84,498.35,59.991,1433001604,"274151322000068","174011321042388",48.07,26.00,0,304.48,532.31,13.4,11.0,0.062,311810.2,311810.2,1333,0,0,0,L,1151911521,0,126.98,124.72,0001,24,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001641,14124.00
05/30/2015 12:00,2,7.568,ALERT,219.84,392.55,59.991,1433001604,"274151322000076","174011321042388",33.26,34.30,0,304.48,529.31,253.7,243.0,0.955,426405.7,426405.7,1707,0,0,0,L,1151911521,0,126.53,124.94,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001643,14125.00
05/30/2015 12:00,1,5.412,ACTIVE,219.2,383.56,60.03,1433001604,"033051125000132","174011321042388",37.71,19,0.898,315.04,396.19,203.1,195.5,0.881,1482.2000000476,1519.8000000118,319,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001644,14126.00
05/30/2015 12:00,1,4.188,ACTIVE,219.4,397.78,60.03,1433001604,"033051125000150","174011321042388",46.30,18,0.868,303.42,440.78,192.9,188.2,0.839,2013.1999999877,2057.9999999996,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001645,14127.00
05/30/2015 12:00,2,7.645,ACTIVE,220.29,369.70,59.991,1433001604,"201051344000890","174011321042388",32.38,25.80,0,332.73,427.71,250.0,239.3,1.136,122594.5,122594.5,397,0,0,0,L,1122011218,0,124.72,126.98,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001646,14128.00
05/30/2015 12:00,2,7.691,ACTIVE,222.55,371.51,59.991,1433001604,"201051344000900","174011321042388",32.46,24.30,0,333.63,428.91,252.4,241.7,1.118,123133.9,123133.9,396,0,0,0,L,1122011218,0,125.62,128.56,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001647,14129.00
05/30/2015 12:00,2,7.980,ACTIVE,221.64,368.80,59.949,1433001604,"201051344000633","174011321042388",31.49,29.00,0,331.83,427.41,254.2,243.4,1.171,112797.6,112797.6,398,0,0,0,L,1122011218,0,125.17,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001648,14130.00
05/30/2015 12:00,1,6.591,ALERT,219.7,334.31,60.03,1433001604,"040051121000185","174011321042388",29.92,18,0.877,302.84,402.55,196.2,191.3,0.847,2539.5,2581.6,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433001649,14131.00
05/30/2015 12:00,2,7.963,ALERT,223.23,371.21,59.986,1433001604,"201051344000983","174011321042388",31.51,27.50,0,284.94,429.52,253.8,243.0,1.149,119869.2,119869.2,397,0,0,0,L,1122011218,0,125.85,128.78,0002,25,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001651,14132.00
05/30/2015 12:00,2,7.848,ACTIVE,221.87,367.60,60.012,1433001604,"201051344000917","174011321042388",31.77,26.50,0,332.73,425.91,252.1,241.4,1.176,123246.7,123246.7,398,0,0,0,L,1122011218,0,124.94,128.56,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001652,14133.00
05/30/2015 12:00,1,7.044,ACTIVE,218.6,379.73,60.03,1433001604,"040051121000116","174011321042388",29.02,18,0.908,307.35,398.99,203.4,196.8,0.885,1780.2000000238,1822.2000000238,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001654,14134.00
05/30/2015 12:00,1,5.588,ACTIVE,220.0,349.74,60.03,1433001604,"033051125000135","174011321042388",34.99,19,0.862,317.77,395.81,194.5,187.6,0.837,1502.1000000119,1539.3000000119,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001655,14135.00
05/30/2015 12:00,2,8.283,ALERT,222.55,372.11,60.007,1433001604,"201051344000648","174011321042388",30.51,28.00,0,306.88,429.82,255.6,244.8,1.140,119437.6,119437.6,396,0,0,0,L,1122011218,0,125.17,129.01,0002,24,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001657,14136.00
05/30/2015 12:00,2,8.100,ALERT,221.64,371.51,59.991,1433001604,"201051344001093","174011321042388",30.26,26.50,0,308.69,521.49,247.8,237.3,1.078,121288.1,121288.1,398,0,0,0,L,1122011218,0,125.17,128.11,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001658,14137.00
05/30/2015 12:00,2,6.869,ACTIVE,220.52,365.19,59.991,1433001604,"201051344000645","174011321042388",28.63,29.00,0,333.93,429.82,198.7,189.8,0.897,119775.9,119775.9,396,0,0,0,L,1122011218,0,124.94,127.43,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001659,14138.00
05/30/2015 12:00,2,6.533,ACTIVE,217.58,367.30,59.991,1433001604,"274151322000085","174011321042388",29.04,33.30,0,331.23,407.57,192.2,183.5,0.729,402475.4,402475.4,1707,0,0,0,L,1151911521,0,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001660,14139.00
05/30/2015 12:00,2,6.270,ACTIVE,219.39,360.69,59.981,1433001604,"201051344000651","174011321042388",28.94,26.30,0,333.33,427.11,183.6,175.3,0.818,119113.3,119113.3,398,0,0,0,L,1122011218,0,124.72,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001661,14140.00
05/30/2015 12:00,2,5.842,ALERT,218.71,358.28,59.991,1433001604,"201051344000867","174011321042388",28.73,30.30,0,300.27,423.20,169.8,161.9,0.760,111466.6,111466.6,396,0,0,0,L,1122011218,0,124.27,126.30,0002,25,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001663,14141.00
05/30/2015 12:00,1,5.226,ACTIVE,217.2,345.99,60.03,1433001604,"040051121000095","174011321042388",23.97,18,0.556,315.35,396.12,124.6,120.2,0.558,4819.1999999877,4858.6999999877,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001665,14142.00
05/30/2015 12:00,2,5.477,ACTIVE,216.90,356.18,59.996,1433001604,"201051344001230","174011321042388",29.42,25.00,0,330.63,431.02,163.1,155.4,0.738,122520.5,122520.5,397,0,0,0,L,1122011218,0,123.59,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001666,14143.00
05/30/2015 12:00,2,5.305,ACTIVE,218.71,358.88,59.986,1433001604,"201051344000576","174011321042388",28.88,26.30,0,334.84,430.42,155.2,147.8,0.698,119288.5,119288.5,397,0,0,0,L,1122011218,0,124.27,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001666,14144.00
05/30/2015 12:00,2,5.020,ACTIVE,218.48,357.08,59.975,1433001604,"201051344000579","174011321042388",28.80,28.50,0,334.24,431.02,146.4,139.4,0.689,124795.1,124795.1,398,0,0,0,L,1122011218,0,124.04,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433001668,14145.00
05/30/2015 12:15,2,7.969,ALERT,221.19,368.20,59.975,1433002504,"201051344000955","174011321042388",31.53,25.80,0,302.37,530.81,254.2,243.5,1.180,124428.1,124428.1,398,0,0,0,L,1122011218,0,124.72,128.11,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002506,14146.00
05/30/2015 12:15,1,9.238,ACTIVE,219.2,329.33,60.03,1433002504,"040051121000195","174011321042388",22.13,19,0.896,304.75,401.96,203.4,195.0,0.874,4216.3000000239,4256.0999999762,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002507,14147.00
05/30/2015 12:15,2,7.803,ACTIVE,219.39,364.59,59.965,1433002504,"274151322000095","174011321042388",32.08,36.80,0,330.93,417.19,253.4,242.7,0.950,420969.6,420969.6,1318,0,0,0,L,1151911521,0,126.53,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002508,14148.00
05/30/2015 12:15,2,8.295,ALERT,222.10,370.30,59.975,1433002504,"201051344000868","174011321042388",30.38,27.00,0,300.27,523.90,255.0,244.2,1.131,110846.1,110846.1,398,0,0,0,L,1122011218,0,125.17,128.56,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002510,14149.00
05/30/2015 12:15,2,8.109,ALERT,224.13,370.00,59.975,1433002504,"201051344000853","174011321042388",31.07,25.50,0,299.67,528.40,254.5,243.7,1.136,117073.0,117073.0,397,0,0,0,L,1122011218,0,126.53,129.24,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002512,14150.00
05/30/2015 12:15,2,8.049,ACTIVE,222.55,372.71,59.975,1433002504,"201051344000582","174011321042388",31.27,26.30,0,333.63,431.62,254.5,243.7,1.145,117865.8,117865.8,398,0,0,0,L,1122011218,0,125.40,128.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002513,14151.00
05/30/2015 12:15,1,6.858,ACTIVE,220.1,375.15,60.00,1433002504,"040051121000097","174011321042388",29.70,18,0.892,306.82,404.41,202.6,195.1,0.873,1856.400000036,1896.5000000002,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002514,14152.00
05/30/2015 12:15,2,8.104,ALERT,223.90,373.91,59.970,1433002504,"201051344000469","174011321042388",30.99,25.30,0,298.47,523.90,254.1,243.3,1.184,112207.5,112207.5,398,0,0,0,L,1122011218,0,125.62,129.46,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002516,14153.00
05/30/2015 12:15,2,8.225,ALERT,223.90,373.31,59.959,1433002504,"201051344000988","174011321042388",30.59,28.50,0,297.26,522.09,254.2,243.4,1.105,112117.5,112117.5,398,0,0,0,L,1122011218,0,126.07,129.24,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002518,14154.00
05/30/2015 12:15,2,8.391,ALERT,224.13,376.92,59.975,1433002504,"201051344001158","174011321042388",29.90,28.00,0,299.07,518.79,254.3,243.5,1.171,118439.7,118439.7,398,0,0,0,L,1122011218,0,126.07,129.01,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002520,14155.00
05/30/2015 12:15,2,7.979,ALERT,222.32,368.50,59.954,1433002504,"201051344001025","174011321042388",31.45,28.00,0,301.77,519.99,253.8,243.0,1.105,121165.5,121165.5,399,0,0,0,L,1122011218,0,125.17,128.56,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002522,14156.00
05/30/2015 12:15,1,4.374,ACTIVE,219.6,368.75,60.00,1433002504,"033051125000118","174011321042388",45.79,18,0.878,307.84,417.86,199.3,191.6,0.857,2168.1,2209.8,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002523,14157.00
05/30/2015 12:15,2,7.975,ALERT,223.45,371.51,59.970,1433002504,"201051344000569","174011321042388",31.49,25.80,0,300.27,519.39,254.2,243.4,1.145,125190.0,125190.0,397,0,0,0,L,1122011218,0,125.62,129.24,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002525,14158.00
05/30/2015 12:15,2,0.268,ALERT,219.39,496.84,59.965,1433002504,"274151322000094","174011321042388",47.77,26.00,0,305.68,521.79,12.8,10.4,0.066,312939.5,312939.5,1728,0,0,0,L,1151911521,0,126.07,125.17,0400,24,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002526,14159.00
05/30/2015 12:15,1,9.203,ACTIVE,220.0,388.90,60.00,1433002504,"040051121000068","174011321042388",22.17,19,0.896,314.61,398.18,203.0,195.6,0.881,3646.3,3685.1000000119,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002528,14160.00
05/30/2015 12:15,2,8.150,ALERT,223.68,373.31,59.928,1433002504,"201051344000458","174011321042388",30.85,28.50,0,299.97,522.09,254.3,243.6,1.184,120770.9,120770.9,399,0,0,0,L,1122011218,0,126.07,129.01,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002529,14161.00
05/30/2015 12:15,2,9.018,ACTIVE,219.61,378.12,59.944,1433002504,"274151322000087","174011321042388",26.70,62.80,0,331.23,407.27,243.8,233.4,0.919,382468.3,382468.3,1314,0,0,0,L,1151911521,0,126.53,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002530,14162.00
05/30/2015 12:15,2,8.061,ALERT,219.84,356.18,59.944,1433002504,"274151322000052","174011321042388",31.21,34.50,0,304.48,524.50,255.0,244.2,0.977,408612.9,408612.9,1709,0,0,0,L,1151911521,0,126.30,124.94,0400,23,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002532,14163.00
05/30/2015 12:15,2,7.869,ALERT,221.19,367.90,59.949,1433002504,"201051344001145","174011321042388",31.97,23.00,0,304.78,523.59,254.9,244.1,1.140,125791.7,125791.7,397,0,0,0,L,1122011218,0,124.72,127.88,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002534,14164.00
05/30/2015 12:15,2,7.908,ALERT,220.97,368.20,59.965,1433002504,"201051344000685","174011321042388",31.83,24.30,0,302.07,519.39,254.1,243.3,1.207,125139.7,125139.7,399,0,0,0,L,1122011218,0,125.40,127.65,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002536,14165.00
05/30/2015 12:15,2,8.551,ALERT,219.39,362.19,59.949,1433002504,"274151322000088","174011321042388",29.20,32.40,0,305.08,532.31,252.9,242.2,0.941,391017.1,391017.1,1315,0,0,0,L,1151911521,0,126.75,124.49,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002538,14166.00
05/30/2015 12:15,2,8.105,ALERT,221.87,369.70,59.965,1433002504,"201051344000438","174011321042388",31.03,24.30,0,307.78,522.39,254.6,243.8,1.153,125168.0,125168.0,398,0,0,0,L,1122011218,0,125.40,128.33,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002540,14167.00
05/30/2015 12:15,2,8.496,ALERT,222.32,370.90,59.944,1433002504,"201051344001135","174011321042388",29.58,26.30,0,302.37,516.68,254.4,243.6,1.123,116698.3,116698.3,398,0,0,0,L,1122011218,0,125.62,128.33,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002541,14168.00
05/30/2015 12:15,2,8.594,ALERT,221.64,370.90,59.959,1433002504,"201051344000417","174011321042388",29.00,26.50,0,301.17,518.18,252.3,241.6,1.167,121334.2,121334.2,397,0,0,0,L,1122011218,0,124.94,128.11,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002543,14169.00
05/30/2015 12:15,2,8.254,ALERT,221.64,370.30,59.944,1433002504,"201051344000594","174011321042388",30.45,31.30,0,299.07,522.39,254.5,243.7,1.149,120676.3,120676.3,398,0,0,0,L,1122011218,0,125.17,127.88,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002545,14170.00
05/30/2015 12:15,2,8.703,ALERT,219.39,367.00,59.975,1433002504,"274151322000083","174011321042388",28.77,38.00,0,304.78,536.52,253.5,242.7,1.003,405033.1,405033.1,1715,0,0,0,L,1151911521,0,126.07,124.72,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002547,14171.00
05/30/2015 12:15,2,8.137,ALERT,222.77,370.90,59.954,1433002504,"201051344000585","174011321042388",30.95,26.00,0,302.07,525.70,254.3,243.6,1.149,119617.6,119617.6,398,0,0,0,L,1122011218,0,125.40,129.01,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002549,14172.00
05/30/2015 12:15,2,8.279,ALERT,219.84,361.29,59.965,1433002504,"274151322000054","174011321042388",30.36,34.50,0,302.98,522.39,254.2,243.5,0.950,400569.6,400569.6,1312,0,0,0,L,1151911521,0,126.53,124.72,0400,24,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002550,14173.00
05/30/2015 12:15,2,8.131,ALERT,222.55,369.10,59.965,1433002504,"201051344001203","174011321042388",30.89,27.50,0,302.37,519.99,254.3,243.6,1.153,121099.3,121099.3,399,0,0,0,L,1122011218,0,126.07,128.33,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002552,14174.00
05/30/2015 12:15,2,7.957,ACTIVE,221.42,369.70,59.944,1433002504,"201051344000646","174011321042388",31.67,24.80,0,331.23,431.02,254.0,243.3,1.176,118836.3,118836.3,399,0,0,0,L,1122011218,0,125.40,127.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002553,14175.00
05/30/2015 12:15,2,0.273,ALERT,220.74,495.94,59.965,1433002504,"274151322000068","174011321042388",47.75,22.50,0,303.58,527.80,13.3,10.9,0.057,311814.3,311814.3,1335,0,0,0,L,1151911521,0,126.98,125.40,0001,23,0,0,0,0,0,0,255,1701,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002555,14176.00
05/30/2015 12:15,2,7.652,ALERT,220.52,368.50,59.965,1433002504,"274151322000076","174011321042388",32.86,34.50,0,302.68,521.19,255.6,244.8,0.972,426456.3,426456.3,1709,0,0,0,L,1151911521,0,126.75,125.40,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002557,14177.00
05/30/2015 12:15,1,5.300,ACTIVE,219.3,385.96,60.00,1433002504,"033051125000132","174011321042388",35.95,19,0.838,316.80,397.04,189.6,183.2,0.819,1519.8000000118,1557.1000000237,321,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002558,14178.00
05/30/2015 12:15,1,4.364,ACTIVE,219.8,387.91,60.00,1433002504,"033051125000150","174011321042388",45.84,17,0.895,299.40,459.87,199.1,194.7,0.869,2057.9999999996,2100.4999999996,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002559,14179.00
05/30/2015 12:15,2,7.734,ALERT,220.06,367.30,59.975,1433002504,"201051344000890","174011321042388",29.72,25.80,0,302.68,526.30,232.7,222.7,1.052,122644.0,122644.0,398,0,0,0,L,1122011218,0,124.72,126.75,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002561,14180.00
05/30/2015 12:15,2,5.641,ALERT,220.06,362.79,59.975,1433002504,"201051344000900","174011321042388",29.34,24.50,0,299.37,522.99,167.4,159.7,0.760,123182.8,123182.8,397,0,0,0,L,1122011218,0,124.94,126.98,0400,20,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002563,14181.00
05/30/2015 12:15,2,6.105,ALERT,219.39,361.29,59.933,1433002504,"201051344000633","174011321042388",28.45,30.00,0,297.26,522.09,175.9,167.9,0.822,112846.4,112846.4,399,0,0,0,L,1122011218,0,124.72,126.75,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002564,14182.00
05/30/2015 12:15,1,6.911,ACTIVE,219.9,327.93,60.00,1433002504,"040051121000185","174011321042388",29.45,18,0.896,301.97,404.77,202.5,195.6,0.883,2581.6,2622.4,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002566,14183.00
05/30/2015 12:15,2,8.096,ALERT,223.23,373.01,59.970,1433002504,"201051344000983","174011321042388",31.15,27.30,0,299.97,526.00,255.1,244.2,1.149,119918.0,119918.0,399,0,0,0,L,1122011218,0,126.07,128.56,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002567,14184.00
05/30/2015 12:15,2,7.947,ACTIVE,222.10,370.30,59.981,1433002504,"201051344000917","174011321042388",31.67,26.50,0,332.73,430.12,254.5,243.7,1.176,123296.4,123296.4,399,0,0,0,L,1122011218,0,125.40,128.56,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002568,14185.00
05/30/2015 12:15,1,6.892,ACTIVE,218.9,326.61,60.00,1433002504,"040051121000116","174011321042388",29.61,17,0.901,293.74,408.17,203.0,195.8,0.883,1822.2000000238,1863.1000000238,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002570,14186.00
05/30/2015 12:15,1,5.993,ACTIVE,220.1,347.08,60.00,1433002504,"033051125000135","174011321042388",34.05,19,0.896,315.83,396.22,203.0,196.1,0.870,1539.3000000119,1576.3000000119,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002571,14187.00
05/30/2015 12:15,2,8.154,ALERT,223.23,372.11,59.975,1433002504,"201051344000648","174011321042388",30.51,28.00,0,299.37,520.89,251.7,241.0,1.127,119486.1,119486.1,398,0,0,0,L,1122011218,0,125.40,129.01,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002573,14188.00
05/30/2015 12:15,2,7.781,ALERT,222.10,368.80,59.970,1433002504,"201051344001093","174011321042388",32.07,25.80,0,302.07,523.59,251.5,240.9,1.131,121337.4,121337.4,400,0,0,0,L,1122011218,0,125.17,128.33,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002575,14189.00
05/30/2015 12:15,2,8.326,ALERT,223.23,372.41,59.981,1433002504,"201051344000645","174011321042388",30.02,29.00,0,303.58,526.30,252.6,241.9,1.092,119825.0,119825.0,397,0,0,0,L,1122011218,0,126.07,128.78,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002577,14190.00
05/30/2015 12:15,2,8.021,ALERT,219.61,360.08,59.970,1433002504,"274151322000085","174011321042388",31.57,34.00,0,303.88,516.08,256.3,245.4,0.968,402524.5,402524.5,1708,0,0,0,L,1151911521,0,126.98,124.72,0400,28,0,0,0,0,0,0,163,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002579,14191.00
05/30/2015 12:15,2,7.914,ACTIVE,222.55,369.70,59.981,1433002504,"201051344000651","174011321042388",31.79,27.00,0,333.63,428.31,254.3,243.5,1.127,119163.2,119163.2,399,0,0,0,L,1122011218,0,126.07,128.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002579,14192.00
05/30/2015 12:15,2,8.098,ALERT,222.10,368.50,59.991,1433002504,"201051344000867","174011321042388",28.71,30.50,0,299.37,523.29,235.1,225.0,1.047,111515.6,111515.6,398,0,0,0,L,1122011218,0,125.62,128.11,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002581,14193.00
05/30/2015 12:15,1,7.833,ACTIVE,219.2,377.01,60.03,1433002504,"040051121000095","174011321042388",24.69,18,0.859,314.61,398.71,192.4,187.0,0.835,4858.6999999877,4897.8999999758,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002582,14194.00
05/30/2015 12:15,2,7.783,ACTIVE,220.06,367.30,59.981,1433002504,"201051344001230","174011321042388",30.69,24.80,0,331.53,430.72,241.6,231.2,1.114,122570.5,122570.5,398,0,0,0,L,1122011218,0,124.72,127.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002583,14195.00
05/30/2015 12:15,2,7.031,ALERT,221.64,367.00,59.965,1433002504,"201051344000576","174011321042388",28.82,26.80,0,299.67,519.99,205.2,196.2,0.915,119337.5,119337.5,398,0,0,0,L,1122011218,0,125.40,127.88,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002585,14196.00
05/30/2015 12:15,2,7.873,ALERT,222.32,369.40,59.975,1433002504,"201051344000579","174011321042388",28.80,29.30,0,300.27,528.10,229.8,219.9,1.061,124844.2,124844.2,399,0,0,0,L,1122011218,0,125.62,127.88,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433002587,14197.00
05/30/2015 12:30,2,8.293,ALERT,221.42,370.90,59.991,1433003404,"201051344000955","174011321042388",30.30,26.50,0,302.37,532.31,254.7,243.9,1.171,124482.1,124482.1,400,0,0,0,L,1122011218,0,124.27,128.56,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003406,14198.00
05/30/2015 12:30,1,8.687,ACTIVE,219.5,326.72,60.03,1433003404,"040051121000195","174011321042388",23.51,19,0.897,297.93,403.87,203.2,195.0,0.873,4256.0999999762,4300.5999999762,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003407,14199.00
05/30/2015 12:30,2,8.164,ALERT,219.39,372.71,60.018,1433003404,"274151322000095","174011321042388",30.93,37.50,0,301.47,525.70,254.8,244.0,0.941,421024.2,421024.2,1319,0,0,0,L,1151911521,0,126.75,124.27,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003409,14200.00
05/30/2015 12:30,2,8.746,ACTIVE,222.32,373.31,59.991,1433003404,"201051344000868","174011321042388",28.49,27.30,0,333.03,428.91,252.1,241.4,1.105,110899.8,110899.8,400,0,0,0,L,1122011218,0,125.17,129.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003410,14201.00
05/30/2015 12:30,2,8.529,ACTIVE,224.13,376.92,59.996,1433003404,"201051344000853","174011321042388",29.40,26.00,0,334.84,429.52,253.9,243.2,1.149,117126.8,117126.8,399,0,0,0,L,1122011218,0,126.07,129.24,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003411,14202.00
05/30/2015 12:30,2,8.592,ACTIVE,222.77,375.11,59.991,1433003404,"201051344000582","174011321042388",28.92,27.00,0,333.63,431.32,251.7,241.0,1.127,117919.8,117919.8,399,0,0,0,L,1122011218,0,125.40,129.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003412,14203.00
05/30/2015 12:30,1,7.146,ACTIVE,220.4,386.16,60.03,1433003404,"040051121000097","174011321042388",28.65,19,0.901,303.37,402.54,203.7,197.1,0.880,1896.5000000002,1941.3000000121,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003414,14204.00
05/30/2015 12:30,2,8.566,ALERT,223.68,375.11,59.975,1433003404,"201051344000469","174011321042388",28.65,26.50,0,302.37,523.59,248.3,237.8,1.153,112261.0,112261.0,400,0,0,0,L,1122011218,0,125.40,129.46,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003415,14205.00
05/30/2015 12:30,2,8.650,ACTIVE,223.68,375.11,60.018,1433003404,"201051344000988","174011321042388",28.33,29.30,0,329.43,430.42,248.1,237.5,1.109,112171.1,112171.1,400,0,0,0,L,1122011218,0,125.62,129.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003416,14206.00
05/30/2015 12:30,2,8.631,ALERT,223.90,373.61,59.965,1433003404,"201051344001158","174011321042388",28.21,29.50,0,302.68,518.79,246.7,236.2,1.123,118492.8,118492.8,400,0,0,0,L,1122011218,0,125.62,129.01,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003418,14207.00
05/30/2015 12:30,2,8.709,ALERT,222.55,373.31,60.002,1433003404,"201051344001025","174011321042388",28.69,29.30,0,302.37,522.99,253.0,242.3,1.100,121219.4,121219.4,401,0,0,0,L,1122011218,0,125.17,128.78,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003420,14208.00
05/30/2015 12:30,1,4.563,ACTIVE,219.2,328.26,60.03,1433003404,"033051125000118","174011321042388",44.55,19,0.909,298.46,469.23,202.2,197.0,0.887,2209.8,2255,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003421,14209.00
05/30/2015 12:30,2,8.428,ACTIVE,223.23,371.81,59.965,1433003404,"201051344000569","174011321042388",29.32,26.50,0,333.33,431.02,250.0,239.4,1.140,125243.6,125243.6,399,0,0,0,L,1122011218,0,125.17,129.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003422,14210.00
05/30/2015 12:30,2,5.693,ALERT,219.61,451.46,59.996,1433003404,"274151322000094","174011321042388",40.12,30.30,0,305.38,532.91,231.4,221.5,0.871,312964.0,312964.0,1730,0,0,0,L,1151911521,0,126.53,124.72,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003424,14211.00
05/30/2015 12:30,1,8.301,ACTIVE,220.1,340.86,60.07,1433003404,"040051121000068","174011321042388",23.52,20,0.859,312.88,397.90,194.2,187.6,0.848,3685.1000000119,3727.8,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003425,14212.00
05/30/2015 12:30,2,8.588,ALERT,223.45,373.61,59.981,1433003404,"201051344000458","174011321042388",28.35,29.30,0,303.58,522.09,246.5,236.0,1.136,120824.1,120824.1,401,0,0,0,L,1122011218,0,125.85,129.24,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003427,14213.00
05/30/2015 12:30,2,8.391,ACTIVE,219.61,379.02,59.959,1433003404,"274151322000087","174011321042388",26.44,66.00,0,327.92,406.67,224.6,214.8,0.840,382518.5,382518.5,1315,0,0,0,L,1151911521,0,126.75,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003428,14214.00
05/30/2015 12:30,2,8.549,ALERT,220.06,366.10,59.986,1433003404,"274151322000052","174011321042388",28.69,36.00,0,302.98,523.90,248.2,237.6,0.932,408666.6,408666.6,1711,0,0,0,L,1151911521,0,126.30,124.94,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003430,14215.00
05/30/2015 12:30,2,8.535,ACTIVE,220.97,371.81,59.996,1433003404,"201051344001145","174011321042388",29.22,24.80,0,333.03,428.01,252.7,241.9,1.123,125846.1,125846.1,399,0,0,0,L,1122011218,0,124.49,127.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003431,14216.00
05/30/2015 12:30,2,8.527,ALERT,220.74,370.90,60.002,1433003404,"201051344000685","174011321042388",29.40,25.00,0,301.47,519.39,253.9,243.1,1.189,125193.5,125193.5,401,0,0,0,L,1122011218,0,125.17,127.65,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003433,14217.00
05/30/2015 12:30,2,8.369,ALERT,219.39,359.78,59.991,1433003404,"274151322000088","174011321042388",28.57,33.30,0,302.68,532.31,241.8,231.5,0.897,391069.1,391069.1,1317,0,0,0,L,1151911521,0,126.98,124.27,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003435,14218.00
05/30/2015 12:30,2,8.072,ALERT,221.19,370.30,60.007,1433003404,"201051344000438","174011321042388",29.32,25.80,0,302.68,525.70,239.4,229.2,1.078,125221.9,125221.9,400,0,0,0,L,1122011218,0,124.94,127.88,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003437,14219.00
05/30/2015 12:30,2,7.828,ALERT,221.19,368.50,59.970,1433003404,"201051344001135","174011321042388",28.80,27.30,0,310.79,516.68,228.4,218.5,1.030,116751.9,116751.9,400,0,0,0,L,1122011218,0,124.94,127.88,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003438,14220.00
05/30/2015 12:30,2,7.551,ALERT,220.52,367.30,60.002,1433003404,"201051344000417","174011321042388",28.47,27.80,0,301.47,518.18,217.9,208.4,1.025,121387.6,121387.6,399,0,0,0,L,1122011218,0,124.27,127.43,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003440,14221.00
05/30/2015 12:30,2,8.076,ALERT,220.52,370.00,60.002,1433003404,"201051344000594","174011321042388",28.45,32.20,0,301.77,526.90,232.6,222.6,1.065,120729.6,120729.6,400,0,0,0,L,1122011218,0,124.49,127.20,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003442,14222.00
05/30/2015 12:30,2,8.219,ALERT,219.16,386.53,59.981,1433003404,"274151322000083","174011321042388",28.73,39.30,0,303.58,536.82,238.9,228.6,0.932,405086.0,405086.0,1717,0,0,0,L,1151911521,0,126.30,124.49,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003444,14223.00
05/30/2015 12:30,2,8.092,ALERT,222.10,373.31,60.007,1433003404,"201051344000585","174011321042388",28.77,27.50,0,302.37,520.89,235.7,225.6,1.078,119671.3,119671.3,400,0,0,0,L,1122011218,0,124.94,128.56,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003446,14224.00
05/30/2015 12:30,2,8.238,ALERT,219.84,389.54,59.986,1433003404,"274151322000054","174011321042388",29.00,35.60,0,303.28,530.51,241.8,231.5,0.910,400621.8,400621.8,1314,0,0,0,L,1151911521,0,126.53,124.72,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003447,14225.00
05/30/2015 12:30,2,7.838,ALERT,221.87,367.60,60.007,1433003404,"201051344001203","174011321042388",28.88,29.00,0,311.99,519.99,229.3,219.4,1.056,121153.0,121153.0,401,0,0,0,L,1122011218,0,125.62,127.88,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003449,14226.00
05/30/2015 12:30,2,8.541,ACTIVE,220.74,371.51,60.002,1433003404,"201051344000646","174011321042388",28.82,25.80,0,332.13,429.22,249.5,238.9,1.136,118890.2,118890.2,400,0,0,0,L,1122011218,0,124.94,127.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003450,14227.00
05/30/2015 12:30,2,5.668,ALERT,220.74,438.23,59.986,1433003404,"274151322000068","174011321042388",40.31,27.50,0,305.68,530.51,231.2,221.2,0.862,311836.5,311836.5,1337,0,0,0,L,1151911521,0,127.20,125.17,0001,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003452,14228.00
05/30/2015 12:30,2,7.953,ALERT,220.52,364.29,59.996,1433003404,"274151322000076","174011321042388",31.65,35.20,0,303.28,533.81,254.3,243.5,0.959,426510.2,426510.2,1711,0,0,0,L,1151911521,0,126.75,125.17,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003454,14229.00
05/30/2015 12:30,1,5.238,ACTIVE,219.8,361.27,60.03,1433003404,"033051125000132","174011321042388",35.35,19,0.809,315.46,396.69,184.2,176.5,0.804,1557.1000000237,1597.7000000237,323,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003455,14230.00
05/30/2015 12:30,1,4.544,ACTIVE,220.1,386.80,60.03,1433003404,"033051125000150","174011321042388",44.92,18,0.889,308.10,416.98,203.1,192.9,0.883,2100.4999999996,2145.6999999877,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003456,14231.00
05/30/2015 12:30,2,8.660,ALERT,220.97,370.00,59.975,1433003404,"201051344000890","174011321042388",28.90,26.50,0,302.68,525.40,253.3,242.6,1.136,122697.8,122697.8,400,0,0,0,L,1122011218,0,124.94,127.43,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003458,14232.00
05/30/2015 12:30,2,8.508,ACTIVE,222.77,371.51,60.007,1433003404,"201051344000900","174011321042388",29.52,24.50,0,333.93,430.42,254.3,243.5,1.131,123236.6,123236.6,399,0,0,0,L,1122011218,0,125.85,128.56,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003459,14233.00
05/30/2015 12:30,2,8.689,ALERT,222.10,374.21,60.007,1433003404,"201051344000633","174011321042388",28.17,30.80,0,300.27,524.20,247.7,237.2,1.136,112899.5,112899.5,401,0,0,0,L,1122011218,0,125.40,128.56,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003461,14234.00
05/30/2015 12:30,1,7.207,ACTIVE,219.9,327.29,60.07,1433003404,"040051121000185","174011321042388",28.30,19,0.898,305.84,404.94,203.0,196.0,0.884,2622.4,2666.6,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003462,14235.00
05/30/2015 12:30,2,8.475,ALERT,223.23,375.11,60.007,1433003404,"201051344000983","174011321042388",28.90,27.80,0,303.58,527.20,248.0,237.5,1.123,119971.2,119971.2,401,0,0,0,L,1122011218,0,125.85,128.56,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003464,14236.00
05/30/2015 12:30,2,8.605,ALERT,222.32,372.71,60.007,1433003404,"201051344000917","174011321042388",29.06,27.80,0,302.07,525.10,253.1,242.4,1.167,123350.3,123350.3,400,0,0,0,L,1122011218,0,125.17,128.78,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003466,14237.00
05/30/2015 12:30,1,8.538,ACTIVE,219.3,377.22,60.07,1433003404,"040051121000116","174011321042388",23.89,18,0.903,310.09,400.50,203.0,196.4,0.883,1863.1000000238,1907.2000000238,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003467,14238.00
05/30/2015 12:30,1,5.195,ACTIVE,220.0,366.39,60.03,1433003404,"033051125000135","174011321042388",35.39,19,0.808,316.71,395.72,182.9,176.3,0.789,1576.3000000119,1616.4000000119,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003468,14239.00
05/30/2015 12:30,2,8.611,ALERT,222.77,372.11,60.007,1433003404,"201051344000648","174011321042388",28.45,28.30,0,302.37,522.99,248.0,237.4,1.114,119539.0,119539.0,400,0,0,0,L,1122011218,0,125.17,129.01,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003470,14240.00
05/30/2015 12:30,2,8.551,ACTIVE,222.32,375.11,60.028,1433003404,"201051344001093","174011321042388",29.38,27.00,0,333.33,429.52,254.4,243.6,1.140,121391.5,121391.5,402,0,0,0,L,1122011218,0,125.17,128.56,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003471,14241.00
05/30/2015 12:30,2,8.674,ALERT,223.23,374.51,59.996,1433003404,"201051344000645","174011321042388",28.67,29.00,0,302.68,526.90,251.7,241.0,1.105,119878.2,119878.2,399,0,0,0,L,1122011218,0,125.85,128.78,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003473,14242.00
05/30/2015 12:30,2,8.600,ALERT,220.29,389.54,60.002,1433003404,"274151322000085","174011321042388",28.86,36.00,0,302.07,516.68,251.6,240.9,0.946,402577.5,402577.5,1710,0,0,0,L,1151911521,0,126.98,124.72,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003475,14243.00
05/30/2015 12:30,2,8.449,ALERT,222.77,372.41,59.991,1433003404,"201051344000651","174011321042388",29.72,27.50,0,302.37,530.21,254.3,243.5,1.145,119217.0,119217.0,400,0,0,0,L,1122011218,0,125.85,128.33,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003477,14244.00
05/30/2015 12:30,2,8.758,ACTIVE,222.10,370.30,60.002,1433003404,"201051344000867","174011321042388",28.09,31.50,0,331.23,428.01,248.9,238.4,1.096,111568.9,111568.9,400,0,0,0,L,1122011218,0,125.62,128.11,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003478,14245.00
05/30/2015 12:30,1,8.301,ACTIVE,220.1,375.98,60.03,1433003404,"040051121000095","174011321042388",23.47,19,0.864,314.82,396.63,193.9,188.2,0.841,4897.8999999758,4940.3000000116,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003479,14246.00
05/30/2015 12:30,2,8.385,ALERT,220.97,369.70,59.996,1433003404,"201051344001230","174011321042388",29.98,25.80,0,302.37,526.30,254.2,243.4,1.158,122624.4,122624.4,399,0,0,0,L,1122011218,0,124.94,127.43,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003481,14247.00
05/30/2015 12:30,2,8.766,ALERT,223.45,375.41,59.996,1433003404,"201051344000576","174011321042388",28.47,26.80,0,302.98,519.99,252.5,241.8,1.114,119390.8,119390.8,400,0,0,0,L,1122011218,0,125.85,128.78,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003483,14248.00
05/30/2015 12:30,2,8.689,ALERT,223.90,374.81,59.996,1433003404,"201051344000579","174011321042388",28.57,30.50,0,303.88,529.01,251.4,240.8,1.149,124897.7,124897.7,401,0,0,0,L,1122011218,0,125.85,128.78,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433003485,14249.00
05/30/2015 12:45,2,8.346,ALERT,220.74,369.70,59.996,1433004304,"201051344000955","174011321042388",28.96,27.80,0,305.68,528.70,244.7,234.2,1.123,124541.5,124541.5,402,0,0,0,L,1122011218,0,124.27,128.11,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004306,14250.00
05/30/2015 12:45,1,7.432,ACTIVE,218.8,333.02,60.03,1433004304,"040051121000195","174011321042388",27.47,20,0.899,309.04,399.63,203.1,195.3,0.880,4300.5999999762,4349.2,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004307,14251.00
05/30/2015 12:45,2,8.645,ACTIVE,219.39,363.39,59.986,1433004304,"274151322000095","174011321042388",28.90,39.80,0,333.03,407.57,252.9,242.2,0.937,421084.8,421084.8,1321,0,0,0,L,1151911521,0,126.75,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004308,14252.00
05/30/2015 12:45,2,8.244,ACTIVE,221.42,370.00,59.996,1433004304,"201051344000868","174011321042388",28.11,28.80,0,341.45,429.22,234.6,224.5,1.043,110958.6,110958.6,401,0,0,0,L,1122011218,0,124.49,128.56,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004309,14253.00
05/30/2015 12:45,2,8.189,ACTIVE,223.00,373.61,59.996,1433004304,"201051344000853","174011321042388",28.57,27.50,0,338.74,428.61,236.9,226.7,1.078,117186.1,117186.1,400,0,0,0,L,1122011218,0,125.85,128.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004310,14254.00
05/30/2015 12:45,2,8.111,ACTIVE,222.10,371.21,60.002,1433004304,"201051344000582","174011321042388",28.82,28.80,0,336.64,431.02,236.8,226.6,1.069,117978.9,117978.9,400,0,0,0,L,1122011218,0,124.94,128.56,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004311,14255.00
05/30/2015 12:45,1,7.375,ACTIVE,219.6,381.99,60.07,1433004304,"040051121000097","174011321042388",27.69,19,0.902,307.17,399.55,203.2,196.1,0.878,1941.3000000121,1990.1000000121,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004313,14256.00
05/30/2015 12:45,2,8.230,ACTIVE,223.00,371.81,60.023,1433004304,"201051344000469","174011321042388",28.33,27.80,0,339.34,428.91,236.1,226.0,1.083,112319.8,112319.8,402,0,0,0,L,1122011218,0,124.94,129.24,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004313,14257.00
05/30/2015 12:45,2,8.416,ACTIVE,222.77,374.81,59.996,1433004304,"201051344000988","174011321042388",27.49,30.80,0,338.14,428.31,234.3,224.3,1.047,112229.6,112229.6,401,0,0,0,L,1122011218,0,125.40,129.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004314,14258.00
05/30/2015 12:45,2,8.256,ACTIVE,223.23,374.81,60.007,1433004304,"201051344001158","174011321042388",27.91,31.00,0,339.34,428.91,233.4,223.3,1.065,118550.9,118550.9,402,0,0,0,L,1122011218,0,125.40,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004315,14259.00
05/30/2015 12:45,2,8.342,ALERT,221.64,370.60,60.007,1433004304,"201051344001025","174011321042388",28.47,30.30,0,305.98,522.09,240.4,230.1,1.052,121278.4,121278.4,403,0,0,0,L,1122011218,0,124.72,128.56,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004317,14260.00
05/30/2015 12:45,1,4.641,ACTIVE,219.3,376.92,60.03,1433004304,"033051125000118","174011321042388",44.08,19,0.904,299.77,441.68,203.5,196.0,0.881,2255,2303.4,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004318,14261.00
