ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 12:45,2,8.234,ACTIVE,222.55,373.61,59.991,1433004304,"201051344000569","174011321042388",28.86,27.00,0,338.14,430.12,240.8,230.5,1.061,125302.6,125302.6,400,0,0,0,L,1122011218,0,124.94,129.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004319,14262.00
05/30/2015 12:45,2,0.258,ALERT,219.16,488.13,60.002,1433004304,"274151322000094","174011321042388",46.89,26.30,0,305.68,524.80,12.2,9.9,0.066,312992.7,312992.7,1732,0,0,0,L,1151911521,0,126.07,124.72,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004321,14263.00
05/30/2015 12:45,1,8.133,ACTIVE,219.7,337.39,60.03,1433004304,"040051121000068","174011321042388",23.27,20,0.832,317.62,394.38,188.3,181.7,0.828,3727.8,3774.3,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004322,14264.00
05/30/2015 12:45,2,8.271,ACTIVE,222.77,372.11,59.965,1433004304,"201051344000458","174011321042388",28.53,31.00,0,339.34,429.22,238.9,228.7,1.100,120882.8,120882.8,403,0,0,0,L,1122011218,0,125.62,128.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004323,14265.00
05/30/2015 12:45,2,8.189,ALERT,219.16,378.42,59.996,1433004304,"274151322000087","174011321042388",26.36,70.30,0,304.48,404.57,218.4,208.9,0.813,382572.0,382572.0,1316,0,0,0,L,1151911521,0,126.30,124.49,0002,61,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004325,14266.00
05/30/2015 12:45,2,8.303,ACTIVE,219.61,368.50,60.002,1433004304,"274151322000052","174011321042388",29.02,37.80,0,324.92,415.99,243.9,233.5,0.915,408725.8,408725.8,1713,0,0,0,L,1151911521,0,126.07,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004326,14267.00
05/30/2015 12:45,2,8.410,ALERT,220.74,369.70,60.002,1433004304,"201051344001145","174011321042388",29.24,25.00,0,305.68,522.09,248.9,238.3,1.100,125905.4,125905.4,400,0,0,0,L,1122011218,0,124.49,127.88,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004328,14268.00
05/30/2015 12:45,2,8.355,ALERT,220.52,372.41,59.996,1433004304,"201051344000685","174011321042388",29.20,26.50,0,304.78,518.49,247.1,236.5,1.162,125252.9,125252.9,403,0,0,0,L,1122011218,0,124.94,127.65,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004330,14269.00
05/30/2015 12:45,2,8.162,ALERT,219.16,376.62,59.996,1433004304,"274151322000088","174011321042388",28.82,34.50,0,305.68,410.88,238.0,227.8,0.884,391126.9,391126.9,1319,0,0,0,L,1151911521,0,127.20,124.27,0002,25,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004331,14270.00
05/30/2015 12:45,2,8.428,ALERT,221.64,372.41,60.007,1433004304,"201051344000438","174011321042388",28.90,26.80,0,305.98,523.29,246.4,235.9,1.114,125281.1,125281.1,402,0,0,0,L,1122011218,0,125.17,128.33,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004333,14271.00
05/30/2015 12:45,2,8.477,ACTIVE,222.10,372.41,60.007,1433004304,"201051344001135","174011321042388",28.45,28.30,0,336.94,429.22,244.2,233.7,1.092,116810.6,116810.6,402,0,0,0,L,1122011218,0,125.17,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004335,14272.00
05/30/2015 12:45,2,8.252,ACTIVE,220.97,370.00,60.028,1433004304,"201051344000417","174011321042388",28.61,28.30,0,336.34,427.41,238.7,228.5,1.100,121446.2,121446.2,401,0,0,0,L,1122011218,0,124.49,127.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004336,14273.00
05/30/2015 12:45,2,8.320,ACTIVE,220.74,370.60,60.002,1433004304,"201051344000594","174011321042388",28.67,33.50,0,332.13,423.50,241.1,230.8,1.100,120788.5,120788.5,402,0,0,0,L,1122011218,0,124.49,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004337,14274.00
05/30/2015 12:45,2,8.510,ACTIVE,219.16,382.03,60.002,1433004304,"274151322000083","174011321042388",28.31,40.80,0,333.63,407.27,243.8,233.3,0.959,405144.3,405144.3,1719,0,0,0,L,1151911521,0,126.07,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004337,14275.00
05/30/2015 12:45,2,8.635,ACTIVE,222.55,373.61,59.996,1433004304,"201051344000585","174011321042388",28.33,28.50,0,336.34,431.32,247.6,237.0,1.127,119730.2,119730.2,402,0,0,0,L,1122011218,0,124.94,129.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004338,14276.00
05/30/2015 12:45,2,8.525,ACTIVE,219.84,372.41,60.002,1433004304,"274151322000054","174011321042388",28.88,37.50,0,333.33,408.18,249.2,238.6,0.941,400680.1,400680.1,1316,0,0,0,L,1151911521,0,126.75,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004339,14277.00
05/30/2015 12:45,2,8.670,ALERT,222.55,373.31,59.996,1433004304,"201051344001203","174011321042388",28.31,30.30,0,306.28,517.88,248.8,238.2,1.149,121211.8,121211.8,403,0,0,0,L,1122011218,0,125.62,128.56,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004341,14278.00
05/30/2015 12:45,2,8.652,ACTIVE,221.19,372.71,59.996,1433004304,"201051344000646","174011321042388",28.80,27.00,0,333.03,425.91,252.3,241.6,1.158,118949.0,118949.0,401,0,0,0,L,1122011218,0,124.94,128.11,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004342,14279.00
05/30/2015 12:45,2,5.773,ALERT,220.97,425.91,60.002,1433004304,"274151322000068","174011321042388",38.70,27.80,0,306.28,525.70,226.2,216.4,0.835,311868.1,311868.1,1339,0,0,0,L,1151911521,0,127.20,125.17,0001,23,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004344,14280.00
05/30/2015 12:45,2,7.916,ALERT,220.97,366.40,60.002,1433004304,"274151322000076","174011321042388",31.77,36.80,0,305.38,415.69,254.2,243.5,0.963,426570.2,426570.2,1713,0,0,0,L,1151911521,0,126.98,125.17,0002,25,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004346,14281.00
05/30/2015 12:45,1,5.447,ACTIVE,220.1,334.68,60.03,1433004304,"033051125000132","174011321042388",35.05,20,0.834,287.31,444.97,190.0,182.4,0.824,1597.7000000237,1641.5000000237,325,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004347,14282.00
05/30/2015 12:45,1,4.506,ACTIVE,220.6,397.19,60.03,1433004304,"033051125000150","174011321042388",45.02,18,0.890,312.23,412.52,201.8,194.9,0.878,2145.6999999877,2193.8000000115,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004348,14283.00
05/30/2015 12:45,2,8.561,ALERT,220.97,370.90,60.007,1433004304,"201051344000890","174011321042388",29.28,27.50,0,305.98,527.20,253.7,242.9,1.140,122756.6,122756.6,402,0,0,0,L,1122011218,0,124.94,127.43,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004350,14284.00
05/30/2015 12:45,2,8.635,ACTIVE,222.77,374.51,60.002,1433004304,"201051344000900","174011321042388",28.98,25.80,0,339.65,428.91,253.5,242.8,1.118,123295.8,123295.8,400,0,0,0,L,1122011218,0,125.62,128.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004351,14285.00
05/30/2015 12:45,2,8.582,ACTIVE,222.10,372.71,60.007,1433004304,"201051344000633","174011321042388",28.21,32.40,0,340.55,428.91,245.0,234.5,1.123,112957.6,112957.6,403,0,0,0,L,1122011218,0,125.40,128.56,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004352,14286.00
05/30/2015 12:45,1,7.219,ACTIVE,220.6,391.79,60.07,1433004304,"040051121000185","174011321042388",28.28,19,0.895,308.28,401.93,203.1,195.4,0.874,2669,2717.4,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004353,14287.00
05/30/2015 12:45,2,8.336,ACTIVE,223.45,373.31,60.002,1433004304,"201051344000983","174011321042388",28.84,28.80,0,339.65,430.12,243.1,232.7,1.105,120029.6,120029.6,403,0,0,0,L,1122011218,0,125.85,128.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004354,14288.00
05/30/2015 12:45,2,8.662,ALERT,222.32,372.71,59.996,1433004304,"201051344000917","174011321042388",28.57,29.30,0,305.08,521.49,250.6,239.9,1.149,123409.0,123409.0,402,0,0,0,L,1122011218,0,125.17,128.78,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004356,14289.00
05/30/2015 12:45,1,7.284,ACTIVE,218.6,382.93,60.07,1433004304,"040051121000116","174011321042388",28.05,18,0.906,312.67,397.40,203.3,195.7,0.887,1907.2000000238,1955.6000000238,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004357,14290.00
05/30/2015 12:45,1,5.248,ACTIVE,220.1,356.73,60.03,1433004304,"033051125000135","174011321042388",34.88,20,0.804,319.01,392.99,182.2,175.6,0.790,1616.4000000119,1659.6000000119,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004358,14291.00
05/30/2015 12:45,2,8.373,ACTIVE,222.55,372.41,60.002,1433004304,"201051344000648","174011321042388",28.15,29.30,0,340.85,430.12,238.6,228.4,1.074,119596.8,119596.8,402,0,0,0,L,1122011218,0,124.94,129.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004359,14292.00
05/30/2015 12:45,2,8.523,ALERT,221.87,372.71,60.002,1433004304,"201051344001093","174011321042388",28.55,28.80,0,306.28,521.49,246.2,235.7,1.087,121450.1,121450.1,403,0,0,0,L,1122011218,0,124.94,128.33,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004361,14293.00
05/30/2015 12:45,2,8.559,ACTIVE,222.77,372.41,59.970,1433004304,"201051344000645","174011321042388",28.43,30.50,0,340.25,428.91,246.4,235.9,1.078,119936.5,119936.5,401,0,0,0,L,1122011218,0,125.40,128.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004362,14294.00
05/30/2015 12:45,2,8.643,ACTIVE,219.84,384.73,59.996,1433004304,"274151322000085","174011321042388",28.35,36.80,0,316.80,453.26,248.1,237.5,0.924,402635.6,402635.6,1712,0,0,0,L,1151911521,0,126.98,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004363,14295.00
05/30/2015 12:45,2,8.678,ACTIVE,222.32,373.31,60.028,1433004304,"201051344000651","174011321042388",28.55,29.50,0,336.64,430.42,250.9,240.2,1.136,119275.6,119275.6,402,0,0,0,L,1122011218,0,125.40,128.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004364,14296.00
05/30/2015 12:45,2,8.674,ACTIVE,221.87,371.21,60.002,1433004304,"201051344000867","174011321042388",28.09,33.00,0,338.14,427.71,246.6,236.1,1.100,111626.6,111626.6,401,0,0,0,L,1122011218,0,125.40,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004365,14297.00
05/30/2015 12:45,1,8.204,ALERT,219.2,384.49,60.07,1433004304,"040051121000095","174011321042388",23.53,19,0.855,317.39,393.53,192.1,185.9,0.834,4940.3000000116,4985.8999999758,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433004366,14298.00
05/30/2015 12:45,2,8.600,ALERT,220.52,371.21,59.996,1433004304,"201051344001230","174011321042388",29.08,27.00,0,305.98,522.09,253.3,242.6,1.184,122682.9,122682.9,401,0,0,0,L,1122011218,0,124.49,127.65,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004368,14299.00
05/30/2015 12:45,2,8.537,ACTIVE,223.23,371.81,59.986,1433004304,"201051344000576","174011321042388",28.98,27.50,0,339.34,428.91,250.3,239.7,1.136,119448.9,119448.9,402,0,0,0,L,1122011218,0,125.40,128.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004369,14300.00
05/30/2015 12:45,2,8.627,ACTIVE,223.68,375.71,60.012,1433004304,"201051344000579","174011321042388",28.55,31.50,0,338.44,428.61,249.3,238.7,1.140,124955.9,124955.9,403,0,0,0,L,1122011218,0,125.62,129.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433004370,14301.00
05/30/2015 13:00,2,8.488,ACTIVE,221.19,371.81,59.970,1433005203,"201051344000955","174011321042388",29.60,29.00,0,334.24,423.20,254.3,243.5,1.171,124601.1,124601.1,404,0,0,0,L,1122011218,0,124.72,128.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005204,14302.00
05/30/2015 13:00,1,7.260,ACTIVE,219.3,341.61,60.03,1433005203,"040051121000195","174011321042388",28.11,21,0.900,313.03,405.94,203.1,195.7,0.885,4349.2,4397.8000000238,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005206,14303.00
05/30/2015 13:00,2,8.154,ACTIVE,219.61,363.39,59.996,1433005203,"274151322000095","174011321042388",30.83,40.60,0,333.33,408.48,254.3,243.5,0.941,421145.4,421145.4,1322,0,0,0,L,1151911521,0,126.75,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005207,14304.00
05/30/2015 13:00,2,8.574,ACTIVE,221.87,371.21,59.991,1433005203,"201051344000868","174011321042388",28.88,29.00,0,335.44,428.31,250.7,240.1,1.114,111017.6,111017.6,402,0,0,0,L,1122011218,0,124.94,128.56,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005208,14305.00
05/30/2015 13:00,2,8.625,ACTIVE,223.68,374.81,59.996,1433005203,"201051344000853","174011321042388",29.08,27.80,0,339.65,429.22,253.7,243.0,1.153,117245.7,117245.7,401,0,0,0,L,1122011218,0,126.30,129.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005209,14306.00
05/30/2015 13:00,2,8.680,ACTIVE,222.32,374.51,59.991,1433005203,"201051344000582","174011321042388",28.59,29.80,0,334.54,430.12,251.4,240.7,1.118,118037.7,118037.7,401,0,0,0,L,1122011218,0,125.40,128.56,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005210,14307.00
05/30/2015 13:00,1,8.727,ACTIVE,219.6,328.90,60.03,1433005203,"040051121000097","174011321042388",23.39,20,0.896,313.94,398.50,203.1,195.4,0.880,1990.1000000121,2038.7000000121,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005211,14308.00
05/30/2015 13:00,2,8.629,ACTIVE,223.45,372.41,60.023,1433005203,"201051344000469","174011321042388",28.71,28.50,0,338.44,429.52,250.9,240.2,1.158,112378.6,112378.6,403,0,0,0,L,1122011218,0,125.40,129.24,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005212,14309.00
05/30/2015 13:00,2,8.910,ACTIVE,223.45,374.81,59.996,1433005203,"201051344000988","174011321042388",27.65,32.00,0,339.04,428.91,249.5,238.9,1.114,112288.1,112288.1,402,0,0,0,L,1122011218,0,125.85,129.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005213,14310.00
05/30/2015 13:00,2,8.764,ACTIVE,223.45,375.11,59.986,1433005203,"201051344001158","174011321042388",27.89,31.80,0,339.34,427.41,247.5,236.9,1.153,118608.9,118608.9,403,0,0,0,L,1122011218,0,125.85,128.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005214,14311.00
05/30/2015 13:00,2,8.867,ACTIVE,221.87,371.81,59.996,1433005203,"201051344001025","174011321042388",28.23,32.00,0,336.34,428.61,253.3,242.6,1.105,121337.7,121337.7,405,0,0,0,L,1122011218,0,124.94,128.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005215,14312.00
05/30/2015 13:00,1,4.568,ACTIVE,218.9,378.06,60.03,1433005203,"033051125000118","174011321042388",44.49,20,0.899,310.42,405.35,202.2,194.8,0.885,2303.4,2351.9,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005216,14313.00
05/30/2015 13:00,2,8.512,ACTIVE,223.00,374.51,60.002,1433005203,"201051344000569","174011321042388",29.40,27.00,0,335.44,429.82,253.3,242.6,1.149,125362.3,125362.3,401,0,0,0,L,1122011218,0,125.40,129.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005217,14314.00
05/30/2015 13:00,2,5.752,ALERT,219.39,431.92,60.002,1433005203,"274151322000094","174011321042388",39.90,33.50,0,305.68,528.70,232.1,222.1,0.879,313034.5,313034.5,1734,0,0,0,L,1151911521,0,126.30,125.17,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005219,14315.00
05/30/2015 13:00,1,8.347,ACTIVE,219.0,325.95,60.07,1433005203,"040051121000068","174011321042388",23.35,22,0.862,316.37,396.24,194.0,186.8,0.847,3774.3,3820.3,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005220,14316.00
05/30/2015 13:00,2,8.670,ACTIVE,223.45,375.41,60.007,1433005203,"201051344000458","174011321042388",28.51,31.30,0,337.84,429.22,250.3,239.6,1.127,120941.7,120941.7,404,0,0,0,L,1122011218,0,126.07,129.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005221,14317.00
05/30/2015 13:00,2,8.396,ACTIVE,219.61,386.53,60.002,1433005203,"274151322000087","174011321042388",26.48,73.70,0,334.54,402.16,225.2,215.4,0.840,382625.0,382625.0,1318,0,0,0,L,1151911521,0,126.30,124.72,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005222,14318.00
05/30/2015 13:00,2,8.490,ACTIVE,219.84,361.29,59.996,1433005203,"274151322000052","174011321042388",29.20,38.80,0,333.63,414.19,250.8,240.1,0.950,408784.7,408784.7,1714,0,0,0,L,1151911521,0,126.30,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005223,14319.00
05/30/2015 13:00,2,8.350,ACTIVE,220.97,373.61,59.996,1433005203,"201051344001145","174011321042388",30.06,26.50,0,333.03,428.01,254.2,243.4,1.131,125965.3,125965.3,402,0,0,0,L,1122011218,0,124.94,127.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005224,14320.00
05/30/2015 13:00,2,8.352,ACTIVE,220.52,370.90,60.002,1433005203,"201051344000685","174011321042388",30.04,27.30,0,333.63,422.60,253.7,243.0,1.193,125312.7,125312.7,405,0,0,0,L,1122011218,0,125.17,127.43,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005225,14321.00
05/30/2015 13:00,2,8.625,ACTIVE,219.61,384.73,59.986,1433005203,"274151322000088","174011321042388",28.17,35.80,0,334.54,409.08,245.9,235.4,0.910,391184.6,391184.6,1321,0,0,0,L,1151911521,0,126.75,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005226,14322.00
05/30/2015 13:00,2,8.539,ACTIVE,221.64,372.71,60.007,1433005203,"201051344000438","174011321042388",29.36,28.50,0,335.14,428.91,253.8,243.1,1.158,125340.5,125340.5,404,0,0,0,L,1122011218,0,125.40,128.11,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005227,14323.00
05/30/2015 13:00,2,8.652,ACTIVE,221.87,372.71,60.002,1433005203,"201051344001135","174011321042388",28.45,29.80,0,333.03,428.31,249.2,238.6,1.114,116869.0,116869.0,403,0,0,0,L,1122011218,0,125.40,128.11,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005227,14324.00
05/30/2015 13:00,2,8.631,ACTIVE,221.19,371.21,59.996,1433005203,"201051344000417","174011321042388",28.41,29.30,0,335.14,427.11,248.2,237.7,1.153,121504.4,121504.4,402,0,0,0,L,1122011218,0,124.72,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005228,14325.00
05/30/2015 13:00,2,8.680,ACTIVE,220.97,372.71,59.996,1433005203,"201051344000594","174011321042388",28.57,35.60,0,333.63,423.20,250.9,240.3,1.145,120847.3,120847.3,403,0,0,0,L,1122011218,0,124.72,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005229,14326.00
05/30/2015 13:00,2,8.592,ACTIVE,219.84,364.89,60.007,1433005203,"274151322000083","174011321042388",28.45,42.30,0,333.93,406.67,247.5,237.0,0.955,405202.4,405202.4,1720,0,0,0,L,1151911521,0,126.30,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005230,14327.00
05/30/2015 13:00,2,8.793,ACTIVE,222.32,372.71,59.996,1433005203,"201051344000585","174011321042388",28.19,29.80,0,335.14,428.31,250.8,240.2,1.131,119789.0,119789.0,403,0,0,0,L,1122011218,0,124.94,128.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005231,14328.00
05/30/2015 13:00,2,8.592,ACTIVE,219.16,391.94,59.996,1433005203,"274151322000054","174011321042388",28.51,39.00,0,333.93,408.48,247.8,237.3,0.937,400738.2,400738.2,1317,0,0,0,L,1151911521,0,126.07,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005232,14329.00
05/30/2015 13:00,2,8.762,ACTIVE,222.10,371.51,60.002,1433005203,"201051344001203","174011321042388",28.39,31.80,0,336.64,429.52,251.8,241.1,1.149,121270.8,121270.8,405,0,0,0,L,1122011218,0,125.85,128.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005233,14330.00
05/30/2015 13:00,2,8.619,ACTIVE,220.97,370.60,59.996,1433005203,"201051344000646","174011321042388",28.77,28.50,0,332.73,424.11,250.9,240.3,1.153,119007.6,119007.6,402,0,0,0,L,1122011218,0,125.17,127.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005234,14331.00
05/30/2015 13:00,2,5.762,ACTIVE,220.52,442.14,60.007,1433005203,"274151322000068","174011321042388",40.08,33.00,0,403.67,481.82,231.9,221.9,0.862,311922.5,311922.5,1341,0,0,0,L,1151911521,0,126.98,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005235,14332.00
05/30/2015 13:00,2,7.967,ACTIVE,220.29,364.89,59.981,1433005203,"274151322000076","174011321042388",31.49,38.20,0,333.63,411.48,254.9,244.1,0.972,426630.4,426630.4,1715,0,0,0,L,1151911521,0,126.53,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005236,14333.00
05/30/2015 13:00,1,5.261,ACTIVE,219.8,326.29,60.07,1433005203,"033051125000132","174011321042388",35.10,21,0.809,315.66,391.22,183.7,176.4,0.798,1641.5000000237,1684.6000000237,327,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005237,14334.00
05/30/2015 13:00,1,4.529,ACTIVE,219.6,337.55,60.03,1433005203,"033051125000150","174011321042388",44.73,19,0.893,310.77,409.35,201.5,194.6,0.871,2193.8000000115,2241.9999999996,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005238,14335.00
05/30/2015 13:00,2,8.672,ACTIVE,220.52,370.90,60.002,1433005203,"201051344000890","174011321042388",28.80,28.80,0,333.63,423.81,252.9,242.1,1.145,122815.6,122815.6,404,0,0,0,L,1122011218,0,124.94,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005239,14336.00
05/30/2015 13:00,2,8.479,ACTIVE,222.77,376.31,59.991,1433005203,"201051344000900","174011321042388",29.64,26.80,0,336.04,429.22,254.6,243.8,1.127,123355.2,123355.2,401,0,0,0,L,1122011218,0,125.85,128.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005240,14337.00
05/30/2015 13:00,2,8.705,ACTIVE,221.87,369.70,59.996,1433005203,"201051344000633","174011321042388",28.11,33.30,0,336.04,429.52,247.8,237.3,1.140,113015.5,113015.5,404,0,0,0,L,1122011218,0,125.40,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005241,14338.00
05/30/2015 13:00,1,7.294,ACTIVE,220.1,338.01,60.03,1433005203,"040051121000185","174011321042388",28.04,20,0.899,312.67,399.31,203.5,195.9,0.883,2717.4,2765.7,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005242,14339.00
05/30/2015 13:00,2,8.670,ACTIVE,223.00,374.81,59.991,1433005203,"201051344000983","174011321042388",28.53,29.30,0,336.34,430.72,250.5,239.8,1.140,120088.2,120088.2,404,0,0,0,L,1122011218,0,125.85,128.56,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005243,14340.00
05/30/2015 13:00,2,8.615,ACTIVE,222.10,373.61,59.996,1433005203,"201051344000917","174011321042388",29.06,30.30,0,335.74,428.91,253.7,242.9,1.176,123467.9,123467.9,404,0,0,0,L,1122011218,0,125.17,128.56,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005244,14341.00
05/30/2015 13:00,1,8.570,ACTIVE,218.6,336.04,60.03,1433005203,"040051121000116","174011321042388",23.84,19,0.904,314.08,395.39,203.3,195.8,0.884,1955.6000000238,2003.7000000238,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005245,14342.00
05/30/2015 13:00,1,5.207,ACTIVE,219.5,361.02,60.03,1433005203,"033051125000135","174011321042388",35.04,20,0.801,317.99,389.46,181.5,174.5,0.786,1659.6000000119,1702.3000000119,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005247,14343.00
05/30/2015 13:00,2,8.590,ACTIVE,222.55,372.71,59.996,1433005203,"201051344000648","174011321042388",28.43,30.50,0,335.44,431.32,247.3,236.8,1.118,119654.7,119654.7,403,0,0,0,L,1122011218,0,125.17,128.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005248,14344.00
05/30/2015 13:00,2,8.670,ACTIVE,221.87,373.31,59.981,1433005203,"201051344001093","174011321042388",28.63,29.80,0,335.14,429.22,251.2,240.6,1.145,121508.7,121508.7,405,0,0,0,L,1122011218,0,125.40,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005248,14345.00
05/30/2015 13:00,2,8.559,ACTIVE,222.77,373.61,60.002,1433005203,"201051344000645","174011321042388",28.86,31.30,0,336.94,428.91,250.3,239.7,1.109,119995.2,119995.2,402,0,0,0,L,1122011218,0,125.62,128.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005249,14346.00
05/30/2015 13:00,2,8.607,ACTIVE,220.06,379.32,59.986,1433005203,"274151322000085","174011321042388",28.53,38.80,0,333.63,407.87,248.6,238.0,0.928,402693.5,402693.5,1713,0,0,0,L,1151911521,0,127.20,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005250,14347.00
05/30/2015 13:00,2,8.773,ACTIVE,222.10,372.11,59.986,1433005203,"201051344000651","174011321042388",28.33,30.30,0,335.74,429.22,251.8,241.1,1.114,119334.2,119334.2,403,0,0,0,L,1122011218,0,125.85,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005251,14348.00
05/30/2015 13:00,2,8.643,ACTIVE,221.64,369.70,59.991,1433005203,"201051344000867","174011321042388",28.39,34.00,0,335.14,427.41,248.3,237.7,1.114,111684.5,111684.5,402,0,0,0,L,1122011218,0,125.40,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005252,14349.00
05/30/2015 13:00,1,8.229,ACTIVE,219.3,352.50,60.03,1433005203,"040051121000095","174011321042388",23.43,20,0.855,316.76,391.64,191.9,185.8,0.835,4985.8999999758,5030.9999999996,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005254,14350.00
05/30/2015 13:00,2,8.594,ACTIVE,220.52,371.81,59.975,1433005203,"201051344001230","174011321042388",29.22,27.50,0,333.33,423.81,254.2,243.5,1.153,122741.9,122741.9,403,0,0,0,L,1122011218,0,124.72,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005255,14351.00
05/30/2015 13:00,2,8.568,ACTIVE,223.23,374.21,59.996,1433005203,"201051344000576","174011321042388",28.92,27.80,0,338.14,429.52,250.9,240.2,1.109,119507.6,119507.6,403,0,0,0,L,1122011218,0,125.85,128.56,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005255,14352.00
05/30/2015 13:00,2,8.623,ACTIVE,223.68,374.21,59.970,1433005203,"201051344000579","174011321042388",28.65,32.80,0,335.44,428.61,250.1,239.4,1.145,125013.9,125013.9,404,0,0,0,L,1122011218,0,125.85,128.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433005256,14353.00
05/30/2015 13:15,2,8.398,ACTIVE,221.19,368.20,59.965,1433006104,"201051344000955","174011321042388",29.90,29.50,0,323.41,431.02,254.3,243.5,1.184,124660.9,124660.9,405,0,0,0,L,1122011218,0,124.49,128.11,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006105,14354.00
05/30/2015 13:15,1,7.234,ACTIVE,219.2,327.87,60.03,1433006104,"040051121000195","174011321042388",28.21,21,0.900,301.63,399.10,203.1,195.6,0.882,4397.8000000238,4446.0000000119,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006106,14355.00
05/30/2015 13:15,2,8.117,ALERT,219.61,388.04,59.981,1433006104,"274151322000095","174011321042388",30.87,41.50,0,306.28,528.40,253.5,242.7,0.937,421205.2,421205.2,1323,0,0,0,L,1151911521,0,126.75,124.49,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006108,14356.00
05/30/2015 13:15,2,8.814,ACTIVE,222.10,372.11,59.981,1433006104,"201051344000868","174011321042388",28.47,29.30,0,325.52,429.82,254.1,243.3,1.127,111077.0,111077.0,403,0,0,0,L,1122011218,0,125.17,128.56,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006109,14357.00
05/30/2015 13:15,2,8.352,ACTIVE,223.90,374.21,59.981,1433006104,"201051344000853","174011321042388",30.10,28.30,0,329.73,431.62,254.3,243.5,1.153,117305.6,117305.6,402,0,0,0,L,1122011218,0,126.53,129.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006110,14358.00
05/30/2015 13:15,2,8.711,ACTIVE,222.77,374.81,59.986,1433006104,"201051344000582","174011321042388",28.77,30.80,0,323.72,432.52,253.4,242.7,1.140,118097.1,118097.1,402,0,0,0,L,1122011218,0,125.85,128.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006111,14359.00
05/30/2015 13:15,1,7.109,ACTIVE,219.8,367.64,60.03,1433006104,"040051121000097","174011321042388",28.66,20,0.898,301.31,409.08,202.7,195.9,0.880,2038.7000000121,2087.1000000121,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006112,14360.00
05/30/2015 13:15,2,8.664,ACTIVE,223.68,374.51,59.981,1433006104,"201051344000469","174011321042388",28.63,28.80,0,332.73,430.72,251.1,240.4,1.158,112437.9,112437.9,404,0,0,0,L,1122011218,0,125.62,129.24,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006113,14361.00
05/30/2015 13:15,2,8.869,ACTIVE,223.68,374.51,59.981,1433006104,"201051344000988","174011321042388",27.73,32.60,0,330.33,429.52,249.0,238.4,1.123,112347.1,112347.1,403,0,0,0,L,1122011218,0,125.85,129.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006114,14362.00
05/30/2015 13:15,2,8.645,ACTIVE,223.45,375.41,59.986,1433006104,"201051344001158","174011321042388",27.93,32.80,0,331.53,430.12,244.3,233.9,1.123,118667.5,118667.5,404,0,0,0,L,1122011218,0,125.85,128.56,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006115,14363.00
05/30/2015 13:15,2,8.707,ACTIVE,222.10,372.71,59.975,1433006104,"201051344001025","174011321042388",28.15,32.60,0,325.52,432.22,248.1,237.6,1.092,121397.5,121397.5,406,0,0,0,L,1122011218,0,125.17,128.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006116,14364.00
05/30/2015 13:15,1,4.521,ACTIVE,219.0,352.07,60.03,1433006104,"033051125000118","174011321042388",44.30,20,0.897,310.14,407.13,199.3,195.0,0.877,2352,2400.5,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006118,14365.00
05/30/2015 13:15,2,8.359,ACTIVE,223.00,373.91,59.981,1433006104,"201051344000569","174011321042388",28.94,27.80,0,331.53,432.52,244.9,234.5,1.105,125422.2,125422.2,402,0,0,0,L,1122011218,0,125.62,128.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006119,14366.00
05/30/2015 13:15,2,5.631,ACTIVE,219.61,428.61,59.970,1433006104,"274151322000094","174011321042388",39.40,35.40,0,357.98,477.31,224.5,214.7,0.849,313089.8,313089.8,1736,0,0,0,L,1151911521,0,126.07,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006120,14367.00
05/30/2015 13:15,1,8.134,ACTIVE,219.6,354.16,60.03,1433006104,"040051121000068","174011321042388",23.38,22,0.837,304.12,395.68,189.2,182.5,0.825,3820.3,3866.9999999881,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006121,14368.00
05/30/2015 13:15,2,8.387,ACTIVE,223.00,373.31,59.981,1433006104,"201051344000458","174011321042388",28.61,31.50,0,332.43,431.62,243.1,232.7,1.131,121001.1,121001.1,405,0,0,0,L,1122011218,0,126.07,128.56,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006122,14369.00
05/30/2015 13:15,2,8.301,ACTIVE,219.61,358.88,59.970,1433006104,"274151322000087","174011321042388",25.90,77.00,0,323.11,407.87,217.7,208.2,0.813,382678.6,382678.6,1319,0,0,0,L,1151911521,0,126.30,124.94,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006123,14370.00
05/30/2015 13:15,2,8.369,ACTIVE,219.61,388.64,59.933,1433006104,"274151322000052","174011321042388",28.61,40.00,0,321.61,412.98,242.5,232.2,0.906,408844.3,408844.3,1715,0,0,0,L,1151911521,0,125.85,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006124,14371.00
05/30/2015 13:15,2,8.471,ACTIVE,220.52,371.21,59.949,1433006104,"201051344001145","174011321042388",28.86,26.50,0,322.81,431.02,247.8,237.2,1.100,126025.2,126025.2,403,0,0,0,L,1122011218,0,124.72,127.43,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006124,14372.00
05/30/2015 13:15,2,8.391,ACTIVE,220.52,370.00,59.970,1433006104,"201051344000685","174011321042388",28.98,27.80,0,325.22,430.72,246.3,235.8,1.158,125372.6,125372.6,406,0,0,0,L,1122011218,0,125.62,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006126,14373.00
05/30/2015 13:15,2,8.201,ACTIVE,219.39,357.68,59.986,1433006104,"274151322000088","174011321042388",28.41,37.00,0,322.51,409.98,236.0,225.8,0.879,391243.0,391243.0,1322,0,0,0,L,1151911521,0,126.75,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006127,14374.00
05/30/2015 13:15,2,8.518,ACTIVE,221.64,371.81,59.970,1433006104,"201051344000438","174011321042388",28.59,29.00,0,324.02,433.72,246.5,236.0,1.118,125400.3,125400.3,405,0,0,0,L,1122011218,0,125.62,128.11,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006128,14375.00
05/30/2015 13:15,2,8.490,ALERT,222.10,369.70,59.970,1433006104,"201051344001135","174011321042388",28.35,31.00,0,310.49,430.42,243.8,233.3,1.078,116928.0,116928.0,404,0,0,0,L,1122011218,0,125.40,128.11,0002,29,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006130,14376.00
05/30/2015 13:15,2,8.436,ACTIVE,221.42,372.41,59.975,1433006104,"201051344000417","174011321042388",28.27,30.00,0,324.32,431.62,241.3,231.0,1.114,121563.5,121563.5,403,0,0,0,L,1122011218,0,125.17,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006131,14377.00
05/30/2015 13:15,2,8.387,ACTIVE,220.97,370.30,59.975,1433006104,"201051344000594","174011321042388",28.27,36.50,0,323.11,432.22,240.0,229.8,1.083,120906.8,120906.8,404,0,0,0,L,1122011218,0,124.94,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006132,14378.00
05/30/2015 13:15,2,8.240,ACTIVE,218.93,380.52,59.975,1433006104,"274151322000083","174011321042388",28.45,43.80,0,321.91,413.59,237.1,226.9,0.924,405261.5,405261.5,1721,0,0,0,L,1151911521,0,125.62,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006132,14379.00
05/30/2015 13:15,2,8.328,ACTIVE,222.10,370.60,59.975,1433006104,"201051344000585","174011321042388",28.27,30.50,0,331.23,435.53,238.4,228.2,1.078,119848.7,119848.7,404,0,0,0,L,1122011218,0,125.17,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006133,14380.00
05/30/2015 13:15,2,8.160,ACTIVE,219.39,367.90,59.938,1433006104,"274151322000054","174011321042388",28.27,39.80,0,321.61,424.41,233.6,223.6,0.879,400797.2,400797.2,1318,0,0,0,L,1151911521,0,126.30,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006134,14381.00
05/30/2015 13:15,2,8.182,ACTIVE,221.87,370.30,59.970,1433006104,"201051344001203","174011321042388",28.47,32.60,0,328.22,432.82,235.8,225.7,1.087,121330.6,121330.6,406,0,0,0,L,1122011218,0,126.07,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006135,14382.00
05/30/2015 13:15,2,8.162,ACTIVE,220.74,367.60,59.975,1433006104,"201051344000646","174011321042388",28.45,28.80,0,324.32,432.22,235.3,225.2,1.065,119067.2,119067.2,403,0,0,0,L,1122011218,0,125.17,127.43,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006136,14383.00
05/30/2015 13:15,2,0.266,ALERT,220.06,491.13,59.975,1433006104,"274151322000068","174011321042388",47.15,31.50,0,306.58,527.20,12.8,10.4,0.057,311972.6,311972.6,1342,0,0,0,L,1151911521,0,126.53,125.40,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006138,14384.00
05/30/2015 13:15,2,8.369,ALERT,220.06,373.91,59.965,1433006104,"274151322000076","174011321042388",30.06,39.30,0,305.98,529.01,254.4,243.7,0.963,426690.5,426690.5,1716,0,0,0,L,1151911521,0,126.07,125.40,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006140,14385.00
05/30/2015 13:15,1,5.122,ALERT,219.6,380.91,60.00,1433006104,"033051125000132","174011321042388",34.97,22,0.785,305.59,392.48,178.2,171.5,0.778,1684.6000000237,1728.6000000237,329,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433006141,14386.00
05/30/2015 13:15,1,4.643,ACTIVE,219.8,384.97,60.00,1433006104,"033051125000150","174011321042388",44.10,19,0.897,311.39,409.57,203.7,196.5,0.884,2241.9999999996,2290.6000000234,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006142,14387.00
05/30/2015 13:15,2,8.428,ACTIVE,220.52,367.30,59.965,1433006104,"201051344000890","174011321042388",28.47,29.80,0,321.91,432.52,243.0,232.6,1.092,122875.5,122875.5,405,0,0,0,L,1122011218,0,124.94,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006143,14388.00
05/30/2015 13:15,2,8.492,ACTIVE,222.77,371.81,59.981,1433006104,"201051344000900","174011321042388",29.16,25.80,0,331.83,433.42,251.0,240.3,1.114,123415.4,123415.4,402,0,0,0,L,1122011218,0,125.85,128.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006144,14389.00
05/30/2015 13:15,2,8.471,ACTIVE,221.64,371.21,59.981,1433006104,"201051344000633","174011321042388",28.33,34.30,0,326.42,430.42,242.9,232.5,1.114,113074.6,113074.6,405,0,0,0,L,1122011218,0,125.62,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006145,14390.00
05/30/2015 13:15,1,8.585,ACTIVE,220.2,325.34,60.03,1433006104,"040051121000185","174011321042388",23.78,20,0.895,302.20,401.02,203.1,196.1,0.878,2766,2814.6,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006146,14391.00
05/30/2015 13:15,2,8.520,ACTIVE,223.23,372.41,59.970,1433006104,"201051344000983","174011321042388",28.77,29.80,0,331.83,433.12,248.1,237.5,1.131,120147.9,120147.9,405,0,0,0,L,1122011218,0,126.07,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006147,14392.00
05/30/2015 13:15,2,8.434,ACTIVE,222.10,371.81,59.965,1433006104,"201051344000917","174011321042388",28.94,31.30,0,323.11,431.32,247.1,236.6,1.145,123527.9,123527.9,405,0,0,0,L,1122011218,0,125.40,128.56,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006148,14393.00
05/30/2015 13:15,1,7.428,ACTIVE,218.5,385.97,60.00,1433006104,"040051121000116","174011321042388",27.49,19,0.904,301.48,396.43,203.2,195.9,0.885,2003.7000000238,2052.2000000238,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006149,14394.00
05/30/2015 13:15,1,5.175,ACTIVE,219.4,378.03,60.00,1433006104,"033051125000135","174011321042388",34.97,20,0.796,304.95,393.68,180.1,173.6,0.779,1702.3000000119,1745.9000000119,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006151,14395.00
05/30/2015 13:15,2,8.613,ACTIVE,222.77,373.61,59.965,1433006104,"201051344000648","174011321042388",28.49,30.30,0,329.43,445.15,248.5,237.9,1.131,119713.8,119713.8,404,0,0,0,L,1122011218,0,125.40,128.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006152,14396.00
05/30/2015 13:15,2,8.578,ACTIVE,222.32,372.41,59.933,1433006104,"201051344001093","174011321042388",28.86,30.30,0,331.53,432.22,250.8,240.1,1.114,121568.5,121568.5,406,0,0,0,L,1122011218,0,125.62,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006152,14397.00
05/30/2015 13:15,2,8.705,ACTIVE,223.00,373.01,59.981,1433006104,"201051344000645","174011321042388",28.90,31.00,0,324.32,440.64,254.8,244.0,1.118,120054.9,120054.9,403,0,0,0,L,1122011218,0,126.07,128.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006153,14398.00
05/30/2015 13:15,2,8.783,ACTIVE,219.84,386.53,59.970,1433006104,"274151322000085","174011321042388",28.15,40.00,0,323.11,413.29,250.0,239.4,0.937,402752.8,402752.8,1714,0,0,0,L,1151911521,0,127.20,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006154,14399.00
05/30/2015 13:15,2,8.766,ACTIVE,222.55,371.51,59.975,1433006104,"201051344000651","174011321042388",28.51,31.50,0,332.43,431.92,253.0,242.3,1.140,119394.0,119394.0,404,0,0,0,L,1122011218,0,126.07,128.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006155,14400.00
05/30/2015 13:15,2,8.762,ACTIVE,222.10,370.60,59.981,1433006104,"201051344000867","174011321042388",28.53,34.50,0,322.51,428.01,253.1,242.4,1.127,111743.6,111743.6,403,0,0,0,L,1122011218,0,125.62,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006156,14401.00
05/30/2015 13:15,1,8.460,ACTIVE,220.1,338.13,60.03,1433006104,"040051121000095","174011321042388",23.24,20,0.871,304.23,393.08,195.6,190.1,0.849,5030.9999999996,5077.3999999758,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006157,14402.00
05/30/2015 13:15,2,8.424,ALERT,220.52,367.30,59.970,1433006104,"201051344001230","174011321042388",29.86,28.50,0,308.99,432.82,254.5,243.7,1.158,122801.6,122801.6,404,0,0,0,L,1122011218,0,124.94,127.43,0002,25,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006159,14403.00
05/30/2015 13:15,2,8.342,ACTIVE,223.45,373.31,59.970,1433006104,"201051344000576","174011321042388",30.12,28.00,0,332.43,432.22,254.4,243.6,1.127,119567.4,119567.4,404,0,0,0,L,1122011218,0,126.07,128.56,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006160,14404.00
05/30/2015 13:15,2,8.756,ACTIVE,223.68,374.81,59.975,1433006104,"201051344000579","174011321042388",28.71,34.00,0,332.73,431.32,254.5,243.7,1.167,125073.4,125073.4,405,0,0,0,L,1122011218,0,126.07,128.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433006161,14405.00
