ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 13:30,2,8.086,ACTIVE,221.19,370.30,59.944,1433007003,"201051344000955","174011321042388",29.28,29.30,0,334.54,422.60,239.8,229.6,1.100,124717.4,124717.4,406,0,0,0,L,1122011218,0,124.72,128.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007004,14406.00
05/30/2015 13:30,1,8.040,ALERT,219.3,385.19,60.03,1433007003,"040051121000195","174011321042388",25.37,21,0.895,314.10,397.69,203.0,194.5,0.873,4446.0000000119,4493.8000000238,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433007006,14407.00
05/30/2015 13:30,2,8.303,ACTIVE,220.29,365.49,59.986,1433007003,"274151322000095","174011321042388",29.16,41.00,0,332.73,408.18,245.3,234.9,0.906,421263.8,421263.8,1325,0,0,0,L,1151911521,0,126.98,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007007,14408.00
05/30/2015 13:30,2,8.074,ACTIVE,221.87,371.21,59.981,1433007003,"201051344000868","174011321042388",28.27,30.00,0,336.04,427.41,231.1,221.1,1.030,111132.0,111132.0,404,0,0,0,L,1122011218,0,125.17,128.56,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007007,14409.00
05/30/2015 13:30,2,8.057,ACTIVE,223.90,375.71,59.981,1433007003,"201051344000853","174011321042388",28.88,29.00,0,338.74,427.11,235.5,225.3,1.092,117361.2,117361.2,403,0,0,0,L,1122011218,0,126.53,129.24,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007008,14410.00
05/30/2015 13:30,2,7.951,ACTIVE,222.77,372.71,59.970,1433007003,"201051344000582","174011321042388",28.88,30.00,0,335.44,429.82,232.6,222.6,1.043,118152.7,118152.7,403,0,0,0,L,1122011218,0,125.62,128.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007009,14411.00
05/30/2015 13:30,1,7.647,ACTIVE,220.0,386.20,60.00,1433007003,"040051121000097","174011321042388",26.66,20,0.893,313.97,398.22,202.8,195.0,0.877,2087.1000000121,2134.9000000121,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007011,14412.00
05/30/2015 13:30,2,7.986,ACTIVE,223.68,373.61,59.970,1433007003,"201051344000469","174011321042388",28.55,29.00,0,338.44,428.31,230.9,220.9,1.052,112493.0,112493.0,405,0,0,0,L,1122011218,0,125.62,129.24,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007012,14413.00
05/30/2015 13:30,2,8.111,ACTIVE,223.45,375.71,59.970,1433007003,"201051344000988","174011321042388",27.97,32.80,0,337.24,428.61,229.8,219.8,1.030,112401.9,112401.9,404,0,0,0,L,1122011218,0,125.85,129.24,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007013,14414.00
05/30/2015 13:30,2,8.037,ACTIVE,223.68,373.61,59.975,1433007003,"201051344001158","174011321042388",28.13,32.40,0,338.44,428.01,228.9,219.0,1.043,118721.9,118721.9,405,0,0,0,L,1122011218,0,125.85,128.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007014,14415.00
05/30/2015 13:30,2,7.967,ACTIVE,222.32,369.40,59.954,1433007003,"201051344001025","174011321042388",28.98,31.50,0,336.34,428.01,233.9,223.9,1.030,121453.5,121453.5,407,0,0,0,L,1122011218,0,125.17,128.56,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007015,14416.00
05/30/2015 13:30,1,4.659,ACTIVE,220.2,389.88,60.00,1433007003,"033051125000118","174011321042388",43.75,20,0.903,312.19,404.92,202.8,196.6,0.872,2400.5,2449.2,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007016,14417.00
05/30/2015 13:30,2,7.992,ACTIVE,223.23,369.70,59.965,1433007003,"201051344000569","174011321042388",28.94,28.30,0,337.24,429.52,234.0,224.0,1.052,125477.7,125477.7,403,0,0,0,L,1122011218,0,125.40,129.24,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007017,14418.00
05/30/2015 13:30,2,5.316,ACTIVE,220.06,448.15,59.970,1433007003,"274151322000094","174011321042388",39.94,35.60,0,406.07,478.51,216.9,207.4,0.826,313141.2,313141.2,1737,0,0,0,L,1151911521,0,126.30,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007018,14419.00
05/30/2015 13:30,1,7.704,ACTIVE,219.6,363.90,60.00,1433007003,"040051121000068","174011321042388",23.50,22,0.797,319.20,392.79,180.1,173.4,0.788,3866.9999999881,3910.8,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007019,14420.00
05/30/2015 13:30,2,7.959,ACTIVE,223.00,370.30,59.991,1433007003,"201051344000458","174011321042388",28.47,32.20,0,338.14,429.22,229.5,219.6,1.065,121056.2,121056.2,406,0,0,0,L,1122011218,0,125.85,128.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007020,14421.00
05/30/2015 13:30,2,7.793,ACTIVE,219.61,366.70,59.986,1433007003,"274151322000087","174011321042388",26.42,77.70,0,334.84,401.86,208.4,199.2,0.773,382728.9,382728.9,1320,0,0,0,L,1151911521,0,126.53,124.94,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007021,14422.00
05/30/2015 13:30,2,7.885,ACTIVE,220.52,359.48,59.949,1433007003,"274151322000052","174011321042388",28.86,38.00,0,333.63,406.97,230.4,220.5,0.866,408900.1,408900.1,1716,0,0,0,L,1151911521,0,126.30,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007022,14423.00
05/30/2015 13:30,2,7.977,ACTIVE,220.97,369.70,59.970,1433007003,"201051344001145","174011321042388",28.98,26.30,0,334.54,428.91,234.0,223.9,1.039,126082.0,126082.0,404,0,0,0,L,1122011218,0,124.94,127.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007023,14424.00
05/30/2015 13:30,2,7.902,ACTIVE,220.74,370.30,59.975,1433007003,"201051344000685","174011321042388",29.22,26.80,0,332.73,422.30,233.8,223.8,1.087,125429.4,125429.4,407,0,0,0,L,1122011218,0,125.40,127.43,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007024,14425.00
05/30/2015 13:30,2,7.777,ACTIVE,219.84,363.69,60.002,1433007003,"274151322000088","174011321042388",28.35,36.30,0,333.63,406.37,223.2,213.5,0.831,391297.5,391297.5,1323,0,0,0,L,1151911521,0,126.98,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007025,14426.00
05/30/2015 13:30,2,7.850,ACTIVE,221.87,371.81,59.975,1433007003,"201051344000438","174011321042388",29.22,28.00,0,335.14,428.31,232.3,222.3,1.039,125456.8,125456.8,406,0,0,0,L,1122011218,0,125.62,128.11,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007026,14427.00
05/30/2015 13:30,2,7.859,ACTIVE,221.87,367.90,59.981,1433007003,"201051344001135","174011321042388",28.61,30.30,0,333.93,428.61,227.6,217.8,1.012,116983.3,116983.3,406,0,0,0,L,1122011218,0,125.40,128.11,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007027,14428.00
05/30/2015 13:30,2,7.697,ACTIVE,221.19,369.40,59.959,1433007003,"201051344000417","174011321042388",29.08,29.30,0,335.14,426.21,226.7,216.9,1.047,121618.7,121618.7,404,0,0,0,L,1122011218,0,124.94,127.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007028,14429.00
05/30/2015 13:30,2,7.934,ACTIVE,221.19,369.10,60.002,1433007003,"201051344000594","174011321042388",28.45,36.50,0,332.43,422.60,228.5,218.6,1.039,120962.2,120962.2,405,0,0,0,L,1122011218,0,125.17,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007029,14430.00
05/30/2015 13:30,2,7.807,ACTIVE,220.06,373.31,59.975,1433007003,"274151322000083","174011321042388",28.73,41.80,0,333.93,406.97,227.1,217.2,0.897,405316.7,405316.7,1722,0,0,0,L,1151911521,0,126.30,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007030,14431.00
05/30/2015 13:30,2,7.930,ACTIVE,222.55,371.21,59.981,1433007003,"201051344000585","174011321042388",28.88,29.50,0,336.94,428.31,232.0,222.0,1.052,119904.5,119904.5,405,0,0,0,L,1122011218,0,125.17,128.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007031,14432.00
05/30/2015 13:30,2,7.887,ACTIVE,220.29,385.93,59.975,1433007003,"274151322000054","174011321042388",28.59,38.80,0,334.24,407.87,228.2,218.3,0.853,400852.2,400852.2,1319,0,0,0,L,1151911521,0,126.53,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007032,14433.00
05/30/2015 13:30,2,7.902,ACTIVE,222.32,369.10,59.965,1433007003,"201051344001203","174011321042388",29.06,31.30,0,336.64,428.01,232.6,222.6,1.065,121386.4,121386.4,407,0,0,0,L,1122011218,0,126.07,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007033,14434.00
05/30/2015 13:30,2,8.027,ACTIVE,221.19,369.10,59.981,1433007003,"201051344000646","174011321042388",28.55,28.30,0,333.33,423.50,231.8,221.8,1.056,119122.9,119122.9,404,0,0,0,L,1122011218,0,125.17,127.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007034,14435.00
05/30/2015 13:30,2,5.248,ALERT,220.97,452.66,59.981,1433007003,"274151322000068","174011321042388",40.47,32.20,0,387.14,510.67,214.4,205.0,0.791,311999.4,311999.4,1344,0,0,0,L,1151911521,0,127.20,125.40,0001,26,0,0,0,0,0,0,11,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007036,14436.00
05/30/2015 13:30,2,8.330,ACTIVE,220.97,388.94,59.986,1433007003,"274151322000076","174011321042388",29.40,39.30,0,334.24,411.18,248.0,237.5,0.941,426749.3,426749.3,1718,0,0,0,L,1151911521,0,126.98,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007036,14437.00
05/30/2015 13:30,1,4.841,ACTIVE,219.6,333.72,60.03,1433007003,"033051125000132","174011321042388",35.31,20,0.747,313.31,390.16,170.1,162.9,0.740,1728.6000000237,1769.8000000237,332,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007038,14438.00
05/30/2015 13:30,1,5.855,ACTIVE,220.4,344.84,60.03,1433007003,"033051125000150","174011321042388",34.87,20,0.899,312.67,407.63,203.1,196.2,0.876,2290.6000000234,2339.3000000115,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007039,14439.00
05/30/2015 13:30,2,8.023,ACTIVE,220.29,368.20,59.991,1433007003,"201051344000890","174011321042388",28.78,28.50,0,333.63,422.90,234.0,223.9,1.061,122931.5,122931.5,406,0,0,0,L,1122011218,0,124.72,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007040,14440.00
05/30/2015 13:30,2,7.891,ACTIVE,223.00,370.90,59.981,1433007003,"201051344000900","174011321042388",29.44,26.80,0,336.34,428.61,235.2,225.1,1.047,123471.2,123471.2,403,0,0,0,L,1122011218,0,125.85,128.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007041,14441.00
05/30/2015 13:30,2,8.098,ACTIVE,222.32,370.30,59.991,1433007003,"201051344000633","174011321042388",28.09,34.50,0,336.04,428.61,230.3,220.4,1.061,113129.1,113129.1,406,0,0,0,L,1122011218,0,125.62,128.56,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007042,14442.00
05/30/2015 13:30,1,7.701,ACTIVE,220.5,359.82,60.03,1433007003,"040051121000185","174011321042388",26.26,20,0.886,316.61,398.19,201.2,193.9,0.870,2814.6,2862,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007043,14443.00
05/30/2015 13:30,2,8.004,ACTIVE,223.45,372.71,59.954,1433007003,"201051344000983","174011321042388",28.59,29.80,0,336.94,430.12,231.5,221.5,1.052,120202.8,120202.8,406,0,0,0,L,1122011218,0,126.07,128.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007044,14444.00
05/30/2015 13:30,2,8.070,ALERT,222.32,371.21,59.954,1433007003,"201051344000917","174011321042388",28.67,30.30,0,307.78,428.01,234.2,224.1,1.083,123583.7,123583.7,406,0,0,0,L,1122011218,0,125.40,129.01,0002,24,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007045,14445.00
05/30/2015 13:30,1,7.404,ACTIVE,219.7,348.58,60.03,1433007003,"040051121000116","174011321042388",26.43,19,0.863,314.89,395.88,194.7,188.1,0.841,2052.2000000238,2099.2000000238,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007047,14446.00
05/30/2015 13:30,1,4.738,ACTIVE,220.1,379.56,60.03,1433007003,"033051125000135","174011321042388",35.16,20,0.730,319.45,390.23,165.8,159.7,0.720,1745.9000000119,1786.7000000119,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007048,14447.00
05/30/2015 13:30,2,7.816,ACTIVE,222.77,369.10,59.975,1433007003,"201051344000648","174011321042388",28.27,30.80,0,337.54,429.82,223.9,214.1,1.003,119768.2,119768.2,405,0,0,0,L,1122011218,0,125.17,129.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007049,14448.00
05/30/2015 13:30,2,7.736,ACTIVE,222.10,369.40,59.981,1433007003,"201051344001093","174011321042388",29.08,29.30,0,336.64,428.61,227.7,217.9,1.003,121624.1,121624.1,407,0,0,0,L,1122011218,0,125.40,128.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007050,14449.00
05/30/2015 13:30,2,7.684,ACTIVE,222.77,369.70,59.975,1433007003,"201051344000645","174011321042388",28.65,31.50,0,337.84,428.61,222.7,213.0,0.986,120109.9,120109.9,404,0,0,0,L,1122011218,0,126.07,128.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007051,14450.00
05/30/2015 13:30,2,7.617,ACTIVE,220.29,364.29,59.970,1433007003,"274151322000085","174011321042388",28.69,38.60,0,335.14,407.57,221.3,211.7,0.831,402807.9,402807.9,1715,0,0,0,L,1151911521,0,127.20,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007052,14451.00
05/30/2015 13:30,2,7.719,ALERT,222.32,370.00,59.981,1433007003,"201051344000651","174011321042388",28.75,30.50,0,308.09,428.01,224.8,215.0,0.994,119449.5,119449.5,405,0,0,0,L,1122011218,0,125.85,128.11,0002,26,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007054,14452.00
05/30/2015 13:30,2,7.697,ACTIVE,221.87,366.70,59.975,1433007003,"201051344000867","174011321042388",28.37,34.50,0,334.54,423.81,221.1,211.4,0.986,111798.1,111798.1,404,0,0,0,L,1122011218,0,125.62,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007055,14453.00
05/30/2015 13:30,1,7.329,ACTIVE,219.9,334.21,60.03,1433007003,"040051121000095","174011321042388",23.70,19,0.768,317.49,391.63,172.8,167.8,0.753,5077.3999999758,5120.6999999877,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007056,14454.00
05/30/2015 13:30,2,7.691,ACTIVE,220.74,370.30,59.986,1433007003,"201051344001230","174011321042388",29.30,27.30,0,333.03,423.50,228.2,218.3,1.043,122857.7,122857.7,406,0,0,0,L,1122011218,0,125.17,127.43,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007057,14455.00
05/30/2015 13:30,2,7.691,ACTIVE,223.00,371.81,59.970,1433007003,"201051344000576","174011321042388",28.96,28.80,0,337.84,428.91,225.5,215.7,1.003,119622.3,119622.3,405,0,0,0,L,1122011218,0,125.85,128.56,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007058,14456.00
05/30/2015 13:30,2,7.764,ACTIVE,223.23,371.51,59.975,1433007003,"201051344000579","174011321042388",28.75,33.30,0,336.94,428.01,226.2,216.4,1.012,125128.5,125128.5,406,0,0,0,L,1122011218,0,125.85,128.56,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007059,14457.00
05/30/2015 13:45,2,8.061,ACTIVE,221.64,369.40,59.949,1433007903,"201051344000955","174011321042388",29.36,28.80,0,334.54,422.60,239.6,229.4,1.105,124775.5,124775.5,407,0,0,0,L,1122011218,0,124.94,128.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007904,14458.00
05/30/2015 13:45,1,8.198,ACTIVE,220.1,341.13,60.00,1433007903,"040051121000195","174011321042388",24.92,21,0.894,317.20,396.21,203.3,195.5,0.866,4493.8000000238,4542.2,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007905,14459.00
05/30/2015 13:45,2,8.613,ACTIVE,220.06,360.08,59.970,1433007903,"274151322000095","174011321042388",28.86,41.50,0,333.93,407.57,251.6,240.9,0.937,421323.7,421323.7,1326,0,0,0,L,1151911521,0,126.98,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007906,14460.00
05/30/2015 13:45,2,8.258,ACTIVE,222.32,369.40,59.949,1433007903,"201051344000868","174011321042388",27.99,31.30,0,341.75,425.91,234.1,224.0,1.030,111188.5,111188.5,405,0,0,0,L,1122011218,0,125.40,128.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007907,14461.00
05/30/2015 13:45,2,8.227,ACTIVE,224.36,369.40,59.981,1433007903,"201051344000853","174011321042388",28.29,29.80,0,340.55,426.51,235.6,225.5,1.069,117418.2,117418.2,404,0,0,0,L,1122011218,0,126.75,129.24,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007908,14462.00
05/30/2015 13:45,2,8.146,ALERT,223.00,373.31,59.970,1433007903,"201051344000582","174011321042388",28.92,30.00,0,309.59,428.61,238.5,228.3,1.069,118209.6,118209.6,404,0,0,0,L,1122011218,0,125.85,129.01,0002,26,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007910,14463.00
05/30/2015 13:45,1,7.285,ACTIVE,220.8,327.59,60.03,1433007903,"040051121000097","174011321042388",28.00,20,0.894,316.19,397.33,203.0,196.0,0.875,2134.9000000121,2183.5000000121,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007911,14464.00
05/30/2015 13:45,2,8.211,ACTIVE,224.13,370.00,59.970,1433007903,"201051344000469","174011321042388",28.05,30.30,0,328.82,426.81,233.3,223.2,1.074,112549.4,112549.4,406,0,0,0,L,1122011218,0,125.85,129.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007912,14465.00
05/30/2015 13:45,2,8.281,ACTIVE,223.90,373.31,59.986,1433007903,"201051344000988","174011321042388",27.65,33.50,0,339.65,425.61,232.0,222.0,1.039,112458.2,112458.2,405,0,0,0,L,1122011218,0,126.07,129.24,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007913,14466.00
05/30/2015 13:45,2,8.158,ACTIVE,223.90,370.60,60.007,1433007903,"201051344001158","174011321042388",28.01,33.00,0,340.85,425.01,231.4,221.4,1.052,118778.0,118778.0,406,0,0,0,L,1122011218,0,126.07,128.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007914,14467.00
05/30/2015 13:45,2,8.270,ACTIVE,222.77,369.70,59.975,1433007903,"201051344001025","174011321042388",28.73,31.80,0,337.24,428.61,240.5,230.2,1.052,121511.3,121511.3,408,0,0,0,L,1122011218,0,125.62,128.56,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007915,14468.00
05/30/2015 13:45,1,4.599,ACTIVE,219.9,364.81,60.00,1433007903,"033051125000118","174011321042388",44.23,20,0.896,311.60,404.80,202.4,196.0,0.879,2449.2,2498.1,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007917,14469.00
05/30/2015 13:45,2,8.186,ACTIVE,223.68,370.30,59.970,1433007903,"201051344000569","174011321042388",28.23,29.80,0,341.15,428.01,233.9,223.8,1.052,125534.6,125534.6,404,0,0,0,L,1122011218,0,125.85,129.24,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007918,14470.00
05/30/2015 13:45,2,5.449,ACTIVE,220.06,433.12,59.970,1433007903,"274151322000094","174011321042388",39.98,36.80,0,405.17,474.90,220.3,210.7,0.831,313194.1,313194.1,1738,0,0,0,L,1151911521,0,126.53,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007919,14471.00
05/30/2015 13:45,1,7.838,ACTIVE,220.6,372.86,60.00,1433007903,"040051121000068","174011321042388",23.75,22,0.816,320.23,393.11,185.2,178.9,0.806,3910.8,3955.4999999881,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007920,14472.00
05/30/2015 13:45,2,8.285,ACTIVE,223.90,372.11,59.975,1433007903,"201051344000458","174011321042388",27.91,32.80,0,342.35,427.11,234.1,224.0,1.087,121112.8,121112.8,407,0,0,0,L,1122011218,0,126.30,129.24,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007921,14473.00
05/30/2015 13:45,2,8.096,ACTIVE,220.52,369.40,59.970,1433007903,"274151322000087","174011321042388",26.40,79.00,0,335.14,400.96,216.3,206.9,0.804,382780.6,382780.6,1321,0,0,0,L,1151911521,0,126.98,125.17,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007922,14474.00
05/30/2015 13:45,2,8.195,ACTIVE,220.97,368.50,59.938,1433007903,"274151322000052","174011321042388",28.84,38.40,0,334.84,407.27,239.3,229.0,0.906,408957.4,408957.4,1717,0,0,0,L,1151911521,0,126.53,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007923,14475.00
05/30/2015 13:45,2,8.266,ACTIVE,221.64,370.00,59.991,1433007903,"201051344001145","174011321042388",29.32,26.00,0,335.74,427.41,245.3,234.9,1.087,126140.5,126140.5,405,0,0,0,L,1122011218,0,125.17,128.11,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007924,14476.00
05/30/2015 13:45,2,8.277,ACTIVE,221.42,371.51,59.975,1433007903,"201051344000685","174011321042388",29.32,27.30,0,334.24,423.20,245.6,235.1,1.149,125488.0,125488.0,408,0,0,0,L,1122011218,0,125.85,127.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007925,14477.00
05/30/2015 13:45,2,8.104,ACTIVE,220.29,370.00,59.970,1433007903,"274151322000088","174011321042388",28.49,36.00,0,334.84,405.17,233.7,223.6,0.866,391353.5,391353.5,1324,0,0,0,L,1151911521,0,127.43,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007926,14478.00
05/30/2015 13:45,2,8.244,ACTIVE,222.55,372.71,59.986,1433007903,"201051344000438","174011321042388",29.04,27.80,0,337.84,427.41,242.3,232.0,1.096,125515.0,125515.0,407,0,0,0,L,1122011218,0,125.85,128.56,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007927,14479.00
05/30/2015 13:45,2,8.234,ALERT,222.77,370.30,59.975,1433007903,"201051344001135","174011321042388",28.63,30.00,0,307.48,427.11,238.7,228.4,1.056,117040.3,117040.3,407,0,0,0,L,1122011218,0,125.85,128.56,0002,28,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007928,14480.00
05/30/2015 13:45,2,8.283,ACTIVE,222.10,371.51,59.975,1433007903,"201051344000417","174011321042388",28.35,28.50,0,335.74,422.60,237.8,227.6,1.092,121675.8,121675.8,405,0,0,0,L,1122011218,0,125.40,128.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007929,14481.00
05/30/2015 13:45,2,8.326,ACTIVE,221.87,370.60,59.959,1433007903,"201051344000594","174011321042388",28.61,36.80,0,333.93,422.30,241.2,230.9,1.096,121019.8,121019.8,406,0,0,0,L,1122011218,0,125.40,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007930,14482.00
05/30/2015 13:45,2,8.299,ACTIVE,220.29,377.82,59.970,1433007903,"274151322000083","174011321042388",28.65,42.80,0,334.24,406.07,240.7,230.4,0.937,405373.6,405373.6,1723,0,0,0,L,1151911521,0,126.30,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007931,14483.00
05/30/2015 13:45,2,8.342,ACTIVE,223.45,373.61,59.975,1433007903,"201051344000585","174011321042388",28.90,29.50,0,336.94,427.11,244.1,233.7,1.096,119962.3,119962.3,406,0,0,0,L,1122011218,0,125.62,129.24,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007932,14484.00
05/30/2015 13:45,2,8.264,ACTIVE,220.97,387.14,59.944,1433007903,"274151322000054","174011321042388",28.65,39.30,0,334.54,406.67,239.6,229.3,0.897,400908.9,400908.9,1320,0,0,0,L,1151911521,0,127.20,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007933,14485.00
05/30/2015 13:45,2,8.379,ACTIVE,223.23,375.11,59.970,1433007903,"201051344001203","174011321042388",28.77,31.50,0,337.84,427.71,244.0,233.6,1.114,121444.2,121444.2,408,0,0,0,L,1122011218,0,126.53,128.56,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007934,14486.00
05/30/2015 13:45,2,8.328,ACTIVE,221.87,370.60,59.959,1433007903,"201051344000646","174011321042388",28.98,27.50,0,333.63,428.61,244.3,233.9,1.109,119180.7,119180.7,405,0,0,0,L,1122011218,0,125.62,128.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007935,14487.00
05/30/2015 13:45,2,5.574,ACTIVE,221.64,452.06,59.986,1433007903,"274151322000068","174011321042388",40.30,34.50,0,405.77,478.81,227.8,217.9,0.844,312052.7,312052.7,1346,0,0,0,L,1151911521,0,127.43,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007936,14488.00
05/30/2015 13:45,2,8.098,ACTIVE,221.87,385.33,59.970,1433007903,"274151322000076","174011321042388",31.03,39.00,0,337.24,411.48,254.4,243.7,0.963,426809.7,426809.7,1719,0,0,0,L,1151911521,0,127.20,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007937,14489.00
05/30/2015 13:45,1,5.106,ACTIVE,220.9,344.17,60.00,1433007903,"033051125000132","174011321042388",35.34,21,0.786,319.26,390.45,179.6,172.6,0.776,1769.8000000237,1812.0000000237,334,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007938,14490.00
05/30/2015 13:45,1,6.167,ACTIVE,220.7,374.48,60.00,1433007903,"033051125000150","174011321042388",33.10,20,0.895,317.51,395.81,203.1,195.9,0.875,2339.3000000115,2388.1999999877,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007939,14491.00
05/30/2015 13:45,2,8.377,ACTIVE,221.64,371.21,59.981,1433007903,"201051344000890","174011321042388",28.88,27.80,0,334.54,422.90,245.0,234.5,1.096,122989.4,122989.4,407,0,0,0,L,1122011218,0,125.62,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007940,14492.00
05/30/2015 13:45,2,8.447,ACTIVE,223.45,372.71,59.981,1433007903,"201051344000900","174011321042388",28.25,29.00,0,341.45,428.61,241.7,231.3,1.065,123528.9,123528.9,404,0,0,0,L,1122011218,0,126.30,128.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007941,14493.00
05/30/2015 13:45,2,8.383,ACTIVE,223.00,372.11,59.975,1433007903,"201051344000633","174011321042388",28.03,34.80,0,341.75,426.81,237.8,227.6,1.087,113185.7,113185.7,407,0,0,0,L,1122011218,0,126.07,128.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007942,14494.00
05/30/2015 13:45,1,7.318,ACTIVE,221.5,358.80,60.03,1433007903,"040051121000185","174011321042388",27.86,20,0.894,317.09,400.89,202.9,196.4,0.874,2862,2910.7,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007944,14495.00
05/30/2015 13:45,2,8.326,ACTIVE,224.13,373.61,59.970,1433007903,"201051344000983","174011321042388",28.31,31.30,0,341.45,428.31,238.6,228.4,1.087,120259.6,120259.6,407,0,0,0,L,1122011218,0,126.53,129.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007944,14496.00
05/30/2015 13:45,2,8.371,ACTIVE,223.45,373.01,59.970,1433007903,"201051344000917","174011321042388",29.16,30.30,0,341.45,427.71,247.1,236.6,1.131,123641.7,123641.7,408,0,0,0,L,1122011218,0,125.85,129.24,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007945,14497.00
05/30/2015 13:45,1,7.371,ACTIVE,220.0,327.21,60.03,1433007903,"040051121000116","174011321042388",27.68,19,0.898,316.93,395.49,203.0,196.1,0.878,2099.2000000238,2147.5000000238,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007947,14498.00
05/30/2015 13:45,1,5.041,ALERT,220.8,380.79,60.03,1433007903,"033051125000135","174011321042388",35.38,20,0.779,321.05,391.01,177.5,170.9,0.767,1786.7000000119,1828.6000000119,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1433007948,14499.00
05/30/2015 13:45,2,8.217,ACTIVE,223.68,371.81,59.981,1433007903,"201051344000648","174011321042388",28.07,32.40,0,342.65,427.41,233.3,223.3,1.061,119824.4,119824.4,406,0,0,0,L,1122011218,0,125.62,129.24,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007949,14500.00
05/30/2015 13:45,2,8.088,ACTIVE,223.23,371.21,59.970,1433007903,"201051344001093","174011321042388",29.26,29.00,0,342.05,427.71,239.7,229.4,1.047,121681.7,121681.7,408,0,0,0,L,1122011218,0,126.07,128.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007950,14501.00
05/30/2015 13:45,2,8.260,ACTIVE,223.90,370.30,59.975,1433007903,"201051344000645","174011321042388",27.99,33.00,0,342.65,426.81,234.0,223.9,1.030,120166.7,120166.7,405,0,0,0,L,1122011218,0,126.53,129.24,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007951,14502.00
05/30/2015 13:45,2,8.223,ACTIVE,221.19,385.93,60.002,1433007903,"274151322000085","174011321042388",28.49,39.50,0,336.04,406.97,237.0,226.8,0.879,402864.7,402864.7,1716,0,0,0,L,1151911521,0,127.65,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007952,14503.00
05/30/2015 13:45,2,8.152,ACTIVE,223.45,372.41,59.996,1433007903,"201051344000651","174011321042388",29.00,30.80,0,342.35,427.41,239.3,229.1,1.052,119507.3,119507.3,407,0,0,0,L,1122011218,0,126.75,128.56,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007953,14504.00
05/30/2015 13:45,2,8.295,ACTIVE,223.00,368.80,59.981,1433007903,"201051344000867","174011321042388",27.95,35.60,0,336.34,421.70,234.7,224.6,1.047,111854.5,111854.5,405,0,0,0,L,1122011218,0,126.07,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007954,14505.00
05/30/2015 13:45,1,7.917,ACTIVE,220.9,362.42,60.03,1433007903,"040051121000095","174011321042388",23.65,19,0.826,319.69,392.41,186.3,180.8,0.808,5120.6999999877,5165.1999999877,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007955,14506.00
05/30/2015 13:45,2,8.186,ACTIVE,221.87,370.30,59.986,1433007903,"201051344001230","174011321042388",29.48,26.80,0,333.93,422.60,244.3,233.9,1.109,122915.7,122915.7,407,0,0,0,L,1122011218,0,125.85,127.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007956,14507.00
05/30/2015 13:45,2,8.238,ACTIVE,224.13,372.11,59.938,1433007903,"201051344000576","174011321042388",28.23,30.50,0,339.95,427.41,235.4,225.3,1.039,119678.9,119678.9,406,0,0,0,L,1122011218,0,126.53,128.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007957,14508.00
05/30/2015 13:45,2,8.334,ACTIVE,224.58,374.21,59.965,1433007903,"201051344000579","174011321042388",28.45,33.50,0,341.45,426.51,240.0,229.8,1.092,125185.6,125185.6,407,0,0,0,L,1122011218,0,126.53,129.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433007958,14509.00
05/30/2015 14:00,2,8.551,ACTIVE,221.64,371.81,59.975,1433008803,"201051344000955","174011321042388",29.32,28.30,0,334.24,424.71,253.9,243.2,1.171,124831.1,124831.1,408,0,0,0,L,1122011218,0,124.94,128.11,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008804,14510.00
05/30/2015 14:00,1,8.857,ACTIVE,219.7,387.26,60.03,1433008803,"040051121000195","174011321042388",23.00,21,0.892,316.22,399.38,202.8,194.2,0.871,4542.2,4588.5999999762,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008806,14511.00
05/30/2015 14:00,2,8.117,ACTIVE,220.06,388.94,59.986,1433008803,"274151322000095","174011321042388",31.07,41.80,0,331.23,407.27,254.9,244.1,0.950,421381.2,421381.2,1327,0,0,0,L,1151911521,0,126.98,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008807,14512.00
05/30/2015 14:00,2,8.607,ACTIVE,222.10,371.81,59.975,1433008803,"201051344000868","174011321042388",28.35,31.80,0,334.54,428.31,247.2,236.7,1.096,111242.7,111242.7,406,0,0,0,L,1122011218,0,125.40,128.56,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008808,14513.00
05/30/2015 14:00,2,8.504,ACTIVE,224.13,372.41,59.986,1433008803,"201051344000853","174011321042388",28.90,30.00,0,338.44,426.81,248.7,238.1,1.131,117472.8,117472.8,405,0,0,0,L,1122011218,0,126.75,129.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008809,14514.00
05/30/2015 14:00,2,8.514,ACTIVE,222.77,371.51,59.965,1433008803,"201051344000582","174011321042388",29.02,30.50,0,336.04,429.82,250.0,239.4,1.123,118264.4,118264.4,406,0,0,0,L,1122011218,0,125.85,128.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008810,14515.00
05/30/2015 14:00,1,7.078,ACTIVE,220.5,372.30,60.00,1433008803,"040051121000097","174011321042388",28.83,20,0.895,314.87,399.19,203.0,196.0,0.875,2183.5000000121,2230.1000000121,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008811,14516.00
05/30/2015 14:00,2,8.658,ACTIVE,223.90,375.11,59.970,1433008803,"201051344000469","174011321042388",28.13,30.00,0,337.24,428.91,246.7,236.1,1.131,112603.6,112603.6,407,0,0,0,L,1122011218,0,125.85,129.24,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008812,14517.00
05/30/2015 14:00,2,8.691,ACTIVE,223.68,374.51,59.981,1433008803,"201051344000988","174011321042388",27.91,33.00,0,337.24,427.41,245.6,235.1,1.114,112512.0,112512.0,406,0,0,0,L,1122011218,0,126.07,129.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008813,14518.00
05/30/2015 14:00,2,8.488,ACTIVE,223.68,372.11,59.965,1433008803,"201051344001158","174011321042388",28.45,33.30,0,337.54,426.81,244.3,233.9,1.109,118831.6,118831.6,407,0,0,0,L,1122011218,0,126.07,128.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008814,14519.00
05/30/2015 14:00,2,8.586,ACTIVE,222.32,370.60,59.975,1433008803,"201051344001025","174011321042388",28.98,30.80,0,336.94,429.22,251.9,241.2,1.096,121566.6,121566.6,409,0,0,0,L,1122011218,0,125.40,128.56,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008815,14520.00
05/30/2015 14:00,1,4.562,ACTIVE,219.4,359.51,60.03,1433008803,"033051125000118","174011321042388",44.74,20,0.893,312.62,407.68,203.1,194.5,0.881,2498.1,2546,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008816,14521.00
05/30/2015 14:00,2,8.424,ACTIVE,223.23,373.01,59.970,1433008803,"201051344000569","174011321042388",28.90,30.00,0,336.94,428.61,246.4,235.9,1.131,125589.0,125589.0,405,0,0,0,L,1122011218,0,125.62,129.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008817,14522.00
05/30/2015 14:00,2,5.799,ACTIVE,220.06,426.81,59.970,1433008803,"274151322000094","174011321042388",39.30,36.50,0,402.77,477.91,231.0,221.0,0.879,313245.0,313245.0,1739,0,0,0,L,1151911521,0,126.53,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008818,14523.00
05/30/2015 14:00,1,8.246,ACTIVE,220.2,378.34,60.00,1433008803,"040051121000068","174011321042388",23.63,22,0.857,319.65,393.69,193.9,187.4,0.842,3955.4999999881,3998.4999999881,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008819,14524.00
05/30/2015 14:00,2,8.537,ACTIVE,223.45,373.01,59.970,1433008803,"201051344000458","174011321042388",28.53,33.30,0,337.84,428.01,246.8,236.3,1.136,121167.0,121167.0,408,0,0,0,L,1122011218,0,126.30,129.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008820,14525.00
05/30/2015 14:00,2,8.422,ACTIVE,219.84,371.51,59.954,1433008803,"274151322000087","174011321042388",26.52,78.50,0,334.84,402.46,226.2,216.4,0.840,382830.5,382830.5,1322,0,0,0,L,1151911521,0,126.75,125.17,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008821,14526.00
05/30/2015 14:00,2,8.510,ACTIVE,220.52,390.44,59.954,1433008803,"274151322000052","174011321042388",29.14,38.40,0,333.03,409.68,251.1,240.4,0.950,409012.6,409012.6,1718,0,0,0,L,1151911521,0,126.53,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008822,14527.00
05/30/2015 14:00,2,8.473,ACTIVE,221.19,371.81,59.986,1433008803,"201051344001145","174011321042388",29.66,26.30,0,335.14,428.31,254.5,243.7,1.131,126196.6,126196.6,406,0,0,0,L,1122011218,0,125.17,127.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008823,14528.00
05/30/2015 14:00,2,8.418,ACTIVE,220.74,370.30,59.954,1433008803,"201051344000685","174011321042388",29.88,27.00,0,334.84,422.30,254.6,243.8,1.193,125544.1,125544.1,409,0,0,0,L,1122011218,0,125.62,127.43,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008824,14529.00
05/30/2015 14:00,2,8.424,ACTIVE,219.84,389.84,59.965,1433008803,"274151322000088","174011321042388",28.67,35.80,0,334.84,407.27,244.3,233.9,0.910,391407.3,391407.3,1325,0,0,0,L,1151911521,0,127.20,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008825,14530.00
05/30/2015 14:00,2,8.295,ACTIVE,221.87,370.90,59.965,1433008803,"201051344000438","174011321042388",29.92,28.00,0,335.44,429.22,251.1,240.4,1.140,125570.8,125570.8,408,0,0,0,L,1122011218,0,125.62,128.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008826,14531.00
05/30/2015 14:00,2,8.311,ACTIVE,222.32,370.30,59.981,1433008803,"201051344001135","174011321042388",29.30,29.50,0,335.74,428.31,246.6,236.1,1.100,117095.0,117095.0,409,0,0,0,L,1122011218,0,125.62,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008827,14532.00
05/30/2015 14:00,2,8.426,ACTIVE,221.42,370.30,59.996,1433008803,"201051344000417","174011321042388",28.84,28.80,0,334.84,428.61,245.9,235.4,1.127,121730.2,121730.2,406,0,0,0,L,1122011218,0,124.94,127.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008828,14533.00
05/30/2015 14:00,2,8.533,ACTIVE,221.19,371.81,59.975,1433008803,"201051344000594","174011321042388",28.90,36.30,0,334.24,423.20,249.9,239.3,1.127,121074.9,121074.9,407,0,0,0,L,1122011218,0,125.17,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008829,14534.00
05/30/2015 14:00,2,8.623,ACTIVE,219.16,365.19,59.975,1433008803,"274151322000083","174011321042388",28.35,42.30,0,333.93,406.97,247.4,236.9,0.968,405428.3,405428.3,1724,0,0,0,L,1151911521,0,126.07,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008830,14535.00
05/30/2015 14:00,2,8.518,ACTIVE,223.00,372.71,59.975,1433008803,"201051344000585","174011321042388",29.16,29.30,0,336.34,427.71,251.7,241.0,1.136,120017.6,120017.6,407,0,0,0,L,1122011218,0,125.40,129.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008830,14536.00
05/30/2015 14:00,2,8.508,ACTIVE,220.06,357.38,59.981,1433008803,"274151322000054","174011321042388",28.71,39.30,0,334.24,407.87,247.0,236.4,0.937,400963.3,400963.3,1321,0,0,0,L,1151911521,0,126.75,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008831,14537.00
05/30/2015 14:00,2,8.613,ACTIVE,222.55,371.51,60.002,1433008803,"201051344001203","174011321042388",28.80,31.50,0,336.94,428.91,251.3,240.7,1.149,121499.4,121499.4,409,0,0,0,L,1122011218,0,126.07,128.11,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008832,14538.00
05/30/2015 14:00,2,8.479,ACTIVE,221.42,369.70,59.975,1433008803,"201051344000646","174011321042388",29.42,27.30,0,333.63,423.81,252.5,241.8,1.158,119235.9,119235.9,406,0,0,0,L,1122011218,0,125.40,128.11,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008833,14539.00
05/30/2015 14:00,2,5.771,ACTIVE,220.97,439.43,59.991,1433008803,"274151322000068","174011321042388",40.12,35.40,0,405.47,481.21,235.1,225.0,0.875,312103.9,312103.9,1347,0,0,0,L,1151911521,0,126.98,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008834,14540.00
05/30/2015 14:00,2,7.932,ACTIVE,221.64,364.29,59.970,1433008803,"274151322000076","174011321042388",31.69,38.60,0,335.74,411.78,254.6,243.8,0.968,426867.3,426867.3,1720,0,0,0,L,1151911521,0,127.20,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008835,14541.00
05/30/2015 14:00,1,5.302,ACTIVE,220.3,379.29,60.00,1433008803,"033051125000132","174011321042388",35.21,21,0.818,320.04,391.58,185.8,179.3,0.806,1812.0000000237,1852.7000000237,336,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008836,14542.00
05/30/2015 14:00,1,4.426,ACTIVE,219.9,391.15,60.00,1433008803,"033051125000150","174011321042388",45.17,19,0.886,310.61,409.06,198.9,194.1,0.861,2388.1999999877,2436.1999999877,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008838,14543.00
05/30/2015 14:00,2,8.707,ACTIVE,221.19,370.30,59.975,1433008803,"201051344000890","174011321042388",28.75,28.50,0,334.84,424.11,253.3,242.6,1.127,123044.8,123044.8,408,0,0,0,L,1122011218,0,125.17,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008839,14544.00
05/30/2015 14:00,2,8.615,ACTIVE,223.23,373.31,59.981,1433008803,"201051344000900","174011321042388",28.78,28.50,0,336.34,428.31,251.0,240.4,1.114,123584.0,123584.0,405,0,0,0,L,1122011218,0,126.07,128.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008840,14545.00
05/30/2015 14:00,2,8.705,ACTIVE,222.32,372.11,59.981,1433008803,"201051344000633","174011321042388",28.17,35.20,0,336.34,428.61,248.1,237.5,1.140,113239.8,113239.8,408,0,0,0,L,1122011218,0,125.62,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008841,14546.00
05/30/2015 14:00,1,7.201,ACTIVE,220.7,390.20,60.03,1433008803,"040051121000185","174011321042388",28.40,20,0.901,311.01,401.22,203.5,196.5,0.883,2910.7,2957.2,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008843,14547.00
05/30/2015 14:00,2,8.623,ACTIVE,223.68,373.61,60.012,1433008803,"201051344000983","174011321042388",28.31,32.20,0,336.94,429.22,247.2,236.6,1.127,120313.8,120313.8,408,0,0,0,L,1122011218,0,126.07,128.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008843,14548.00
05/30/2015 14:00,2,8.568,ACTIVE,222.32,372.11,59.981,1433008803,"201051344000917","174011321042388",29.20,30.00,0,335.74,428.01,253.3,242.6,1.171,123697.2,123697.2,409,0,0,0,L,1122011218,0,125.40,128.56,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008844,14549.00
05/30/2015 14:00,1,7.243,ACTIVE,219.1,383.19,60.03,1433008803,"040051121000116","174011321042388",28.19,19,0.903,314.92,395.99,203.2,196.5,0.886,2147.5000000238,2193.6000000238,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008846,14550.00
