ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 14:00,1,5.169,ACTIVE,220.4,322.84,60.03,1433008803,"033051125000135","174011321042388",35.44,20,0.803,320.27,391.17,182.3,175.8,0.792,1828.6000000119,1868.8000000119,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008847,14551.00
05/30/2015 14:00,2,8.482,ACTIVE,223.00,372.41,59.981,1433008803,"201051344000648","174011321042388",28.63,32.40,0,336.94,429.82,245.8,235.4,1.105,119878.2,119878.2,407,0,0,0,L,1122011218,0,125.40,129.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008848,14552.00
05/30/2015 14:00,2,8.523,ACTIVE,222.32,373.91,59.965,1433008803,"201051344001093","174011321042388",29.08,29.00,0,335.74,428.91,251.0,240.3,1.127,121736.7,121736.7,409,0,0,0,L,1122011218,0,125.40,128.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008849,14553.00
05/30/2015 14:00,2,8.580,ACTIVE,223.23,373.61,59.970,1433008803,"201051344000645","174011321042388",28.55,33.30,0,337.54,427.11,248.0,237.5,1.096,120221.0,120221.0,406,0,0,0,L,1122011218,0,126.30,129.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008850,14554.00
05/30/2015 14:00,2,8.695,ACTIVE,220.29,384.13,59.970,1433008803,"274151322000085","174011321042388",28.25,39.30,0,334.84,409.38,248.6,238.0,0.928,402919.4,402919.4,1717,0,0,0,L,1151911521,0,126.98,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008850,14555.00
05/30/2015 14:00,2,8.660,ACTIVE,222.77,373.31,59.965,1433008803,"201051344000651","174011321042388",28.78,30.50,0,337.24,428.31,252.5,241.8,1.123,119562.6,119562.6,408,0,0,0,L,1122011218,0,126.07,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008851,14556.00
05/30/2015 14:00,2,8.627,ACTIVE,222.32,370.30,59.986,1433008803,"201051344000867","174011321042388",28.25,36.00,0,335.74,427.41,246.9,236.4,1.114,111908.5,111908.5,406,0,0,0,L,1122011218,0,125.85,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008852,14557.00
05/30/2015 14:00,1,8.241,ACTIVE,219.7,370.21,60.00,1433008803,"040051121000095","174011321042388",23.55,20,0.857,319.21,393.84,193.1,186.8,0.833,5165.1999999877,5207.9999999996,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008853,14558.00
05/30/2015 14:00,2,8.633,ACTIVE,220.97,371.21,59.975,1433008803,"201051344001230","174011321042388",28.92,26.80,0,333.63,422.90,252.9,242.1,1.158,122971.2,122971.2,408,0,0,0,L,1122011218,0,125.17,127.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008854,14559.00
05/30/2015 14:00,2,8.541,ACTIVE,223.68,373.31,59.981,1433008803,"201051344000576","174011321042388",28.47,31.00,0,337.54,428.61,246.2,235.7,1.087,119733.1,119733.1,407,0,0,0,L,1122011218,0,126.07,128.56,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008855,14560.00
05/30/2015 14:00,2,8.529,ACTIVE,224.13,374.81,59.975,1433008803,"201051344000579","174011321042388",28.98,33.80,0,337.24,427.71,250.2,239.6,1.145,125240.3,125240.3,408,0,0,0,L,1122011218,0,126.30,128.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433008856,14561.00
05/30/2015 14:15,2,7.830,ACTIVE,221.64,369.70,59.996,1433009703,"201051344000955","174011321042388",29.34,29.00,0,335.14,425.01,232.5,222.5,1.065,124889.8,124889.8,409,0,0,0,L,1122011218,0,125.17,128.11,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009705,14562.00
05/30/2015 14:15,1,7.776,ACTIVE,220.0,376.45,60.03,1433009703,"040051121000195","174011321042388",25.98,21,0.886,316.53,397.14,201.0,193.1,0.865,4588.5999999762,4637.000000012,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009706,14563.00
05/30/2015 14:15,2,8.299,ACTIVE,220.06,387.14,60.007,1433009703,"274151322000095","174011321042388",29.08,42.00,0,332.73,407.57,244.0,233.6,0.906,421441.6,421441.6,1328,0,0,0,L,1151911521,0,126.75,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009707,14564.00
05/30/2015 14:15,2,7.895,ACTIVE,222.10,369.10,60.007,1433009703,"201051344000868","174011321042388",28.23,32.20,0,339.04,426.51,225.6,215.8,0.994,111299.7,111299.7,407,0,0,0,L,1122011218,0,125.40,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009708,14565.00
05/30/2015 14:15,2,7.918,ACTIVE,223.90,371.81,60.002,1433009703,"201051344000853","174011321042388",28.35,30.50,0,340.25,427.11,227.2,217.4,1.034,117530.2,117530.2,406,0,0,0,L,1122011218,0,126.75,129.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009709,14566.00
05/30/2015 14:15,2,7.852,ACTIVE,223.00,373.01,60.002,1433009703,"201051344000582","174011321042388",28.90,30.50,0,341.15,430.12,229.8,219.8,1.016,118322.3,118322.3,407,0,0,0,L,1122011218,0,126.07,128.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009710,14567.00
05/30/2015 14:15,1,7.558,ACTIVE,220.3,339.37,60.03,1433009703,"040051121000097","174011321042388",26.52,20,0.880,315.57,398.77,199.5,191.9,0.859,2230.1000000121,2278.8000000121,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009712,14568.00
05/30/2015 14:15,2,7.883,ACTIVE,223.90,372.71,59.996,1433009703,"201051344000469","174011321042388",28.11,30.50,0,340.25,427.71,224.2,214.5,1.047,112660.5,112660.5,408,0,0,0,L,1122011218,0,126.07,129.24,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009713,14569.00
05/30/2015 14:15,2,7.910,ACTIVE,223.68,372.11,60.007,1433009703,"201051344000988","174011321042388",27.87,34.00,0,339.95,427.11,223.3,213.6,1.003,112568.9,112568.9,407,0,0,0,L,1122011218,0,126.07,129.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009713,14570.00
05/30/2015 14:15,2,7.867,ACTIVE,223.68,375.41,59.996,1433009703,"201051344001158","174011321042388",27.89,33.50,0,340.25,427.71,222.1,212.5,1.021,118888.3,118888.3,408,0,0,0,L,1122011218,0,126.30,128.56,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009715,14571.00
05/30/2015 14:15,2,7.879,ACTIVE,222.55,370.00,59.986,1433009703,"201051344001025","174011321042388",28.80,31.00,0,342.05,428.01,229.7,219.8,0.999,121625.0,121625.0,410,0,0,0,L,1122011218,0,125.62,128.56,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009716,14572.00
05/30/2015 14:15,1,4.683,ACTIVE,220.5,348.56,60.07,1433009703,"033051125000118","174011321042388",43.48,20,0.904,311.63,407.02,202.6,197.1,0.879,2546,2594.8,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009717,14573.00
05/30/2015 14:15,2,7.893,ACTIVE,223.45,370.90,59.996,1433009703,"201051344000569","174011321042388",28.45,30.30,0,340.85,428.31,227.3,217.4,1.025,125646.2,125646.2,406,0,0,0,L,1122011218,0,125.85,129.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009718,14574.00
05/30/2015 14:15,2,5.326,ACTIVE,220.52,446.05,60.002,1433009703,"274151322000094","174011321042388",39.52,37.50,0,404.27,476.41,213.6,204.3,0.809,313298.6,313298.6,1740,0,0,0,L,1151911521,0,126.30,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009719,14575.00
05/30/2015 14:15,1,7.661,ACTIVE,220.5,329.16,60.03,1433009703,"040051121000068","174011321042388",23.33,22,0.783,319.67,392.00,177.9,171.1,0.771,3998.4999999881,4043.9000000239,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009720,14576.00
05/30/2015 14:15,2,7.861,ACTIVE,223.45,371.51,59.991,1433009703,"201051344000458","174011321042388",28.25,33.50,0,341.75,428.31,224.9,215.1,1.039,121224.1,121224.1,409,0,0,0,L,1122011218,0,126.53,128.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009721,14577.00
05/30/2015 14:15,2,7.738,ACTIVE,220.29,367.60,59.959,1433009703,"274151322000087","174011321042388",26.56,79.30,0,334.84,402.46,208.1,198.9,0.778,382883.0,382883.0,1323,0,0,0,L,1151911521,0,126.75,125.40,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009722,14578.00
05/30/2015 14:15,2,7.936,ACTIVE,220.29,385.63,59.996,1433009703,"274151322000052","174011321042388",28.69,39.00,0,333.63,410.58,230.6,220.7,0.862,409070.7,409070.7,1719,0,0,0,L,1151911521,0,126.30,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009723,14579.00
05/30/2015 14:15,2,7.865,ACTIVE,221.19,370.30,59.986,1433009703,"201051344001145","174011321042388",29.52,26.00,0,335.14,427.41,235.2,225.1,1.052,126255.6,126255.6,407,0,0,0,L,1122011218,0,125.17,127.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009724,14580.00
05/30/2015 14:15,2,7.973,ACTIVE,220.97,368.50,59.975,1433009703,"201051344000685","174011321042388",29.06,27.30,0,333.93,422.90,234.8,224.7,1.100,125603.2,125603.2,410,0,0,0,L,1122011218,0,125.62,127.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009725,14581.00
05/30/2015 14:15,2,7.775,ACTIVE,220.29,360.69,60.002,1433009703,"274151322000088","174011321042388",28.61,36.00,0,334.24,409.08,225.2,215.4,0.831,391464.0,391464.0,1326,0,0,0,L,1151911521,0,127.43,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009726,14582.00
05/30/2015 14:15,2,7.789,ACTIVE,222.10,369.40,59.986,1433009703,"201051344000438","174011321042388",29.56,27.80,0,334.24,428.91,233.2,223.1,1.047,125629.5,125629.5,409,0,0,0,L,1122011218,0,125.85,128.11,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009726,14583.00
05/30/2015 14:15,2,7.785,ACTIVE,222.55,367.90,59.959,1433009703,"201051344001135","174011321042388",28.96,30.30,0,336.34,427.71,228.4,218.5,1.016,117152.7,117152.7,410,0,0,0,L,1122011218,0,125.85,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009727,14584.00
05/30/2015 14:15,2,7.764,ACTIVE,221.87,367.60,59.991,1433009703,"201051344000417","174011321042388",29.00,28.80,0,336.64,425.61,228.0,218.1,1.043,121787.7,121787.7,407,0,0,0,L,1122011218,0,125.40,128.11,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009728,14585.00
05/30/2015 14:15,2,7.918,ACTIVE,221.42,367.60,59.991,1433009703,"201051344000594","174011321042388",28.71,36.50,0,333.33,423.20,230.0,220.1,1.043,121132.9,121132.9,408,0,0,0,L,1122011218,0,125.17,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009729,14586.00
05/30/2015 14:15,2,7.957,ACTIVE,219.84,376.31,59.986,1433009703,"274151322000083","174011321042388",28.47,43.00,0,333.33,406.97,229.4,219.5,0.906,405485.9,405485.9,1725,0,0,0,L,1151911521,0,126.07,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009730,14587.00
05/30/2015 14:15,2,7.943,ACTIVE,222.77,371.21,59.996,1433009703,"201051344000585","174011321042388",28.86,29.00,0,340.85,428.01,232.1,222.1,1.056,120076.0,120076.0,408,0,0,0,L,1122011218,0,125.62,128.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009731,14588.00
05/30/2015 14:15,2,7.904,ACTIVE,220.06,382.93,59.970,1433009703,"274151322000054","174011321042388",28.47,38.80,0,334.54,411.18,227.8,218.0,0.853,401020.6,401020.6,1322,0,0,0,L,1151911521,0,126.75,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009732,14589.00
05/30/2015 14:15,2,7.951,ACTIVE,222.55,369.70,59.991,1433009703,"201051344001203","174011321042388",28.55,31.30,0,342.35,428.31,229.7,219.7,1.047,121557.5,121557.5,410,0,0,0,L,1122011218,0,126.30,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009733,14590.00
05/30/2015 14:15,2,7.830,ACTIVE,221.64,371.51,59.986,1433009703,"201051344000646","174011321042388",29.02,27.30,0,333.33,426.81,230.1,220.1,1.052,119294.1,119294.1,407,0,0,0,L,1122011218,0,125.85,127.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009734,14591.00
05/30/2015 14:15,2,5.309,ACTIVE,221.42,432.52,59.981,1433009703,"274151322000068","174011321042388",40.14,35.80,0,406.67,481.82,215.6,206.2,0.804,312157.8,312157.8,1348,0,0,0,L,1151911521,0,127.20,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009735,14592.00
05/30/2015 14:15,2,8.322,ACTIVE,221.64,372.11,59.986,1433009703,"274151322000076","174011321042388",29.42,39.80,0,336.04,412.08,248.0,237.4,0.937,426927.8,426927.8,1721,0,0,0,L,1151911521,0,127.20,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009736,14593.00
05/30/2015 14:15,1,4.872,ACTIVE,220.5,368.90,60.03,1433009703,"033051125000132","174011321042388",35.21,21,0.746,320.17,389.92,170.7,163.7,0.742,1852.7000000237,1895.2000000237,338,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009737,14594.00
05/30/2015 14:15,1,4.640,ACTIVE,220.7,387.47,60.03,1433009703,"033051125000150","174011321042388",43.99,19,0.897,312.33,409.05,203.1,196.2,0.881,2436.1999999877,2485.1000000235,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009738,14595.00
05/30/2015 14:15,2,8.025,ACTIVE,221.64,369.10,59.991,1433009703,"201051344000890","174011321042388",28.90,28.50,0,333.93,423.81,234.9,224.8,1.052,123103.1,123103.1,409,0,0,0,L,1122011218,0,125.62,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009739,14596.00
05/30/2015 14:15,2,8.021,ACTIVE,223.00,373.01,59.981,1433009703,"201051344000900","174011321042388",28.63,29.30,0,341.15,429.22,232.6,222.6,1.047,123641.8,123641.8,406,0,0,0,L,1122011218,0,126.07,128.56,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009740,14597.00
05/30/2015 14:15,2,8.000,ACTIVE,222.32,371.51,59.991,1433009703,"201051344000633","174011321042388",28.13,35.40,0,341.15,427.71,227.8,218.0,1.047,113296.7,113296.7,409,0,0,0,L,1122011218,0,125.85,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009741,14598.00
05/30/2015 14:15,1,7.651,ACTIVE,221.2,329.83,60.03,1433009703,"040051121000185","174011321042388",26.21,20,0.877,313.87,401.45,199.5,192.3,0.858,2957.2,3005.7,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009742,14599.00
05/30/2015 14:15,2,7.869,ACTIVE,223.68,373.61,59.996,1433009703,"201051344000983","174011321042388",28.51,32.40,0,341.15,428.61,227.1,217.3,1.039,120370.6,120370.6,409,0,0,0,L,1122011218,0,126.53,128.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009743,14600.00
05/30/2015 14:15,2,7.986,ACTIVE,222.77,370.60,59.986,1433009703,"201051344000917","174011321042388",29.24,30.30,0,341.45,428.31,236.3,226.1,1.083,123755.6,123755.6,410,0,0,0,L,1122011218,0,125.62,128.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009744,14601.00
05/30/2015 14:15,1,7.524,ACTIVE,219.5,338.26,60.03,1433009703,"040051121000116","174011321042388",26.48,19,0.881,315.63,394.77,198.2,191.6,0.861,2193.6000000238,2241.9000000238,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009745,14602.00
05/30/2015 14:15,1,4.833,ACTIVE,220.8,372.48,60.03,1433009703,"033051125000135","174011321042388",35.22,20,0.746,320.38,389.82,169.4,163.5,0.733,1868.8000000119,1911.0000000119,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009747,14603.00
05/30/2015 14:15,2,7.959,ACTIVE,223.00,372.11,59.975,1433009703,"201051344000648","174011321042388",28.21,33.30,0,340.55,428.31,227.2,217.4,1.052,119934.7,119934.7,408,0,0,0,L,1122011218,0,125.62,129.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009748,14604.00
05/30/2015 14:15,2,7.936,ACTIVE,222.55,370.90,59.981,1433009703,"201051344001093","174011321042388",29.06,29.00,0,341.45,428.61,233.4,223.4,1.008,121794.4,121794.4,410,0,0,0,L,1122011218,0,125.62,128.56,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009748,14605.00
05/30/2015 14:15,2,7.967,ACTIVE,223.23,369.40,59.986,1433009703,"201051344000645","174011321042388",28.33,33.80,0,342.05,427.11,228.3,218.5,0.999,120277.9,120277.9,407,0,0,0,L,1122011218,0,126.07,129.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009749,14606.00
05/30/2015 14:15,2,7.955,ACTIVE,220.06,386.23,59.981,1433009703,"274151322000085","174011321042388",28.59,39.50,0,334.84,409.68,230.3,220.4,0.862,402976.6,402976.6,1718,0,0,0,L,1151911521,0,126.75,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009750,14607.00
05/30/2015 14:15,2,7.902,ACTIVE,223.00,369.10,59.981,1433009703,"201051344000651","174011321042388",29.02,30.50,0,341.45,428.61,231.9,221.9,1.030,119620.6,119620.6,409,0,0,0,L,1122011218,0,126.53,128.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009751,14608.00
05/30/2015 14:15,2,7.934,ACTIVE,222.32,368.20,59.981,1433009703,"201051344000867","174011321042388",28.05,36.50,0,334.84,424.11,225.3,215.6,1.008,111965.2,111965.2,407,0,0,0,L,1122011218,0,125.85,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009752,14609.00
05/30/2015 14:15,1,7.529,ACTIVE,220.1,331.69,60.03,1433009703,"040051121000095","174011321042388",23.75,20,0.788,319.05,392.09,177.9,172.2,0.772,5207.9999999996,5252.8999999758,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009753,14610.00
05/30/2015 14:15,2,7.938,ACTIVE,221.19,370.00,59.975,1433009703,"201051344001230","174011321042388",29.20,27.00,0,333.63,424.71,234.8,224.7,1.083,123029.4,123029.4,409,0,0,0,L,1122011218,0,125.62,127.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009754,14611.00
05/30/2015 14:15,2,7.871,ACTIVE,223.68,372.71,59.996,1433009703,"201051344000576","174011321042388",28.65,32.00,0,340.25,427.71,228.3,218.5,1.016,119789.8,119789.8,408,0,0,0,L,1122011218,0,126.30,128.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009755,14612.00
05/30/2015 14:15,2,7.969,ACTIVE,223.90,373.91,59.986,1433009703,"201051344000579","174011321042388",28.84,33.50,0,340.55,428.31,232.6,222.6,1.065,125297.8,125297.8,409,0,0,0,L,1122011218,0,126.30,128.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433009756,14613.00
05/30/2015 14:30,2,8.441,ACTIVE,221.87,370.30,59.965,1433010603,"201051344000955","174011321042388",28.65,29.30,0,335.74,426.81,244.8,234.4,1.127,124946.0,124946.0,410,0,0,0,L,1122011218,0,124.94,128.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010604,14614.00
05/30/2015 14:30,1,7.393,ALERT,220.0,353.36,60.00,1433010603,"040051121000195","174011321042388",27.60,22,0.894,317.87,396.95,203.1,195.4,0.877,4637.000000012,4685.000000012,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1433010606,14615.00
05/30/2015 14:30,2,8.348,ACTIVE,220.29,381.42,59.975,1433010603,"274151322000095","174011321042388",30.16,42.80,0,333.93,411.78,254.2,243.4,0.937,421500.6,421500.6,1329,0,0,0,L,1151911521,0,126.75,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010607,14616.00
05/30/2015 14:30,2,8.445,ACTIVE,222.55,372.11,59.981,1433010603,"201051344000868","174011321042388",28.80,30.50,0,336.64,426.81,246.2,235.7,1.083,111354.9,111354.9,408,0,0,0,L,1122011218,0,125.62,128.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010608,14617.00
05/30/2015 14:30,2,8.488,ACTIVE,224.58,374.21,59.986,1433010603,"201051344000853","174011321042388",29.00,30.00,0,341.15,426.81,249.3,238.7,1.136,117585.8,117585.8,407,0,0,0,L,1122011218,0,126.98,129.24,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010609,14618.00
05/30/2015 14:30,2,8.404,ACTIVE,223.00,373.61,60.002,1433010603,"201051344000582","174011321042388",28.59,31.00,0,341.15,428.01,243.1,232.7,1.096,118377.8,118377.8,408,0,0,0,L,1122011218,0,125.85,128.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010609,14619.00
05/30/2015 14:30,1,7.310,ACTIVE,220.6,327.77,60.03,1433010603,"040051121000097","174011321042388",27.93,21,0.897,317.67,398.99,203.2,196.6,0.872,2278.8000000121,2326.9000000121,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010611,14620.00
05/30/2015 14:30,2,8.432,ACTIVE,224.13,376.01,59.996,1433010603,"201051344000469","174011321042388",28.78,29.30,0,339.65,426.51,245.6,235.1,1.131,112715.7,112715.7,409,0,0,0,L,1122011218,0,125.85,129.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010612,14621.00
05/30/2015 14:30,2,8.561,ACTIVE,224.36,375.71,59.975,1433010603,"201051344000988","174011321042388",28.21,33.00,0,339.34,425.31,244.6,234.1,1.109,112623.9,112623.9,408,0,0,0,L,1122011218,0,126.53,129.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010613,14622.00
05/30/2015 14:30,2,8.500,ACTIVE,224.36,374.51,59.975,1433010603,"201051344001158","174011321042388",28.11,33.30,0,340.25,424.71,242.1,231.7,1.092,118943.1,118943.1,409,0,0,0,L,1122011218,0,126.30,129.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010614,14623.00
05/30/2015 14:30,2,8.594,ACTIVE,222.77,371.81,59.981,1433010603,"201051344001025","174011321042388",28.33,32.20,0,337.84,427.41,246.2,235.7,1.074,121681.2,121681.2,411,0,0,0,L,1122011218,0,125.62,128.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010615,14624.00
05/30/2015 14:30,1,4.546,ACTIVE,220.2,331.10,60.00,1433010603,"033051125000118","174011321042388",44.12,21,0.899,311.12,402.71,199.6,196.6,0.871,2595,2644,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010617,14625.00
05/30/2015 14:30,2,8.451,ACTIVE,223.90,375.41,59.991,1433010603,"201051344000569","174011321042388",29.04,29.80,0,340.85,428.01,248.5,237.9,1.123,125701.6,125701.6,407,0,0,0,L,1122011218,0,125.85,129.24,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010617,14626.00
05/30/2015 14:30,2,5.697,ACTIVE,220.52,441.84,59.970,1433010603,"274151322000094","174011321042388",39.74,38.20,0,400.36,475.50,228.9,219.1,0.862,313350.4,313350.4,1741,0,0,0,L,1151911521,0,126.53,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010618,14627.00
05/30/2015 14:30,1,8.271,ACTIVE,220.4,336.59,60.00,1433010603,"040051121000068","174011321042388",23.15,23,0.839,320.74,391.47,190.5,183.6,0.826,4043.9000000239,4087.600000012,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010620,14628.00
05/30/2015 14:30,2,8.410,ACTIVE,224.36,373.01,59.996,1433010603,"201051344000458","174011321042388",28.96,32.60,0,341.45,426.81,246.7,236.2,1.149,121279.4,121279.4,410,0,0,0,L,1122011218,0,126.53,129.24,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010621,14629.00
05/30/2015 14:30,2,8.395,ACTIVE,220.29,364.59,59.970,1433010603,"274151322000087","174011321042388",26.24,80.50,0,335.44,404.87,222.8,213.2,0.831,382933.8,382933.8,1324,0,0,0,L,1151911521,0,126.53,125.40,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010622,14630.00
05/30/2015 14:30,2,8.539,ACTIVE,220.74,358.28,59.970,1433010603,"274151322000052","174011321042388",28.53,39.80,0,334.54,409.98,246.3,235.8,0.919,409126.9,409126.9,1720,0,0,0,L,1151911521,0,126.53,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010622,14631.00
05/30/2015 14:30,2,8.529,ACTIVE,221.64,369.40,59.986,1433010603,"201051344001145","174011321042388",28.80,26.80,0,335.44,428.31,248.8,238.2,1.105,126312.6,126312.6,408,0,0,0,L,1122011218,0,125.40,127.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010623,14632.00
05/30/2015 14:30,2,8.547,ACTIVE,221.42,370.90,59.981,1433010603,"201051344000685","174011321042388",28.69,28.30,0,334.54,425.61,248.4,237.8,1.158,125660.1,125660.1,411,0,0,0,L,1122011218,0,125.85,127.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010624,14633.00
05/30/2015 14:30,2,8.441,ACTIVE,220.52,362.79,59.959,1433010603,"274151322000088","174011321042388",28.07,37.00,0,335.74,409.68,239.9,229.6,0.888,391518.8,391518.8,1327,0,0,0,L,1151911521,0,127.20,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010625,14634.00
05/30/2015 14:30,2,8.479,ACTIVE,222.55,370.90,59.986,1433010603,"201051344000438","174011321042388",28.59,29.00,0,336.34,427.71,245.3,234.8,1.114,125685.9,125685.9,410,0,0,0,L,1122011218,0,126.07,128.56,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010626,14635.00
05/30/2015 14:30,2,8.422,ACTIVE,222.77,370.90,59.986,1433010603,"201051344001135","174011321042388",28.35,31.00,0,336.64,427.11,241.8,231.5,1.069,117208.2,117208.2,411,0,0,0,L,1122011218,0,125.85,128.56,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010627,14636.00
05/30/2015 14:30,2,8.355,ACTIVE,222.10,371.21,59.986,1433010603,"201051344000417","174011321042388",28.45,29.80,0,336.04,425.31,240.4,230.2,1.114,121843.1,121843.1,408,0,0,0,L,1122011218,0,125.40,128.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010628,14637.00
05/30/2015 14:30,2,8.652,ACTIVE,221.87,372.11,59.975,1433010603,"201051344000594","174011321042388",28.03,36.00,0,333.63,422.00,245.4,234.9,1.105,121189.0,121189.0,409,0,0,0,L,1122011218,0,125.40,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010629,14638.00
05/30/2015 14:30,2,8.588,ACTIVE,220.29,385.63,59.996,1433010603,"274151322000083","174011321042388",28.11,43.80,0,333.93,409.68,244.3,233.9,0.959,405541.8,405541.8,1726,0,0,0,L,1151911521,0,126.30,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010630,14639.00
05/30/2015 14:30,2,8.658,ACTIVE,223.23,374.21,59.991,1433010603,"201051344000585","174011321042388",28.05,29.80,0,340.85,426.51,246.0,235.5,1.114,120132.4,120132.4,409,0,0,0,L,1122011218,0,125.62,129.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010631,14640.00
05/30/2015 14:30,2,8.455,ACTIVE,220.74,383.53,59.981,1433010603,"274151322000054","174011321042388",28.27,39.50,0,334.84,410.58,242.2,231.9,0.902,401076.1,401076.1,1323,0,0,0,L,1151911521,0,126.98,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010633,14641.00
05/30/2015 14:30,2,8.381,ACTIVE,223.00,372.41,60.002,1433010603,"201051344001203","174011321042388",28.78,32.20,0,342.05,427.41,244.3,233.8,1.109,121613.7,121613.7,411,0,0,0,L,1122011218,0,126.53,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010633,14642.00
05/30/2015 14:30,2,8.430,ACTIVE,221.64,371.21,59.981,1433010603,"201051344000646","174011321042388",28.43,28.50,0,334.84,427.41,242.5,232.2,1.109,119350.2,119350.2,408,0,0,0,L,1122011218,0,125.62,127.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010634,14643.00
05/30/2015 14:30,2,5.684,ACTIVE,221.87,434.63,59.970,1433010603,"274151322000068","174011321042388",39.48,36.80,0,401.56,481.51,228.2,218.3,0.853,312210.0,312210.0,1349,0,0,0,L,1151911521,0,127.43,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010635,14644.00
05/30/2015 14:30,2,8.297,ACTIVE,221.19,380.82,59.970,1433010603,"274151322000076","174011321042388",30.28,40.00,0,337.54,413.29,254.9,244.1,0.963,426987.4,426987.4,1722,0,0,0,L,1151911521,0,126.98,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010636,14645.00
05/30/2015 14:30,1,5.135,ACTIVE,220.7,374.66,60.03,1433010603,"033051125000132","174011321042388",34.60,22,0.775,320.90,388.98,176.8,169.8,0.765,1895.2000000237,1936.6000000237,340,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010637,14646.00
05/30/2015 14:30,1,4.671,ACTIVE,219.9,362.25,60.03,1433010603,"033051125000150","174011321042388",43.75,20,0.897,312.20,405.81,203.3,195.8,0.878,2485.1000000235,2533.9999999997,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010639,14647.00
05/30/2015 14:30,2,8.180,ACTIVE,221.19,369.10,59.986,1433010603,"201051344000890","174011321042388",28.33,29.30,0,335.14,425.91,234.5,224.4,1.047,123159.5,123159.5,410,0,0,0,L,1122011218,0,125.40,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010640,14648.00
05/30/2015 14:30,2,8.027,ACTIVE,223.23,372.71,59.996,1433010603,"201051344000900","174011321042388",29.60,28.00,0,340.25,428.61,240.5,230.2,1.056,123698.1,123698.1,407,0,0,0,L,1122011218,0,126.53,128.56,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010640,14649.00
05/30/2015 14:30,2,8.062,ACTIVE,222.32,370.30,59.986,1433010603,"201051344000633","174011321042388",28.53,34.80,0,336.94,426.21,232.9,222.9,1.078,113352.0,113352.0,410,0,0,0,L,1122011218,0,126.07,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010641,14650.00
05/30/2015 14:30,1,7.893,ACTIVE,221.1,347.51,60.03,1433010603,"040051121000185","174011321042388",25.66,22,0.886,318.04,398.91,201.5,194.5,0.867,3005.7,3053.9,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010643,14651.00
05/30/2015 14:30,2,8.121,ACTIVE,223.68,373.01,59.996,1433010603,"201051344000983","174011321042388",28.82,31.00,0,340.25,427.71,236.9,226.7,1.074,120426.1,120426.1,410,0,0,0,L,1122011218,0,126.30,128.56,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010644,14652.00
05/30/2015 14:30,2,8.139,ACTIVE,222.55,370.90,59.996,1433010603,"201051344000917","174011321042388",28.59,31.00,0,338.44,427.11,235.6,225.4,1.087,123812.0,123812.0,411,0,0,0,L,1122011218,0,125.85,128.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010644,14653.00
05/30/2015 14:30,1,7.807,ACTIVE,219.7,350.10,60.03,1433010603,"040051121000116","174011321042388",25.92,20,0.892,318.00,394.43,201.4,194.1,0.875,2241.9000000238,2289.5000000238,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010646,14654.00
05/30/2015 14:30,1,5.040,ACTIVE,220.7,380.92,60.03,1433010603,"033051125000135","174011321042388",34.51,22,0.763,321.39,389.71,173.1,167.3,0.751,1911.0000000119,1952.0000000119,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010647,14655.00
05/30/2015 14:30,2,8.117,ACTIVE,223.45,374.21,59.996,1433010603,"201051344000648","174011321042388",28.88,31.50,0,341.75,427.71,237.4,227.2,1.074,119989.8,119989.8,409,0,0,0,L,1122011218,0,125.85,129.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010648,14656.00
05/30/2015 14:30,2,8.127,ACTIVE,222.77,372.41,59.996,1433010603,"201051344001093","174011321042388",28.80,30.00,0,338.14,426.51,236.9,226.8,1.052,121850.2,121850.2,411,0,0,0,L,1122011218,0,125.85,128.56,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010649,14657.00
05/30/2015 14:30,2,8.299,ACTIVE,223.68,373.91,59.991,1433010603,"201051344000645","174011321042388",28.92,31.80,0,340.85,426.51,243.0,232.6,1.078,120333.5,120333.5,408,0,0,0,L,1122011218,0,126.53,129.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010650,14658.00
05/30/2015 14:30,2,8.398,ACTIVE,220.52,376.01,59.986,1433010603,"274151322000085","174011321042388",28.11,40.40,0,336.04,410.28,238.8,228.5,0.888,403032.3,403032.3,1719,0,0,0,L,1151911521,0,126.98,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010650,14659.00
05/30/2015 14:30,2,8.316,ACTIVE,223.23,373.31,59.996,1433010603,"201051344000651","174011321042388",28.55,31.80,0,337.84,426.51,240.4,230.2,1.069,119676.8,119676.8,410,0,0,0,L,1122011218,0,126.53,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010651,14660.00
05/30/2015 14:30,2,8.336,ACTIVE,222.77,370.60,59.986,1433010603,"201051344000867","174011321042388",28.69,35.20,0,336.64,425.31,242.1,231.7,1.083,112020.4,112020.4,408,0,0,0,L,1122011218,0,126.30,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010652,14661.00
05/30/2015 14:30,1,8.033,ACTIVE,219.9,378.88,60.07,1433010603,"040051121000095","174011321042388",23.22,21,0.823,320.21,391.79,185.6,179.6,0.810,5252.8999999758,5296.3000000116,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010653,14662.00
05/30/2015 14:30,2,8.400,ACTIVE,221.42,371.21,59.991,1433010603,"201051344001230","174011321042388",28.57,28.30,0,334.24,421.70,242.9,232.6,1.118,123085.8,123085.8,410,0,0,0,L,1122011218,0,125.40,127.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010654,14663.00
05/30/2015 14:30,2,8.348,ACTIVE,223.90,375.11,59.996,1433010603,"201051344000576","174011321042388",28.96,29.80,0,340.55,427.41,244.7,234.3,1.092,119845.3,119845.3,409,0,0,0,L,1122011218,0,126.30,128.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010655,14664.00
05/30/2015 14:30,2,8.373,ACTIVE,224.36,374.51,60.002,1433010603,"201051344000579","174011321042388",28.51,34.00,0,340.85,425.91,241.8,231.5,1.105,125353.6,125353.6,410,0,0,0,L,1122011218,0,126.53,129.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433010656,14665.00
05/30/2015 14:45,2,7.525,ACTIVE,221.87,369.10,59.965,1433011503,"201051344000955","174011321042388",29.64,30.00,0,335.74,420.80,225.8,216.0,1.034,124997.0,124997.0,411,0,0,0,L,1122011218,0,125.17,128.56,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011504,14666.00
05/30/2015 14:45,1,7.592,ACTIVE,220.6,342.25,60.00,1433011503,"040051121000195","174011321042388",26.29,22,0.870,318.50,396.74,198.6,190.7,0.859,4685.000000012,4729.3999999882,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011505,14667.00
05/30/2015 14:45,2,8.164,ACTIVE,220.52,367.30,59.954,1433011503,"274151322000095","174011321042388",29.44,42.00,0,334.24,407.27,243.3,232.9,0.902,421555.0,421555.0,1330,0,0,0,L,1151911521,0,127.43,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011506,14668.00
05/30/2015 14:45,2,7.783,ACTIVE,222.55,369.10,59.959,1433011503,"201051344000868","174011321042388",29.02,29.00,0,336.34,426.21,228.6,218.7,1.012,111406.4,111406.4,409,0,0,0,L,1122011218,0,125.62,129.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011507,14669.00
05/30/2015 14:45,2,7.865,ACTIVE,224.58,372.41,59.965,1433011503,"201051344000853","174011321042388",29.24,28.00,0,338.74,426.21,233.0,222.9,1.061,117637.8,117637.8,408,0,0,0,L,1122011218,0,126.75,129.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011508,14670.00
05/30/2015 14:45,2,7.887,ACTIVE,223.23,369.70,59.949,1433011503,"201051344000582","174011321042388",29.00,30.50,0,336.64,426.51,231.6,221.6,1.039,118428.4,118428.4,409,0,0,0,L,1122011218,0,125.85,129.24,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011509,14671.00
05/30/2015 14:45,1,7.622,ACTIVE,221.2,327.50,60.00,1433011503,"040051121000097","174011321042388",26.75,21,0.891,317.91,397.06,202.9,195.7,0.871,2326.9000000121,2371.4000000121,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011510,14672.00
05/30/2015 14:45,2,7.908,ACTIVE,224.36,376.62,59.965,1433011503,"201051344000469","174011321042388",28.71,28.00,0,337.54,426.21,229.8,219.9,1.061,112767.1,112767.1,410,0,0,0,L,1122011218,0,126.30,129.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011511,14673.00
05/30/2015 14:45,2,7.977,ACTIVE,224.13,372.11,59.959,1433011503,"201051344000988","174011321042388",28.33,31.80,0,337.24,425.61,228.7,218.8,1.025,112675.0,112675.0,409,0,0,0,L,1122011218,0,126.30,129.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011512,14674.00
05/30/2015 14:45,2,7.924,ACTIVE,224.36,370.60,59.949,1433011503,"201051344001158","174011321042388",28.25,32.40,0,336.94,425.01,226.4,216.6,1.021,118993.6,118993.6,410,0,0,0,L,1122011218,0,126.30,129.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011513,14675.00
05/30/2015 14:45,2,7.939,ACTIVE,222.77,369.40,59.965,1433011503,"201051344001025","174011321042388",28.96,31.80,0,336.34,426.81,232.8,222.8,1.016,121732.5,121732.5,412,0,0,0,L,1122011218,0,125.62,128.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011514,14676.00
05/30/2015 14:45,1,5.859,ACTIVE,220.3,357.68,60.03,1433011503,"033051125000118","174011321042388",34.81,22,0.895,312.74,401.29,202.9,195.7,0.875,2644,2691.2,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011515,14677.00
05/30/2015 14:45,2,7.936,ACTIVE,223.90,370.90,59.959,1433011503,"201051344000569","174011321042388",29.10,28.30,0,336.94,427.71,233.7,223.6,1.052,125753.4,125753.4,408,0,0,0,L,1122011218,0,125.85,129.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011516,14678.00
05/30/2015 14:45,2,5.375,ACTIVE,220.97,441.54,59.938,1433011503,"274151322000094","174011321042388",40.20,37.00,0,397.96,473.40,217.5,208.0,0.822,313397.8,313397.8,1742,0,0,0,L,1151911521,0,126.53,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011517,14679.00
05/30/2015 14:45,1,7.820,ACTIVE,220.7,350.24,60.03,1433011503,"040051121000068","174011321042388",23.73,23,0.814,319.77,391.31,184.7,178.1,0.799,4087.600000012,4127.6999999762,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011518,14680.00
05/30/2015 14:45,2,8.010,ACTIVE,224.13,372.11,59.965,1433011503,"201051344000458","174011321042388",28.96,31.50,0,337.54,426.81,234.9,224.8,1.074,121330.9,121330.9,411,0,0,0,L,1122011218,0,126.53,129.24,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011519,14681.00
05/30/2015 14:45,2,8.012,ACTIVE,220.97,361.59,59.954,1433011503,"274151322000087","174011321042388",26.58,79.70,0,335.74,399.76,215.6,206.2,0.791,382980.3,382980.3,1325,0,0,0,L,1151911521,0,126.98,125.40,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011520,14682.00
05/30/2015 14:45,2,8.086,ACTIVE,220.97,381.12,59.959,1433011503,"274151322000052","174011321042388",28.84,38.40,0,334.54,408.78,236.2,226.0,0.893,409178.2,409178.2,1721,0,0,0,L,1151911521,0,126.98,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011521,14683.00
05/30/2015 14:45,2,7.967,ACTIVE,221.87,370.30,59.959,1433011503,"201051344001145","174011321042388",29.50,27.00,0,335.74,424.41,237.9,227.7,1.056,126364.4,126364.4,409,0,0,0,L,1122011218,0,125.40,128.11,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011523,14684.00
05/30/2015 14:45,2,7.938,ACTIVE,221.64,369.10,59.970,1433011503,"201051344000685","174011321042388",29.60,27.80,0,333.93,420.80,237.8,227.6,1.123,125711.7,125711.7,412,0,0,0,L,1122011218,0,125.85,127.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011524,14685.00
05/30/2015 14:45,2,7.910,ACTIVE,220.97,360.38,59.965,1433011503,"274151322000088","174011321042388",28.67,36.30,0,335.14,403.97,229.3,219.4,0.844,391568.8,391568.8,1328,0,0,0,L,1151911521,0,127.65,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011525,14686.00
05/30/2015 14:45,2,7.830,ACTIVE,222.55,370.00,59.954,1433011503,"201051344000438","174011321042388",29.82,29.30,0,336.34,425.01,236.3,226.2,1.074,125737.1,125737.1,411,0,0,0,L,1122011218,0,125.85,128.56,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011526,14687.00
05/30/2015 14:45,2,7.949,ACTIVE,223.00,369.70,59.959,1433011503,"201051344001135","174011321042388",28.98,31.30,0,336.64,424.71,233.3,223.2,1.034,117258.6,117258.6,412,0,0,0,L,1122011218,0,125.85,128.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011527,14688.00
05/30/2015 14:45,2,7.789,ACTIVE,222.32,369.70,59.959,1433011503,"201051344000417","174011321042388",29.38,29.30,0,336.04,422.30,231.7,221.7,1.065,121893.2,121893.2,409,0,0,0,L,1122011218,0,125.40,128.56,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011528,14689.00
05/30/2015 14:45,2,7.975,ACTIVE,222.10,370.30,59.954,1433011503,"201051344000594","174011321042388",29.10,35.60,0,334.54,421.40,234.9,224.8,1.061,121240.5,121240.5,410,0,0,0,L,1122011218,0,125.62,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011529,14690.00
05/30/2015 14:45,2,8.088,ACTIVE,220.52,358.58,59.986,1433011503,"274151322000083","174011321042388",28.65,42.30,0,334.54,404.87,234.4,224.3,0.915,405593.0,405593.0,1727,0,0,0,L,1151911521,0,126.53,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011530,14691.00
05/30/2015 14:45,2,8.109,ACTIVE,223.45,371.51,59.949,1433011503,"201051344000585","174011321042388",28.80,30.00,0,336.34,425.31,236.6,226.4,1.047,120183.8,120183.8,410,0,0,0,L,1122011218,0,125.62,129.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011531,14692.00
05/30/2015 14:45,2,7.957,ACTIVE,220.97,366.70,59.938,1433011503,"274151322000054","174011321042388",28.94,38.60,0,335.14,406.07,233.5,223.4,0.875,401126.7,401126.7,1324,0,0,0,L,1151911521,0,127.20,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011532,14693.00
05/30/2015 14:45,2,7.939,ACTIVE,223.23,370.00,59.949,1433011503,"201051344001203","174011321042388",29.36,31.50,0,336.94,426.21,236.1,225.9,1.074,121664.7,121664.7,412,0,0,0,L,1122011218,0,126.30,128.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011532,14694.00
