ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 14:45,2,8.012,ACTIVE,222.10,369.70,59.954,1433011503,"201051344000646","174011321042388",29.08,28.00,0,334.84,420.80,236.0,225.9,1.065,119400.9,119400.9,409,0,0,0,L,1122011218,0,125.85,128.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011533,14695.00
05/30/2015 14:45,2,5.314,ACTIVE,222.10,459.27,59.954,1433011503,"274151322000068","174011321042388",40.93,35.80,0,399.76,475.80,219.5,210.0,0.822,312257.5,312257.5,1350,0,0,0,L,1151911521,0,127.65,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011534,14696.00
05/30/2015 14:45,2,8.496,ACTIVE,221.87,366.10,59.954,1433011503,"274151322000076","174011321042388",29.44,39.30,0,336.34,412.08,253.2,242.4,0.955,427042.0,427042.0,1723,0,0,0,L,1151911521,0,127.43,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011535,14697.00
05/30/2015 14:45,1,4.939,ACTIVE,221.3,339.45,60.00,1433011503,"033051125000132","174011321042388",35.47,22,0.762,320.03,388.24,174.3,167.2,0.750,1936.6000000237,1974.4000000237,342,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011537,14698.00
05/30/2015 14:45,1,4.563,ACTIVE,221.4,362.39,60.00,1433011503,"033051125000150","174011321042388",44.50,20,0.893,312.51,402.14,202.0,196.7,0.867,2533.9999999997,2581.4000000355,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011538,14699.00
05/30/2015 14:45,2,8.092,ACTIVE,221.87,369.40,59.954,1433011503,"201051344000890","174011321042388",28.96,29.30,0,335.44,420.50,237.3,227.1,1.061,123210.5,123210.5,411,0,0,0,L,1122011218,0,125.62,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011539,14700.00
05/30/2015 14:45,2,8.064,ACTIVE,223.90,373.61,59.965,1433011503,"201051344000900","174011321042388",29.06,26.50,0,336.64,427.71,237.4,227.2,1.074,123750.4,123750.4,408,0,0,0,L,1122011218,0,126.53,129.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011540,14701.00
05/30/2015 14:45,2,7.982,ACTIVE,223.00,372.11,59.954,1433011503,"201051344000633","174011321042388",28.86,33.50,0,336.64,425.31,233.2,223.2,1.069,113402.9,113402.9,411,0,0,0,L,1122011218,0,126.07,129.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011541,14702.00
05/30/2015 14:45,1,7.966,ACTIVE,221.6,392.41,60.00,1433011503,"040051121000185","174011321042388",25.60,21,0.889,317.99,398.27,203.0,195.9,0.871,3053.9,3098.1,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011542,14703.00
05/30/2015 14:45,2,7.984,ACTIVE,224.36,373.01,59.954,1433011503,"201051344000983","174011321042388",28.94,29.30,0,336.34,427.71,233.8,223.8,1.087,120477.7,120477.7,411,0,0,0,L,1122011218,0,126.30,129.24,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011543,14704.00
05/30/2015 14:45,2,8.076,ACTIVE,223.23,370.90,59.970,1433011503,"201051344000917","174011321042388",29.16,31.00,0,335.74,425.61,238.4,228.2,1.100,123863.2,123863.2,412,0,0,0,L,1122011218,0,125.62,129.24,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011544,14705.00
05/30/2015 14:45,1,7.585,ACTIVE,220.0,383.35,60.00,1433011503,"040051121000116","174011321042388",26.70,20,0.888,317.90,395.04,201.6,194.7,0.872,2289.5000000238,2333.2000000238,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011545,14706.00
05/30/2015 14:45,1,4.834,ACTIVE,221.2,340.74,60.03,1433011503,"033051125000135","174011321042388",35.59,21,0.750,320.94,389.07,171.2,165.1,0.740,1952.0000000119,1989.4000000119,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011546,14707.00
05/30/2015 14:45,2,8.006,ACTIVE,223.68,371.81,59.965,1433011503,"201051344000648","174011321042388",28.67,30.50,0,337.24,426.81,232.2,222.2,1.069,120040.7,120040.7,410,0,0,0,L,1122011218,0,125.62,129.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011547,14708.00
05/30/2015 14:45,2,7.861,ACTIVE,223.23,372.11,59.938,1433011503,"201051344001093","174011321042388",29.56,29.30,0,335.74,425.91,235.3,225.2,1.039,121900.9,121900.9,412,0,0,0,L,1122011218,0,125.85,129.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011548,14709.00
05/30/2015 14:45,2,8.133,ACTIVE,223.90,368.20,59.965,1433011503,"201051344000645","174011321042388",28.53,31.00,0,336.94,426.21,234.9,224.8,1.039,120385.2,120385.2,409,0,0,0,L,1122011218,0,126.30,129.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011549,14710.00
05/30/2015 14:45,2,8.057,ACTIVE,221.42,375.11,59.959,1433011503,"274151322000085","174011321042388",28.80,39.80,0,336.64,407.57,234.8,224.8,0.875,403083.2,403083.2,1720,0,0,0,L,1151911521,0,127.88,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011550,14711.00
05/30/2015 14:45,2,8.129,ACTIVE,223.68,371.81,59.970,1433011503,"201051344000651","174011321042388",28.82,31.50,0,337.24,425.61,237.2,227.1,1.016,119727.7,119727.7,411,0,0,0,L,1122011218,0,126.53,128.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011551,14712.00
05/30/2015 14:45,2,8.068,ACTIVE,223.00,370.00,59.970,1433011503,"201051344000867","174011321042388",28.78,33.50,0,336.34,423.20,235.2,225.1,1.052,112071.4,112071.4,409,0,0,0,L,1122011218,0,126.07,128.56,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011552,14713.00
05/30/2015 14:45,1,7.726,ACTIVE,221.4,383.37,60.00,1433011503,"040051121000095","174011321042388",23.80,21,0.808,318.56,392.74,183.0,177.6,0.791,5296.3000000116,5336.1000000235,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011553,14714.00
05/30/2015 14:45,2,8.018,ACTIVE,221.87,368.50,59.965,1433011503,"201051344001230","174011321042388",29.54,28.00,0,334.24,420.20,239.6,229.3,1.096,123136.9,123136.9,411,0,0,0,L,1122011218,0,125.62,128.11,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011554,14715.00
05/30/2015 14:45,2,8.059,ACTIVE,224.58,373.61,59.959,1433011503,"201051344000576","174011321042388",29.02,28.30,0,337.24,426.51,236.8,226.6,1.052,119896.9,119896.9,410,0,0,0,L,1122011218,0,126.53,129.24,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011555,14716.00
05/30/2015 14:45,2,8.148,ACTIVE,224.58,372.71,59.959,1433011503,"201051344000579","174011321042388",28.80,32.80,0,337.24,425.01,237.7,227.5,1.083,125404.6,125404.6,411,0,0,0,L,1122011218,0,126.53,129.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433011556,14717.00
05/30/2015 15:00,2,7.664,ACTIVE,221.19,368.20,59.975,1433012403,"201051344000955","174011321042388",28.80,31.00,0,336.04,419.30,223.6,213.9,1.034,125051.7,125051.7,412,0,0,0,L,1122011218,0,124.72,128.11,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012405,14718.00
05/30/2015 15:00,1,7.576,ALERT,220.1,385.06,60.00,1433012403,"040051121000195","174011321042388",25.99,23,0.863,319.60,395.74,196.0,188.5,0.845,4729.3999999882,4777.2000000001,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433012406,14719.00
05/30/2015 15:00,2,8.176,ACTIVE,219.84,385.63,59.991,1433012403,"274151322000095","174011321042388",28.94,43.60,0,333.93,407.27,239.5,229.2,0.884,421613.2,421613.2,1331,0,0,0,L,1151911521,0,126.75,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012407,14720.00
05/30/2015 15:00,2,7.721,ACTIVE,221.87,367.30,59.981,1433012403,"201051344000868","174011321042388",28.73,28.30,0,341.15,422.60,224.4,214.7,0.999,111461.1,111461.1,410,0,0,0,L,1122011218,0,125.17,128.56,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012408,14721.00
05/30/2015 15:00,2,7.666,ACTIVE,223.68,371.51,59.975,1433012403,"201051344000853","174011321042388",29.16,27.80,0,340.85,422.60,226.4,216.6,1.021,117692.9,117692.9,409,0,0,0,L,1122011218,0,126.53,129.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012409,14722.00
05/30/2015 15:00,2,7.586,ACTIVE,222.55,369.70,59.970,1433012403,"201051344000582","174011321042388",28.88,31.80,0,341.75,424.71,221.7,212.1,0.994,118482.7,118482.7,410,0,0,0,L,1122011218,0,125.62,128.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012410,14723.00
05/30/2015 15:00,1,7.387,ACTIVE,220.6,386.92,60.00,1433012403,"040051121000097","174011321042388",26.62,22,0.862,318.39,396.67,195.6,188.9,0.843,2371.4000000121,2419.2000000121,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012411,14724.00
05/30/2015 15:00,2,7.711,ACTIVE,223.68,371.21,59.981,1433012403,"201051344000469","174011321042388",28.67,27.50,0,340.85,423.50,223.8,214.1,1.039,112821.7,112821.7,411,0,0,0,L,1122011218,0,125.85,129.24,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012412,14725.00
05/30/2015 15:00,2,7.662,ACTIVE,223.45,371.81,59.975,1433012403,"201051344000988","174011321042388",28.69,31.80,0,339.34,422.30,222.6,212.9,1.003,112729.3,112729.3,410,0,0,0,L,1122011218,0,126.07,129.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012413,14726.00
05/30/2015 15:00,2,7.727,ACTIVE,223.68,369.70,59.986,1433012403,"201051344001158","174011321042388",28.29,32.40,0,340.85,422.60,221.3,211.7,1.025,119047.4,119047.4,411,0,0,0,L,1122011218,0,126.07,128.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012414,14727.00
05/30/2015 15:00,2,7.836,ACTIVE,222.32,367.30,59.975,1433012403,"201051344001025","174011321042388",28.37,32.20,0,341.75,424.41,224.9,215.2,0.981,121787.6,121787.6,413,0,0,0,L,1122011218,0,125.40,128.56,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012415,14728.00
05/30/2015 15:00,1,5.747,ACTIVE,220.1,381.38,60.00,1433012403,"033051125000118","174011321042388",35.48,23,0.896,318.61,394.82,202.9,195.4,0.877,2691.2,2740.1,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012416,14729.00
05/30/2015 15:00,2,7.719,ACTIVE,223.45,370.90,59.975,1433012403,"201051344000569","174011321042388",28.86,28.00,0,340.85,424.11,225.5,215.7,1.012,125808.3,125808.3,409,0,0,0,L,1122011218,0,125.85,129.24,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012417,14730.00
05/30/2015 15:00,2,5.285,ACTIVE,220.29,439.13,59.986,1433012403,"274151322000094","174011321042388",39.18,38.20,0,403.07,476.10,208.8,199.7,0.791,313448.4,313448.4,1743,0,0,0,L,1151911521,0,126.30,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012418,14731.00
05/30/2015 15:00,1,7.519,ALERT,220.0,328.87,60.03,1433012403,"040051121000068","174011321042388",23.41,24,0.772,321.63,390.27,175.2,168.7,0.767,4127.6999999762,4170.600000012,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1433012420,14732.00
05/30/2015 15:00,2,7.684,ACTIVE,223.45,370.90,59.965,1433012403,"201051344000458","174011321042388",28.82,30.80,0,341.45,423.50,224.2,214.4,1.056,121385.5,121385.5,412,0,0,0,L,1122011218,0,126.30,129.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012421,14733.00
05/30/2015 15:00,2,7.723,ACTIVE,220.29,375.71,59.975,1433012403,"274151322000087","174011321042388",26.20,79.70,0,335.44,399.16,204.8,195.8,0.765,383030.2,383030.2,1326,0,0,0,L,1151911521,0,126.75,125.17,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012422,14734.00
05/30/2015 15:00,2,7.779,ACTIVE,220.29,382.63,59.970,1433012403,"274151322000052","174011321042388",28.73,40.20,0,335.14,407.57,226.1,216.3,0.853,409233.1,409233.1,1722,0,0,0,L,1151911521,0,126.30,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012423,14735.00
05/30/2015 15:00,2,7.727,ACTIVE,221.19,367.60,59.981,1433012403,"201051344001145","174011321042388",29.08,28.00,0,336.04,424.11,227.5,217.7,1.012,126419.8,126419.8,410,0,0,0,L,1122011218,0,125.17,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012424,14736.00
05/30/2015 15:00,2,7.721,ACTIVE,220.97,367.90,59.949,1433012403,"201051344000685","174011321042388",29.00,29.30,0,335.14,425.91,226.9,217.0,1.065,125767.0,125767.0,413,0,0,0,L,1122011218,0,125.85,127.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012425,14737.00
05/30/2015 15:00,2,7.668,ACTIVE,220.06,357.08,59.970,1433012403,"274151322000088","174011321042388",28.31,37.50,0,335.44,410.88,219.8,210.2,0.818,391622.2,391622.2,1329,0,0,0,L,1151911521,0,126.75,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012426,14738.00
05/30/2015 15:00,2,7.734,ACTIVE,221.87,368.50,59.981,1433012403,"201051344000438","174011321042388",28.63,29.80,0,337.24,426.21,224.3,214.6,1.008,125791.9,125791.9,412,0,0,0,L,1122011218,0,125.62,128.11,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012427,14739.00
05/30/2015 15:00,2,7.672,ACTIVE,222.32,368.80,59.944,1433012403,"201051344001135","174011321042388",28.49,31.50,0,336.94,423.81,221.2,211.6,0.986,117312.7,117312.7,413,0,0,0,L,1122011218,0,125.85,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012427,14740.00
05/30/2015 15:00,2,7.693,ACTIVE,221.64,367.60,59.965,1433012403,"201051344000417","174011321042388",28.25,30.30,0,336.94,421.40,220.2,210.6,1.021,121947.0,121947.0,410,0,0,0,L,1122011218,0,125.40,128.11,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012428,14741.00
05/30/2015 15:00,2,7.664,ACTIVE,221.19,366.40,59.981,1433012403,"201051344000594","174011321042388",29.00,35.80,0,334.24,419.30,224.8,215.0,1.016,121295.4,121295.4,411,0,0,0,L,1122011218,0,125.40,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012429,14742.00
05/30/2015 15:00,2,7.734,ACTIVE,219.61,379.92,59.970,1433012403,"274151322000083","174011321042388",28.82,43.40,0,335.44,405.77,225.6,215.8,0.884,405647.8,405647.8,1728,0,0,0,L,1151911521,0,126.53,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012430,14743.00
05/30/2015 15:00,2,7.803,ACTIVE,222.55,370.90,59.975,1433012403,"201051344000585","174011321042388",28.61,30.50,0,341.45,424.11,225.9,216.2,1.016,120238.9,120238.9,411,0,0,0,L,1122011218,0,125.40,128.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012432,14744.00
05/30/2015 15:00,2,7.695,ACTIVE,220.06,384.73,59.965,1433012403,"274151322000054","174011321042388",28.55,40.20,0,335.14,407.27,222.4,212.8,0.840,401180.7,401180.7,1325,0,0,0,L,1151911521,0,126.53,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012433,14745.00
05/30/2015 15:00,2,7.756,ACTIVE,222.55,370.30,59.975,1433012403,"201051344001203","174011321042388",28.53,32.20,0,342.65,424.71,224.1,214.4,1.021,121719.5,121719.5,413,0,0,0,L,1122011218,0,126.30,128.11,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012434,14746.00
05/30/2015 15:00,2,7.684,ACTIVE,220.97,366.40,59.981,1433012403,"201051344000646","174011321042388",28.67,29.30,0,334.24,419.90,223.1,213.4,1.016,119455.4,119455.4,410,0,0,0,L,1122011218,0,125.40,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012435,14747.00
05/30/2015 15:00,2,5.205,ACTIVE,220.97,441.24,59.970,1433012403,"274151322000068","174011321042388",39.78,37.30,0,400.36,477.31,209.7,200.5,0.778,312308.4,312308.4,1351,0,0,0,L,1151911521,0,127.20,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012436,14748.00
05/30/2015 15:00,2,8.205,ACTIVE,220.97,366.10,59.975,1433012403,"274151322000076","174011321042388",29.00,40.60,0,339.34,413.59,240.8,230.5,0.910,427100.5,427100.5,1724,0,0,0,L,1151911521,0,126.75,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012437,14749.00
05/30/2015 15:00,1,4.746,ACTIVE,220.3,338.19,60.03,1433012403,"033051125000132","174011321042388",35.17,23,0.727,320.75,388.68,166.1,159.1,0.723,1974.4000000237,2014.8000000237,344,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012438,14750.00
05/30/2015 15:00,1,4.690,ACTIVE,220.2,326.39,60.03,1433012403,"033051125000150","174011321042388",43.47,21,0.901,312.87,404.52,202.9,196.9,0.882,2581.4000000355,2630.6000000236,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012439,14751.00
05/30/2015 15:00,2,7.707,ACTIVE,220.74,366.40,59.981,1433012403,"201051344000890","174011321042388",28.75,29.80,0,318.30,427.71,224.3,214.6,1.008,123265.2,123265.2,412,0,0,0,L,1122011218,0,125.40,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012440,14752.00
05/30/2015 15:00,2,7.744,ACTIVE,222.55,369.70,59.970,1433012403,"201051344000900","174011321042388",28.98,26.50,0,342.05,424.11,227.3,217.5,1.008,123805.9,123805.9,409,0,0,0,L,1122011218,0,126.07,128.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012441,14753.00
05/30/2015 15:00,2,7.670,ACTIVE,221.87,368.50,59.959,1433012403,"201051344000633","174011321042388",28.61,33.80,0,341.75,423.50,222.1,212.5,1.021,113457.1,113457.1,412,0,0,0,L,1122011218,0,125.62,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012442,14754.00
05/30/2015 15:00,1,7.484,ACTIVE,220.6,371.49,60.03,1433012403,"040051121000185","174011321042388",26.13,22,0.858,319.72,396.69,194.6,188.0,0.839,3098.1,3145.7,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012443,14755.00
05/30/2015 15:00,2,7.711,ACTIVE,223.00,370.30,59.970,1433012403,"201051344000983","174011321042388",28.65,29.50,0,341.45,424.11,223.7,213.9,1.021,120532.3,120532.3,412,0,0,0,L,1122011218,0,126.30,128.56,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012444,14756.00
05/30/2015 15:00,2,7.703,ACTIVE,222.10,369.40,59.975,1433012403,"201051344000917","174011321042388",28.88,31.30,0,326.12,431.62,225.4,215.6,1.052,123918.1,123918.1,413,0,0,0,L,1122011218,0,125.40,128.56,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012445,14757.00
05/30/2015 15:00,1,7.358,ALERT,219.7,333.28,60.03,1433012403,"040051121000116","174011321042388",26.12,20,0.847,318.67,394.08,191.3,184.5,0.833,2333.2000000238,2380.1000000238,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433012447,14758.00
05/30/2015 15:00,1,4.719,ACTIVE,220.5,352.44,60.03,1433012403,"033051125000135","174011321042388",34.93,22,0.720,321.84,388.06,164.0,157.8,0.714,1989.4000000119,2029.4000000119,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012448,14759.00
05/30/2015 15:00,2,7.602,ACTIVE,222.55,368.80,59.933,1433012403,"201051344000648","174011321042388",28.75,30.30,0,341.15,423.50,221.2,211.6,0.999,120094.9,120094.9,411,0,0,0,L,1122011218,0,125.62,128.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012449,14760.00
05/30/2015 15:00,2,7.674,ACTIVE,222.10,370.30,59.970,1433012403,"201051344001093","174011321042388",28.59,29.80,0,330.33,428.01,222.2,212.5,0.990,121955.3,121955.3,413,0,0,0,L,1122011218,0,125.62,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012450,14761.00
05/30/2015 15:00,2,7.711,ACTIVE,223.00,370.00,59.981,1433012403,"201051344000645","174011321042388",28.71,30.50,0,341.15,422.90,224.1,214.3,0.990,120440.1,120440.1,410,0,0,0,L,1122011218,0,126.07,128.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012451,14762.00
05/30/2015 15:00,2,7.738,ACTIVE,220.06,380.52,59.975,1433012403,"274151322000085","174011321042388",28.45,40.40,0,336.04,407.27,222.6,212.9,0.831,403137.5,403137.5,1721,0,0,0,L,1151911521,0,127.20,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012452,14763.00
05/30/2015 15:00,2,7.748,ACTIVE,222.32,368.50,60.002,1433012403,"201051344000651","174011321042388",28.53,32.20,0,342.05,424.41,223.7,214.0,0.990,119782.4,119782.4,412,0,0,0,L,1122011218,0,126.07,128.11,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012453,14764.00
05/30/2015 15:00,2,7.670,ACTIVE,221.87,367.60,59.986,1433012403,"201051344000867","174011321042388",28.59,33.00,0,337.84,421.70,221.9,212.3,0.990,112125.7,112125.7,410,0,0,0,L,1122011218,0,125.62,128.11,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012454,14765.00
05/30/2015 15:00,1,7.422,ACTIVE,219.6,357.02,60.00,1433012403,"040051121000095","174011321042388",23.48,22,0.767,320.33,390.23,173.4,167.5,0.758,5336.1000000235,5378.4999999997,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012455,14766.00
05/30/2015 15:00,2,7.527,ACTIVE,220.52,365.19,59.981,1433012403,"201051344001230","174011321042388",29.42,28.30,0,333.93,419.30,224.4,214.6,1.030,123191.7,123191.7,412,0,0,0,L,1122011218,0,124.94,127.43,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012456,14767.00
05/30/2015 15:00,2,7.678,ACTIVE,223.00,371.81,59.970,1433012403,"201051344000576","174011321042388",28.78,27.50,0,341.45,423.20,223.8,214.1,0.968,119951.7,119951.7,411,0,0,0,L,1122011218,0,126.07,128.56,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012457,14768.00
05/30/2015 15:00,2,7.719,ACTIVE,223.23,372.71,59.970,1433012403,"201051344000579","174011321042388",28.61,33.80,0,342.05,423.20,223.6,213.9,1.047,125459.1,125459.1,412,0,0,0,L,1122011218,0,126.07,128.56,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433012458,14769.00
05/30/2015 15:15,2,7.271,ACTIVE,220.97,366.70,59.959,1433013303,"201051344000955","174011321042388",29.74,29.30,0,334.84,414.79,218.9,209.4,1.016,125104.6,125104.6,413,0,0,0,L,1122011218,0,124.72,127.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013304,14770.00
05/30/2015 15:15,1,7.321,ACTIVE,219.3,332.04,60.00,1433013303,"040051121000195","174011321042388",26.19,22,0.841,318.55,392.33,190.8,183.2,0.829,4777.2000000001,4823.3000000239,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013305,14771.00
05/30/2015 15:15,2,7.939,ACTIVE,219.39,384.43,59.965,1433013303,"274151322000095","174011321042388",29.10,42.50,0,334.24,404.27,233.7,223.7,0.871,421669.5,421669.5,1332,0,0,0,L,1151911521,0,126.53,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013306,14772.00
05/30/2015 15:15,2,7.340,ACTIVE,221.42,367.60,59.975,1433013303,"201051344000868","174011321042388",28.88,29.30,0,336.34,415.99,214.8,205.4,0.963,111512.7,111512.7,411,0,0,0,L,1122011218,0,125.17,128.11,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013307,14773.00
05/30/2015 15:15,2,7.430,ACTIVE,223.23,372.11,59.970,1433013303,"201051344000853","174011321042388",28.59,30.00,0,341.45,421.40,215.2,205.7,0.986,117744.7,117744.7,410,0,0,0,L,1122011218,0,126.53,128.56,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013308,14774.00
05/30/2015 15:15,2,7.326,ACTIVE,222.10,368.50,59.970,1433013303,"201051344000582","174011321042388",29.24,30.50,0,337.24,421.10,216.9,207.5,0.981,118535.0,118535.0,411,0,0,0,L,1122011218,0,125.62,128.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013309,14775.00
05/30/2015 15:15,1,7.163,ACTIVE,220.2,382.52,60.00,1433013303,"040051121000097","174011321042388",26.82,21,0.844,318.59,392.66,191.1,184.5,0.828,2419.2000000121,2465.6000000121,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013310,14776.00
05/30/2015 15:15,2,7.330,ACTIVE,223.00,371.21,59.996,1433013303,"201051344000469","174011321042388",28.96,28.50,0,342.95,421.40,214.8,205.4,1.008,112873.3,112873.3,412,0,0,0,L,1122011218,0,125.62,128.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013311,14777.00
05/30/2015 15:15,2,7.469,ACTIVE,222.77,369.70,59.965,1433013303,"201051344000988","174011321042388",28.39,31.80,0,341.45,419.90,214.8,205.4,0.968,112780.9,112780.9,411,0,0,0,L,1122011218,0,125.62,128.56,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013312,14778.00
05/30/2015 15:15,2,7.400,ACTIVE,222.77,368.80,59.991,1433013303,"201051344001158","174011321042388",28.53,32.00,0,342.35,420.20,213.9,204.6,0.972,119098.8,119098.8,412,0,0,0,L,1122011218,0,125.85,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013313,14779.00
05/30/2015 15:15,2,7.539,ACTIVE,221.64,367.90,59.965,1433013303,"201051344001025","174011321042388",28.82,31.50,0,337.24,418.09,220.0,210.4,0.968,121840.5,121840.5,414,0,0,0,L,1122011218,0,125.17,128.11,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013314,14780.00
05/30/2015 15:15,1,4.750,ACTIVE,219.8,369.10,60.03,1433013303,"033051125000118","174011321042388",42.98,22,0.902,314.72,399.32,203.2,196.7,0.886,2740.1,2788.9,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013315,14781.00
05/30/2015 15:15,2,7.402,ACTIVE,222.77,370.30,59.965,1433013303,"201051344000569","174011321042388",28.49,29.50,0,342.65,421.10,213.6,204.2,0.968,125859.8,125859.8,410,0,0,0,L,1122011218,0,125.40,128.56,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013316,14782.00
05/30/2015 15:15,2,4.885,ACTIVE,219.84,443.94,59.965,1433013303,"274151322000094","174011321042388",40.91,37.50,0,405.77,474.60,202.0,193.0,0.760,313497.2,313497.2,1744,0,0,0,L,1151911521,0,126.07,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013317,14783.00
05/30/2015 15:15,1,7.263,ACTIVE,219.7,331.42,60.03,1433013303,"040051121000068","174011321042388",23.69,23,0.755,320.89,386.44,171.2,165.0,0.748,4170.600000012,4212.100000012,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013318,14784.00
05/30/2015 15:15,2,7.406,ACTIVE,222.77,368.50,59.965,1433013303,"201051344000458","174011321042388",28.65,32.20,0,343.85,420.50,214.7,205.3,0.994,121437.1,121437.1,413,0,0,0,L,1122011218,0,126.07,128.56,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013319,14785.00
05/30/2015 15:15,2,7.432,ACTIVE,219.39,365.49,59.970,1433013303,"274151322000087","174011321042388",26.66,79.30,0,335.14,395.85,200.6,191.7,0.751,383078.2,383078.2,1327,0,0,0,L,1151911521,0,126.30,124.94,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013320,14786.00
05/30/2015 15:15,2,7.510,ACTIVE,219.84,358.58,59.975,1433013303,"274151322000052","174011321042388",28.94,38.60,0,334.54,401.26,220.1,210.5,0.835,409286.1,409286.1,1723,0,0,0,L,1151911521,0,126.07,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013321,14787.00
05/30/2015 15:15,2,7.406,ACTIVE,220.74,366.40,59.986,1433013303,"201051344001145","174011321042388",29.58,27.30,0,335.74,416.59,221.9,212.3,0.990,126473.3,126473.3,411,0,0,0,L,1122011218,0,125.17,127.43,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013322,14788.00
05/30/2015 15:15,2,7.477,ACTIVE,220.52,366.70,59.975,1433013303,"201051344000685","174011321042388",29.26,27.50,0,335.14,415.69,221.6,211.9,1.047,125820.4,125820.4,414,0,0,0,L,1122011218,0,125.62,127.43,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013323,14789.00
05/30/2015 15:15,2,7.334,ACTIVE,220.06,376.92,59.949,1433013303,"274151322000088","174011321042388",28.82,37.30,0,335.14,399.46,214.2,204.8,0.795,391673.7,391673.7,1330,0,0,0,L,1151911521,0,127.20,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013324,14790.00
05/30/2015 15:15,2,7.232,ACTIVE,221.42,367.60,59.981,1433013303,"201051344000438","174011321042388",30.02,29.00,0,335.14,416.29,219.7,210.2,0.999,125844.9,125844.9,413,0,0,0,L,1122011218,0,125.62,127.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013325,14791.00
05/30/2015 15:15,2,7.352,ACTIVE,221.64,368.20,60.012,1433013303,"201051344001135","174011321042388",29.12,31.00,0,336.34,414.79,216.8,207.3,0.968,117364.8,117364.8,414,0,0,0,L,1122011218,0,125.62,128.11,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013326,14792.00
05/30/2015 15:15,2,7.303,ACTIVE,221.19,367.30,59.970,1433013303,"201051344000417","174011321042388",29.18,28.80,0,335.74,414.49,215.8,206.4,0.999,121998.9,121998.9,411,0,0,0,L,1122011218,0,124.94,127.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013327,14793.00
05/30/2015 15:15,2,7.383,ACTIVE,220.97,367.30,59.975,1433013303,"201051344000594","174011321042388",29.24,35.40,0,333.93,415.69,218.6,209.1,0.990,121348.1,121348.1,412,0,0,0,L,1122011218,0,125.17,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013328,14794.00
05/30/2015 15:15,2,7.527,ACTIVE,219.84,357.38,59.944,1433013303,"274151322000083","174011321042388",28.88,43.00,0,334.24,400.96,220.1,210.5,0.857,405700.7,405700.7,1729,0,0,0,L,1151911521,0,126.30,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013329,14795.00
05/30/2015 15:15,2,7.393,ACTIVE,222.10,368.80,59.944,1433013303,"201051344000585","174011321042388",29.46,29.30,0,342.35,420.20,220.5,210.9,0.990,120291.9,120291.9,412,0,0,0,L,1122011218,0,125.17,128.56,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013330,14796.00
05/30/2015 15:15,2,7.455,ACTIVE,220.06,382.93,59.949,1433013303,"274151322000054","174011321042388",28.75,39.30,0,335.44,400.96,216.8,207.3,0.809,401232.8,401232.8,1326,0,0,0,L,1151911521,0,126.75,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013331,14797.00
05/30/2015 15:15,2,7.414,ACTIVE,222.10,367.60,59.949,1433013303,"201051344001203","174011321042388",29.08,31.00,0,340.25,418.09,218.4,208.8,1.008,121772.1,121772.1,414,0,0,0,L,1122011218,0,126.07,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013331,14798.00
05/30/2015 15:15,2,7.451,ACTIVE,220.74,367.30,59.970,1433013303,"201051344000646","174011321042388",28.96,27.50,0,333.93,415.39,218.4,208.9,1.016,119508.0,119508.0,411,0,0,0,L,1122011218,0,125.40,127.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013332,14799.00
05/30/2015 15:15,2,5.061,ACTIVE,221.19,428.61,59.965,1433013303,"274151322000068","174011321042388",39.86,36.80,0,407.57,477.01,204.2,195.1,0.760,312357.3,312357.3,1352,0,0,0,L,1151911521,0,126.98,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013333,14800.00
05/30/2015 15:15,2,7.842,ACTIVE,221.19,382.03,59.965,1433013303,"274151322000076","174011321042388",29.52,40.00,0,336.64,407.57,234.4,224.3,0.884,427156.9,427156.9,1725,0,0,0,L,1151911521,0,126.98,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013334,14801.00
05/30/2015 15:15,1,4.583,ACTIVE,220.5,345.07,60.00,1433013303,"033051125000132","174011321042388",35.52,22,0.709,321.20,384.27,162.0,155.3,0.706,2014.8000000237,2053.6000000237,346,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013336,14802.00
05/30/2015 15:15,1,5.483,ACTIVE,220.7,388.06,60.00,1433013303,"033051125000150","174011321042388",37.21,21,0.899,313.95,399.88,203.0,196.8,0.877,2630.6000000236,2679.5000000117,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013337,14803.00
05/30/2015 15:15,2,7.449,ACTIVE,220.74,368.50,59.970,1433013303,"201051344000890","174011321042388",29.06,28.30,0,335.74,416.29,219.4,209.9,1.008,123317.9,123317.9,413,0,0,0,L,1122011218,0,125.40,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013338,14804.00
05/30/2015 15:15,2,7.408,ACTIVE,222.32,367.30,59.965,1433013303,"201051344000900","174011321042388",28.84,28.50,0,341.45,421.40,216.3,206.8,0.959,123857.9,123857.9,410,0,0,0,L,1122011218,0,126.07,128.11,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013339,14805.00
05/30/2015 15:15,2,7.303,ACTIVE,221.87,368.80,59.981,1433013303,"201051344000633","174011321042388",29.02,33.00,0,337.54,416.89,214.6,205.2,0.990,113508.7,113508.7,413,0,0,0,L,1122011218,0,125.85,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013339,14806.00
05/30/2015 15:15,1,7.202,ACTIVE,220.6,362.04,60.00,1433013303,"040051121000185","174011321042388",26.45,21,0.836,319.10,392.51,189.5,183.1,0.816,3145.7,3191.7,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013341,14807.00
05/30/2015 15:15,2,7.389,ACTIVE,223.00,369.70,59.970,1433013303,"201051344000983","174011321042388",28.61,30.80,0,342.05,419.90,213.9,204.6,0.981,120583.7,120583.7,413,0,0,0,L,1122011218,0,126.07,128.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013342,14808.00
05/30/2015 15:15,2,7.373,ACTIVE,222.10,368.80,59.970,1433013303,"201051344000917","174011321042388",29.42,30.50,0,337.54,415.99,219.7,210.1,1.012,123971.0,123971.0,414,0,0,0,L,1122011218,0,125.62,128.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013343,14809.00
05/30/2015 15:15,1,7.113,ACTIVE,219.7,345.81,60.03,1433013303,"040051121000116","174011321042388",26.38,19,0.826,318.39,392.90,186.7,180.4,0.811,2380.1000000238,2425.3000000238,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013344,14810.00
05/30/2015 15:15,1,4.537,ACTIVE,220.3,376.69,60.03,1433013303,"033051125000135","174011321042388",35.35,21,0.702,321.27,384.38,159.6,153.6,0.695,2029.4000000119,2067.9000000119,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013345,14811.00
05/30/2015 15:15,2,7.305,ACTIVE,222.32,369.10,59.991,1433013303,"201051344000648","174011321042388",28.80,30.80,0,342.65,420.50,213.1,203.8,0.977,120146.0,120146.0,412,0,0,0,L,1122011218,0,125.40,128.56,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013346,14812.00
05/30/2015 15:15,2,7.328,ACTIVE,221.87,368.20,59.965,1433013303,"201051344001093","174011321042388",29.12,28.80,0,339.34,418.70,216.1,206.6,0.968,122007.4,122007.4,414,0,0,0,L,1122011218,0,125.62,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013347,14813.00
05/30/2015 15:15,2,7.402,ACTIVE,222.55,367.90,59.949,1433013303,"201051344000645","174011321042388",28.61,32.00,0,342.95,419.60,214.3,204.9,0.955,120491.6,120491.6,411,0,0,0,L,1122011218,0,126.07,128.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013348,14814.00
05/30/2015 15:15,2,7.447,ACTIVE,220.29,383.53,59.970,1433013303,"274151322000085","174011321042388",28.90,40.40,0,336.34,400.36,217.8,208.3,0.813,403189.7,403189.7,1722,0,0,0,L,1151911521,0,126.75,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013349,14815.00
05/30/2015 15:15,2,7.381,ACTIVE,222.10,367.30,59.970,1433013303,"201051344000651","174011321042388",29.24,31.30,0,342.65,419.30,218.6,209.0,0.963,119834.9,119834.9,413,0,0,0,L,1122011218,0,126.07,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013350,14816.00
05/30/2015 15:15,2,7.373,ACTIVE,221.87,366.70,59.975,1433013303,"201051344000867","174011321042388",28.61,33.30,0,336.64,414.19,213.7,204.4,0.955,112177.0,112177.0,411,0,0,0,L,1122011218,0,125.85,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013351,14817.00
05/30/2015 15:15,1,7.185,ACTIVE,219.6,367.40,60.00,1433013303,"040051121000095","174011321042388",23.59,21,0.747,319.80,386.16,168.7,163.3,0.738,5378.4999999997,5419.6000000235,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013352,14818.00
05/30/2015 15:15,2,7.318,ACTIVE,220.52,368.50,59.981,1433013303,"201051344001230","174011321042388",29.46,27.30,0,335.14,416.29,218.2,208.7,1.012,123244.3,123244.3,413,0,0,0,L,1122011218,0,125.17,127.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013353,14819.00
05/30/2015 15:15,2,7.322,ACTIVE,222.55,369.40,59.975,1433013303,"201051344000576","174011321042388",28.78,29.30,0,342.65,420.50,213.3,204.0,0.959,120003.0,120003.0,412,0,0,0,L,1122011218,0,125.85,128.11,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013354,14820.00
05/30/2015 15:15,2,7.465,ACTIVE,223.00,370.90,59.959,1433013303,"201051344000579","174011321042388",28.59,32.80,0,342.05,420.50,216.2,206.7,0.986,125511.3,125511.3,413,0,0,0,L,1122011218,0,126.07,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433013355,14821.00
05/30/2015 15:30,2,6.613,ACTIVE,220.06,367.00,59.970,1433014203,"201051344000955","174011321042388",29.76,28.30,0,334.54,413.29,199.2,190.4,0.915,125155.5,125155.5,414,0,0,0,L,1122011218,0,124.49,127.43,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014204,14822.00
05/30/2015 15:30,1,6.499,ALERT,219.3,350.97,60.03,1433014203,"040051121000195","174011321042388",26.59,21,0.761,318.31,390.53,171.9,165.9,0.751,4823.3000000239,4867.8999999881,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433014206,14823.00
05/30/2015 15:30,2,7.086,ACTIVE,218.93,357.68,59.970,1433014203,"274151322000095","174011321042388",29.40,40.60,0,334.84,402.46,210.9,201.6,0.778,421724.1,421724.1,1333,0,0,0,L,1151911521,0,126.53,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014206,14824.00
05/30/2015 15:30,2,6.666,ACTIVE,220.52,365.49,59.954,1433014203,"201051344000868","174011321042388",29.04,29.00,0,335.44,412.68,196.1,187.3,0.875,111562.6,111562.6,412,0,0,0,L,1122011218,0,124.72,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014207,14825.00
05/30/2015 15:30,2,6.857,ACTIVE,222.10,368.50,59.959,1433014203,"201051344000853","174011321042388",28.73,29.30,0,342.05,418.39,199.4,190.6,0.915,117794.9,117794.9,411,0,0,0,L,1122011218,0,125.85,128.11,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014208,14826.00
05/30/2015 15:30,2,6.840,ACTIVE,221.19,365.49,59.965,1433014203,"201051344000582","174011321042388",29.08,29.80,0,336.04,417.49,201.5,192.6,0.902,118585.3,118585.3,412,0,0,0,L,1122011218,0,125.17,128.11,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014209,14827.00
05/30/2015 15:30,1,6.689,ACTIVE,219.7,353.65,60.00,1433014203,"040051121000097","174011321042388",27.10,20,0.798,316.62,390.77,180.4,174.1,0.781,2465.6000000121,2510.3000000121,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014211,14828.00
05/30/2015 15:30,2,6.895,ACTIVE,222.10,368.80,59.975,1433014203,"201051344000469","174011321042388",28.61,28.30,0,337.84,418.70,199.8,190.9,0.928,112923.3,112923.3,413,0,0,0,L,1122011218,0,125.17,128.56,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014213,14829.00
05/30/2015 15:30,2,6.891,ACTIVE,221.87,368.20,59.975,1433014203,"201051344000988","174011321042388",28.51,31.30,0,334.54,418.09,198.8,190.0,0.897,112830.8,112830.8,412,0,0,0,L,1122011218,0,125.40,128.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014213,14830.00
05/30/2015 15:30,2,6.803,ALERT,222.10,367.90,59.975,1433014203,"201051344001158","174011321042388",28.53,30.80,0,292.16,417.79,196.3,187.6,0.906,119148.2,119148.2,413,0,0,0,L,1122011218,0,125.40,127.88,0002,29,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014215,14831.00
05/30/2015 15:30,2,6.861,ACTIVE,220.74,365.49,59.970,1433014203,"201051344001025","174011321042388",29.00,30.30,0,336.34,414.49,201.4,192.5,0.893,121891.7,121891.7,415,0,0,0,L,1122011218,0,124.72,127.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014217,14832.00
05/30/2015 15:30,1,4.814,ACTIVE,218.9,365.64,60.03,1433014203,"033051125000118","174011321042388",40.65,21,0.864,315.29,397.28,194.7,188.2,0.850,2789,2838.1,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014218,14833.00
05/30/2015 15:30,2,6.736,ACTIVE,221.42,366.40,59.986,1433014203,"201051344000569","174011321042388",28.90,29.30,0,336.94,417.79,197.2,188.4,0.902,125909.8,125909.8,411,0,0,0,L,1122011218,0,124.94,128.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014219,14834.00
05/30/2015 15:30,2,4.559,ACTIVE,218.93,443.04,59.981,1433014203,"274151322000094","174011321042388",40.65,37.00,0,403.37,473.70,188.2,179.7,0.712,313544.5,313544.5,1745,0,0,0,L,1151911521,0,125.85,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014220,14835.00
05/30/2015 15:30,1,6.719,ACTIVE,219.5,356.25,60.00,1433014203,"040051121000068","174011321042388",23.91,23,0.707,319.77,385.68,159.9,154.4,0.700,4212.100000012,4252.3000000001,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014221,14836.00
05/30/2015 15:30,2,6.752,ACTIVE,221.87,367.00,59.975,1433014203,"201051344000458","174011321042388",28.92,31.30,0,338.14,418.09,197.8,189.0,0.924,121487.2,121487.2,414,0,0,0,L,1122011218,0,125.62,128.11,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014222,14837.00
05/30/2015 15:30,2,6.885,ACTIVE,218.93,378.42,59.986,1433014203,"274151322000087","174011321042388",26.82,79.70,0,334.84,394.95,186.9,178.5,0.698,383125.1,383125.1,1328,0,0,0,L,1151911521,0,126.30,124.72,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014223,14838.00
05/30/2015 15:30,2,6.869,ACTIVE,219.39,358.28,59.986,1433014203,"274151322000052","174011321042388",29.38,38.20,0,334.54,399.46,204.3,195.3,0.778,409337.5,409337.5,1724,0,0,0,L,1151911521,0,125.62,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014223,14839.00
