ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 15:30,2,6.934,ACTIVE,219.84,365.19,59.970,1433014203,"201051344001145","174011321042388",29.38,26.00,0,335.44,414.49,206.3,197.2,0.924,126524.9,126524.9,412,0,0,0,L,1122011218,0,124.49,127.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014224,14840.00
05/30/2015 15:30,2,6.967,ACTIVE,219.84,366.10,59.981,1433014203,"201051344000685","174011321042388",29.26,27.00,0,335.44,413.89,206.4,197.3,0.977,125871.9,125871.9,415,0,0,0,L,1122011218,0,125.17,126.98,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014225,14841.00
05/30/2015 15:30,2,6.941,ACTIVE,219.16,376.62,59.975,1433014203,"274151322000088","174011321042388",28.80,35.20,0,335.44,398.26,202.5,193.5,0.756,391723.7,391723.7,1331,0,0,0,L,1151911521,0,126.53,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014226,14842.00
05/30/2015 15:30,2,6.896,ACTIVE,220.74,366.40,59.986,1433014203,"201051344000438","174011321042388",29.62,27.80,0,335.74,414.79,206.7,197.5,0.941,125896.0,125896.0,414,0,0,0,L,1122011218,0,125.17,127.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014227,14843.00
05/30/2015 15:30,2,6.809,ACTIVE,220.97,365.80,59.975,1433014203,"201051344001135","174011321042388",29.64,29.80,0,335.14,413.89,204.4,195.3,0.919,117415.2,117415.2,415,0,0,0,L,1122011218,0,124.94,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014228,14844.00
05/30/2015 15:30,2,6.938,ACTIVE,220.52,365.80,59.996,1433014203,"201051344000417","174011321042388",29.06,27.50,0,335.74,413.29,204.2,195.1,0.946,122049.0,122049.0,412,0,0,0,L,1122011218,0,124.49,127.43,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014229,14845.00
05/30/2015 15:30,2,7.047,ALERT,220.06,366.10,59.981,1433014203,"201051344000594","174011321042388",29.02,34.00,0,299.67,416.29,207.1,198.0,0.928,121398.9,121398.9,413,0,0,0,L,1122011218,0,124.49,127.20,0002,27,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014231,14846.00
05/30/2015 15:30,2,7.076,ACTIVE,218.93,372.71,59.975,1433014203,"274151322000083","174011321042388",29.36,40.80,0,335.14,399.76,210.3,201.1,0.831,405752.2,405752.2,1730,0,0,0,L,1151911521,0,125.85,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014232,14847.00
05/30/2015 15:30,2,7.119,ACTIVE,221.42,367.30,59.986,1433014203,"201051344000585","174011321042388",29.18,28.30,0,336.94,417.19,210.5,201.2,0.959,120343.4,120343.4,413,0,0,0,L,1122011218,0,124.72,128.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014233,14848.00
05/30/2015 15:30,2,7.084,ACTIVE,219.39,376.01,59.975,1433014203,"274151322000054","174011321042388",28.96,38.60,0,335.44,399.46,207.5,198.4,0.773,401283.5,401283.5,1327,0,0,0,L,1151911521,0,126.30,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014233,14849.00
05/30/2015 15:30,2,6.982,ACTIVE,221.42,367.00,59.981,1433014203,"201051344001203","174011321042388",29.26,30.00,0,335.74,414.19,206.8,197.7,0.955,121822.7,121822.7,415,0,0,0,L,1122011218,0,125.62,127.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014234,14850.00
05/30/2015 15:30,2,7.006,ACTIVE,220.06,365.19,59.996,1433014203,"201051344000646","174011321042388",29.30,26.30,0,335.14,414.19,207.9,198.8,0.959,119558.8,119558.8,412,0,0,0,L,1122011218,0,124.94,127.43,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014235,14851.00
05/30/2015 15:30,2,4.809,ACTIVE,220.06,442.14,59.970,1433014203,"274151322000068","174011321042388",40.33,35.20,0,411.78,475.20,194.0,185.3,0.720,312404.8,312404.8,1353,0,0,0,L,1151911521,0,126.53,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014236,14852.00
05/30/2015 15:30,2,7.510,ACTIVE,220.29,358.88,59.944,1433014203,"274151322000076","174011321042388",29.64,38.80,0,336.04,406.07,225.4,215.6,0.857,427211.7,427211.7,1726,0,0,0,L,1151911521,0,126.53,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014237,14853.00
05/30/2015 15:30,1,4.344,ACTIVE,219.8,327.85,60.03,1433014203,"033051125000132","174011321042388",35.90,20,0.682,320.12,382.17,155.2,149.1,0.682,2053.6000000237,2091.4000000237,348,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014239,14854.00
05/30/2015 15:30,1,4.874,ACTIVE,219.6,353.63,60.03,1433014203,"033051125000150","174011321042388",41.86,20,0.904,315.20,395.94,203.0,197.1,0.882,2679.5000000117,2728.7000000117,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014240,14855.00
05/30/2015 15:30,2,6.971,ACTIVE,220.06,363.99,59.970,1433014203,"201051344000890","174011321042388",29.66,28.00,0,334.24,413.89,209.2,200.0,0.941,123368.8,123368.8,414,0,0,0,L,1122011218,0,124.94,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014241,14856.00
05/30/2015 15:30,2,7.035,ACTIVE,221.64,367.30,59.970,1433014203,"201051344000900","174011321042388",29.08,28.00,0,336.34,418.39,207.2,198.0,0.932,123908.6,123908.6,411,0,0,0,L,1122011218,0,125.40,127.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014242,14857.00
05/30/2015 15:30,2,7.010,ALERT,220.97,367.30,59.970,1433014203,"201051344000633","174011321042388",29.00,32.60,0,298.17,412.68,205.8,196.7,0.963,113558.7,113558.7,414,0,0,0,L,1122011218,0,125.17,127.88,0002,31,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014244,14858.00
05/30/2015 15:30,1,6.902,ACTIVE,220.0,374.34,60.03,1433014203,"040051121000185","174011321042388",26.47,20,0.803,318.75,390.70,181.7,175.7,0.792,3191.7,3236.3,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014245,14859.00
05/30/2015 15:30,2,7.086,ACTIVE,222.10,368.20,59.975,1433014203,"201051344000983","174011321042388",28.63,30.30,0,336.64,417.79,205.3,196.3,0.946,120633.8,120633.8,414,0,0,0,L,1122011218,0,125.62,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014246,14860.00
05/30/2015 15:30,2,7.023,ACTIVE,221.19,367.00,59.981,1433014203,"201051344000917","174011321042388",29.52,29.80,0,335.74,414.19,209.8,200.6,0.977,124022.2,124022.2,415,0,0,0,L,1122011218,0,124.94,128.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014247,14861.00
05/30/2015 15:30,1,6.805,ACTIVE,219.2,328.04,60.00,1433014203,"040051121000116","174011321042388",26.51,19,0.799,317.00,388.46,179.5,173.5,0.788,2425.3000000238,2469.3000000238,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014248,14862.00
05/30/2015 15:30,1,4.303,ACTIVE,219.9,336.91,60.03,1433014203,"033051125000135","174011321042388",35.79,20,0.675,320.13,382.92,153.2,147.6,0.671,2067.9000000119,2105.5000000119,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014249,14863.00
05/30/2015 15:30,2,6.826,ACTIVE,221.64,367.60,59.996,1433014203,"201051344000648","174011321042388",29.48,30.80,0,338.14,417.49,203.8,194.8,0.932,120195.8,120195.8,413,0,0,0,L,1122011218,0,124.94,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014250,14864.00
05/30/2015 15:30,2,6.918,ACTIVE,221.19,366.70,59.949,1433014203,"201051344001093","174011321042388",29.38,28.00,0,335.74,414.19,205.8,196.7,0.919,122057.6,122057.6,415,0,0,0,L,1122011218,0,125.17,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014251,14865.00
05/30/2015 15:30,2,7.055,ACTIVE,222.10,368.20,59.981,1433014203,"201051344000645","174011321042388",28.84,31.50,0,337.54,416.29,206.0,196.9,0.910,120541.8,120541.8,412,0,0,0,L,1122011218,0,125.85,128.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014252,14866.00
05/30/2015 15:30,2,7.156,ACTIVE,219.39,376.62,59.996,1433014203,"274151322000085","174011321042388",28.88,38.60,0,336.04,399.46,209.4,200.2,0.787,403240.5,403240.5,1723,0,0,0,L,1151911521,0,126.98,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014253,14867.00
05/30/2015 15:30,2,6.984,ACTIVE,221.42,368.20,59.975,1433014203,"201051344000651","174011321042388",29.42,30.50,0,336.34,415.99,208.1,198.9,0.932,119885.8,119885.8,414,0,0,0,L,1122011218,0,125.62,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014254,14868.00
05/30/2015 15:30,2,7.010,ACTIVE,221.19,365.49,59.981,1433014203,"201051344000867","174011321042388",28.90,33.00,0,336.04,411.78,205.2,196.1,0.924,112226.9,112226.9,412,0,0,0,L,1122011218,0,125.40,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014254,14869.00
05/30/2015 15:30,1,6.843,ACTIVE,219.6,336.63,60.03,1433014203,"040051121000095","174011321042388",23.86,20,0.721,319.12,384.20,162.5,157.3,0.710,5419.6000000235,5459.3999999758,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014256,14870.00
05/30/2015 15:30,2,6.979,ACTIVE,219.84,366.10,59.949,1433014203,"201051344001230","174011321042388",29.52,26.80,0,333.93,414.79,208.6,199.4,0.959,123295.2,123295.2,414,0,0,0,L,1122011218,0,124.72,126.98,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014257,14871.00
05/30/2015 15:30,2,6.955,ACTIVE,222.10,367.90,59.975,1433014203,"201051344000576","174011321042388",29.12,29.30,0,338.14,418.09,204.9,195.9,0.915,120052.9,120052.9,413,0,0,0,L,1122011218,0,125.62,128.11,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014257,14872.00
05/30/2015 15:30,2,7.062,ALERT,222.32,368.20,59.959,1433014203,"201051344000579","174011321042388",29.00,31.50,0,296.36,418.09,207.4,198.3,0.959,125561.7,125561.7,414,0,0,0,L,1122011218,0,125.62,128.11,0002,25,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433014259,14873.00
05/30/2015 15:45,2,6.547,ACTIVE,220.06,364.89,59.965,1433015103,"201051344000955","174011321042388",29.90,27.50,0,335.74,410.58,198.2,189.4,0.919,125204.1,125204.1,415,0,0,0,L,1122011218,0,124.27,127.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015105,14874.00
05/30/2015 15:45,1,6.650,ACTIVE,219.2,332.97,60.03,1433015103,"040051121000195","174011321042388",26.47,20,0.774,317.62,387.49,175.2,168.2,0.761,4867.8999999881,4910.8999999881,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015106,14875.00
05/30/2015 15:45,2,7.227,ACTIVE,219.39,360.69,59.965,1433015103,"274151322000095","174011321042388",29.54,40.00,0,334.54,400.66,215.9,206.5,0.804,421776.6,421776.6,1334,0,0,0,L,1151911521,0,126.75,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015107,14876.00
05/30/2015 15:45,2,6.660,ACTIVE,220.74,365.19,59.975,1433015103,"201051344000868","174011321042388",29.06,28.80,0,336.34,409.68,195.9,187.2,0.875,111610.5,111610.5,413,0,0,0,L,1122011218,0,124.94,128.11,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015108,14877.00
05/30/2015 15:45,2,6.689,ACTIVE,222.55,367.30,59.970,1433015103,"201051344000853","174011321042388",29.12,28.50,0,343.55,415.09,197.3,188.5,0.902,117843.0,117843.0,412,0,0,0,L,1122011218,0,126.30,128.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015109,14878.00
05/30/2015 15:45,2,6.623,ACTIVE,221.42,364.89,59.970,1433015103,"201051344000582","174011321042388",29.38,30.00,0,335.74,411.48,197.1,188.3,0.893,118633.4,118633.4,413,0,0,0,L,1122011218,0,125.40,128.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015110,14879.00
05/30/2015 15:45,1,6.595,ACTIVE,219.9,342.71,60.00,1433015103,"040051121000097","174011321042388",26.77,20,0.775,318.86,388.13,175.7,169.5,0.763,2510.3000000121,2553.5000000121,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015111,14880.00
05/30/2015 15:45,2,6.725,ACTIVE,222.32,366.10,59.970,1433015103,"201051344000469","174011321042388",28.75,28.00,0,342.05,415.39,195.5,186.8,0.910,112971.1,112971.1,414,0,0,0,L,1122011218,0,125.40,128.56,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015112,14881.00
05/30/2015 15:45,2,6.762,ACTIVE,222.55,367.30,59.970,1433015103,"201051344000988","174011321042388",28.55,30.50,0,341.75,415.09,195.5,186.8,0.888,112878.5,112878.5,413,0,0,0,L,1122011218,0,125.62,128.56,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015113,14882.00
05/30/2015 15:45,2,6.705,ACTIVE,222.55,367.30,59.975,1433015103,"201051344001158","174011321042388",28.63,30.50,0,342.05,414.49,194.4,185.7,0.888,119195.7,119195.7,415,0,0,0,L,1122011218,0,125.85,128.11,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015114,14883.00
05/30/2015 15:45,2,6.799,ACTIVE,221.19,364.59,59.975,1433015103,"201051344001025","174011321042388",29.04,29.30,0,336.34,411.18,200.1,191.2,0.884,121940.4,121940.4,416,0,0,0,L,1122011218,0,124.94,128.11,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015115,14884.00
05/30/2015 15:45,1,4.794,ACTIVE,219.4,381.71,60.03,1433015103,"033051125000118","174011321042388",40.75,21,0.864,316.35,393.51,194.4,188.0,0.845,2838.1,2885.8,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015116,14885.00
05/30/2015 15:45,2,6.646,ACTIVE,222.10,367.30,59.981,1433015103,"201051344000569","174011321042388",29.20,28.00,0,336.94,412.68,196.5,187.8,0.893,125957.6,125957.6,412,0,0,0,L,1122011218,0,125.40,128.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015117,14886.00
05/30/2015 15:45,2,4.471,ACTIVE,219.84,446.95,59.975,1433015103,"274151322000094","174011321042388",40.85,36.00,0,405.47,474.90,185.4,177.1,0.707,313589.7,313589.7,1746,0,0,0,L,1151911521,0,126.07,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015118,14887.00
05/30/2015 15:45,1,6.627,ACTIVE,220.2,348.57,60.00,1433015103,"040051121000068","174011321042388",23.94,22,0.697,319.34,382.29,157.9,152.4,0.695,4252.3000000001,4290.9000000239,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015119,14888.00
05/30/2015 15:45,2,6.664,ACTIVE,222.10,366.10,59.981,1433015103,"201051344000458","174011321042388",29.06,31.30,0,338.44,413.89,196.1,187.3,0.919,121535.0,121535.0,415,0,0,0,L,1122011218,0,125.85,128.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015120,14889.00
05/30/2015 15:45,2,6.828,ACTIVE,219.39,355.28,59.975,1433015103,"274151322000087","174011321042388",26.94,77.00,0,336.34,394.05,186.1,177.7,0.694,383170.3,383170.3,1329,0,0,0,L,1151911521,0,126.07,124.94,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015121,14890.00
05/30/2015 15:45,2,6.793,ACTIVE,219.84,381.12,59.996,1433015103,"274151322000052","174011321042388",29.44,36.50,0,335.44,397.96,202.3,193.4,0.760,409386.7,409386.7,1725,0,0,0,L,1151911521,0,125.85,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015122,14891.00
05/30/2015 15:45,2,6.746,ACTIVE,220.06,366.10,59.986,1433015103,"201051344001145","174011321042388",29.62,26.00,0,335.44,411.48,202.3,193.3,0.906,126574.2,126574.2,413,0,0,0,L,1122011218,0,124.72,127.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015123,14892.00
05/30/2015 15:45,2,6.666,ACTIVE,219.84,363.09,59.981,1433015103,"201051344000685","174011321042388",29.82,26.30,0,336.64,411.18,201.3,192.3,0.959,125921.0,125921.0,416,0,0,0,L,1122011218,0,125.40,127.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015124,14893.00
05/30/2015 15:45,2,6.783,ACTIVE,219.39,378.72,59.975,1433015103,"274151322000088","174011321042388",28.80,34.80,0,336.04,396.45,197.8,189.0,0.729,391771.7,391771.7,1332,0,0,0,L,1151911521,0,126.75,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015125,14894.00
05/30/2015 15:45,2,6.652,ACTIVE,220.74,365.19,59.996,1433015103,"201051344000438","174011321042388",29.66,27.30,0,336.04,411.48,199.6,190.7,0.906,125944.7,125944.7,415,0,0,0,L,1122011218,0,125.40,127.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015126,14895.00
05/30/2015 15:45,2,6.568,ACTIVE,220.97,363.09,59.981,1433015103,"201051344001135","174011321042388",29.50,29.50,0,336.34,410.28,196.1,187.4,0.884,117463.1,117463.1,416,0,0,0,L,1122011218,0,125.17,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015127,14896.00
05/30/2015 15:45,2,6.566,ACTIVE,220.52,363.39,59.981,1433015103,"201051344000417","174011321042388",29.48,27.50,0,336.34,409.68,196.1,187.3,0.910,122096.9,122096.9,413,0,0,0,L,1122011218,0,124.94,127.43,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015128,14897.00
05/30/2015 15:45,2,6.666,ALERT,220.29,363.69,59.986,1433015103,"201051344000594","174011321042388",29.42,33.30,0,307.18,411.78,198.4,189.6,0.897,121447.4,121447.4,415,0,0,0,L,1122011218,0,124.94,127.20,0002,27,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015130,14898.00
05/30/2015 15:45,2,6.938,ACTIVE,219.16,381.73,59.991,1433015103,"274151322000083","174011321042388",28.92,40.20,0,335.14,397.96,203.1,194.1,0.800,405801.6,405801.6,1731,0,0,0,L,1151911521,0,125.85,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015130,14899.00
05/30/2015 15:45,2,6.803,ACTIVE,221.42,368.80,59.991,1433015103,"201051344000585","174011321042388",29.18,27.50,0,336.34,410.88,201.1,192.1,0.915,120392.5,120392.5,414,0,0,0,L,1122011218,0,125.17,128.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015131,14900.00
05/30/2015 15:45,2,6.834,ACTIVE,219.61,364.89,59.991,1433015103,"274151322000054","174011321042388",28.92,37.80,0,335.44,397.66,200.0,191.1,0.751,401332.1,401332.1,1328,0,0,0,L,1151911521,0,126.53,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015132,14901.00
05/30/2015 15:45,2,6.758,ACTIVE,221.19,365.80,59.991,1433015103,"201051344001203","174011321042388",28.84,29.50,0,336.64,410.28,197.5,188.7,0.915,121871.0,121871.0,416,0,0,0,L,1122011218,0,125.85,127.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015133,14902.00
05/30/2015 15:45,2,6.650,ACTIVE,220.29,363.39,59.981,1433015103,"201051344000646","174011321042388",29.40,25.80,0,335.44,412.08,197.9,189.1,0.910,119607.3,119607.3,413,0,0,0,L,1122011218,0,125.17,127.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015134,14903.00
05/30/2015 15:45,2,4.576,ACTIVE,220.52,447.25,59.981,1433015103,"274151322000068","174011321042388",40.53,34.50,0,409.68,471.90,186.7,178.3,0.707,312450.3,312450.3,1354,0,0,0,L,1151911521,0,126.53,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015135,14904.00
05/30/2015 15:45,2,7.162,ACTIVE,220.52,373.91,59.991,1433015103,"274151322000076","174011321042388",29.80,37.80,0,335.44,400.96,216.1,206.6,0.822,427264.3,427264.3,1727,0,0,0,L,1151911521,0,126.53,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015136,14905.00
05/30/2015 15:45,1,4.190,ALERT,220.0,330.62,60.03,1433015103,"033051125000132","174011321042388",35.67,20,0.651,320.62,380.05,148.7,142.3,0.647,2091.4000000237,2127.5000000237,350,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433015138,14906.00
05/30/2015 15:45,1,4.790,ACTIVE,219.4,365.76,60.03,1433015103,"033051125000150","174011321042388",40.88,20,0.866,316.34,395.23,194.9,188.1,0.851,2728.7000000117,2776.6000000117,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015139,14907.00
05/30/2015 15:45,2,6.645,ACTIVE,220.29,365.49,59.965,1433015103,"201051344000890","174011321042388",29.64,27.30,0,336.04,411.78,199.4,190.6,0.884,123417.5,123417.5,415,0,0,0,L,1122011218,0,125.40,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015140,14908.00
05/30/2015 15:45,2,6.672,ACTIVE,221.64,365.49,59.986,1433015103,"201051344000900","174011321042388",29.36,26.80,0,336.04,411.18,198.4,189.6,0.893,123956.9,123956.9,412,0,0,0,L,1122011218,0,125.85,127.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015141,14909.00
05/30/2015 15:45,2,6.602,ALERT,221.19,364.29,59.975,1433015103,"201051344000633","174011321042388",29.20,32.20,0,305.68,409.98,195.2,186.5,0.906,113606.3,113606.3,416,0,0,0,L,1122011218,0,125.62,127.65,0002,30,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015143,14910.00
05/30/2015 15:45,1,6.619,ACTIVE,220.7,329.74,60.03,1433015103,"040051121000185","174011321042388",26.36,20,0.764,319.29,388.06,173.6,167.4,0.755,3236.3,3278.9,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015144,14911.00
05/30/2015 15:45,2,6.678,ACTIVE,222.32,367.90,59.981,1433015103,"201051344000983","174011321042388",28.94,29.80,0,337.24,411.18,195.7,186.9,0.902,120681.6,120681.6,415,0,0,0,L,1122011218,0,126.07,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015145,14912.00
05/30/2015 15:45,2,6.662,ACTIVE,221.42,366.70,59.970,1433015103,"201051344000917","174011321042388",29.58,29.50,0,336.04,410.28,199.6,190.8,0.928,124070.9,124070.9,416,0,0,0,L,1122011218,0,125.40,128.11,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015146,14913.00
05/30/2015 15:45,1,6.484,ACTIVE,219.2,375.63,60.03,1433015103,"040051121000116","174011321042388",26.71,19,0.766,317.81,387.32,172.3,166.6,0.754,2469.3000000238,2511.6000000238,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015147,14914.00
05/30/2015 15:45,1,4.120,ALERT,220.2,333.81,60.03,1433015103,"033051125000135","174011321042388",35.78,20,0.645,320.32,380.17,146.7,141.1,0.645,2105.5000000119,2141.3000000119,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433015149,14915.00
05/30/2015 15:45,2,6.615,ACTIVE,221.87,365.80,59.981,1433015103,"201051344000648","174011321042388",28.96,30.00,0,337.84,411.78,193.9,185.3,0.884,120243.3,120243.3,414,0,0,0,L,1122011218,0,125.40,128.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015150,14916.00
05/30/2015 15:45,2,6.594,ACTIVE,221.19,365.80,59.991,1433015103,"201051344001093","174011321042388",29.24,27.50,0,336.04,409.68,195.2,186.5,0.879,122105.3,122105.3,416,0,0,0,L,1122011218,0,125.40,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015151,14917.00
05/30/2015 15:45,2,6.691,ACTIVE,222.10,364.89,59.981,1433015103,"201051344000645","174011321042388",28.96,30.80,0,338.44,410.28,196.2,187.4,0.875,120589.7,120589.7,413,0,0,0,L,1122011218,0,126.07,128.11,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015151,14918.00
05/30/2015 15:45,2,6.854,ACTIVE,219.61,363.39,59.975,1433015103,"274151322000085","174011321042388",28.88,37.50,0,336.04,397.05,200.4,191.5,0.751,403289.3,403289.3,1724,0,0,0,L,1151911521,0,126.75,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015152,14919.00
05/30/2015 15:45,2,6.688,ACTIVE,221.64,366.10,59.991,1433015103,"201051344000651","174011321042388",29.28,30.30,0,336.64,410.88,198.2,189.4,0.888,119934.3,119934.3,415,0,0,0,L,1122011218,0,125.85,127.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015153,14920.00
05/30/2015 15:45,2,6.672,ACTIVE,221.19,365.19,59.991,1433015103,"201051344000867","174011321042388",28.80,32.60,0,336.34,409.98,194.6,185.9,0.879,112274.5,112274.5,413,0,0,0,L,1122011218,0,125.62,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015154,14921.00
05/30/2015 15:45,1,6.547,ACTIVE,219.5,374.76,60.03,1433015103,"040051121000095","174011321042388",23.92,20,0.691,319.13,381.51,155.8,150.4,0.685,5459.3999999758,5497.6999999877,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015155,14922.00
05/30/2015 15:45,2,6.639,ACTIVE,220.06,362.19,59.981,1433015103,"201051344001230","174011321042388",29.58,26.00,0,337.24,412.38,198.8,190.0,0.910,123343.7,123343.7,415,0,0,0,L,1122011218,0,124.94,126.98,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015156,14923.00
05/30/2015 15:45,2,6.617,ACTIVE,222.10,367.60,59.986,1433015103,"201051344000576","174011321042388",29.12,28.80,0,342.05,414.49,195.1,186.4,0.871,120100.6,120100.6,414,0,0,0,L,1122011218,0,125.85,127.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015157,14924.00
05/30/2015 15:45,2,6.674,ACTIVE,222.10,366.70,59.991,1433015103,"201051344000579","174011321042388",29.20,31.00,0,342.95,415.09,197.3,188.6,0.910,125609.9,125609.9,416,0,0,0,L,1122011218,0,125.62,128.11,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433015158,14925.00
05/30/2015 16:00,2,6.246,ACTIVE,219.16,363.09,59.981,1433016003,"201051344000955","174011321042388",29.86,27.80,0,336.94,407.87,188.9,180.4,0.879,125250.1,125250.1,416,0,0,0,L,1122011218,0,124.04,127.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016004,14926.00
05/30/2015 16:00,1,6.304,ACTIVE,218.2,376.55,60.03,1433016003,"040051121000195","174011321042388",26.59,20,0.739,315.82,385.29,166.8,160.4,0.733,4910.8999999881,4951.8000000239,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016005,14927.00
05/30/2015 16:00,2,6.877,ACTIVE,218.26,372.11,59.981,1433016003,"274151322000095","174011321042388",29.62,39.30,0,335.74,398.26,206.1,197.0,0.778,421826.8,421826.8,1335,0,0,0,L,1151911521,0,126.07,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016006,14928.00
05/30/2015 16:00,2,6.314,ACTIVE,220.06,363.09,59.986,1433016003,"201051344000868","174011321042388",29.14,28.30,0,336.64,406.97,186.3,177.9,0.835,111656.1,111656.1,414,0,0,0,L,1122011218,0,124.72,127.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016007,14929.00
05/30/2015 16:00,2,6.330,ACTIVE,221.64,366.70,59.991,1433016003,"201051344000853","174011321042388",29.10,28.00,0,343.55,412.08,186.5,178.1,0.866,117888.8,117888.8,413,0,0,0,L,1122011218,0,125.85,128.11,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016008,14930.00
05/30/2015 16:00,2,6.293,ACTIVE,220.52,364.89,59.981,1433016003,"201051344000582","174011321042388",29.34,29.50,0,336.34,407.87,186.9,178.5,0.849,118679.1,118679.1,414,0,0,0,L,1122011218,0,124.94,127.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016009,14931.00
05/30/2015 16:00,1,6.237,ACTIVE,219.2,371.17,60.03,1433016003,"040051121000097","174011321042388",26.99,20,0.743,318.60,386.33,167.5,161.7,0.733,2553.5000000121,2594.6000000121,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016010,14932.00
05/30/2015 16:00,2,6.342,ACTIVE,221.42,365.49,59.986,1433016003,"201051344000469","174011321042388",28.92,27.30,0,338.14,411.48,185.7,177.3,0.871,113016.5,113016.5,415,0,0,0,L,1122011218,0,124.94,128.11,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016011,14933.00
05/30/2015 16:00,2,6.354,ACTIVE,221.19,365.80,59.986,1433016003,"201051344000988","174011321042388",28.90,30.80,0,341.45,411.18,185.8,177.4,0.849,112923.9,112923.9,414,0,0,0,L,1122011218,0,125.17,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016012,14934.00
05/30/2015 16:00,2,6.287,ACTIVE,221.19,364.59,59.986,1433016003,"201051344001158","174011321042388",29.00,30.30,0,337.24,407.87,184.7,176.3,0.857,119240.9,119240.9,416,0,0,0,L,1122011218,0,124.94,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016013,14935.00
05/30/2015 16:00,2,6.455,ACTIVE,220.29,363.99,59.981,1433016003,"201051344001025","174011321042388",29.14,29.30,0,336.64,408.18,190.3,181.8,0.840,121986.8,121986.8,417,0,0,0,L,1122011218,0,124.49,127.43,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016014,14936.00
05/30/2015 16:00,1,4.569,ACTIVE,219.2,366.03,60.03,1433016003,"033051125000118","174011321042388",40.69,20,0.823,315.83,391.37,185.0,179.5,0.809,2885.8,2931.4,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016015,14937.00
05/30/2015 16:00,2,6.281,ACTIVE,220.97,364.59,59.981,1433016003,"201051344000569","174011321042388",29.20,28.00,0,336.94,408.78,185.8,177.4,0.853,126003.1,126003.1,413,0,0,0,L,1122011218,0,124.72,128.11,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016016,14938.00
05/30/2015 16:00,2,4.197,ACTIVE,218.71,449.95,59.975,1433016003,"274151322000094","174011321042388",41.35,35.40,0,405.77,470.09,175.9,167.9,0.672,313632.8,313632.8,1747,0,0,0,L,1151911521,0,125.62,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016017,14939.00
05/30/2015 16:00,1,6.282,ACTIVE,219.0,364.48,60.03,1433016003,"040051121000068","174011321042388",24.07,22,0.667,317.44,381.62,150.4,145.1,0.665,4290.9000000239,4327.6999999762,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016018,14940.00
05/30/2015 16:00,2,6.305,ACTIVE,221.19,365.49,59.981,1433016003,"201051344000458","174011321042388",29.14,30.30,0,337.84,407.87,186.1,177.7,0.871,121580.6,121580.6,416,0,0,0,L,1122011218,0,125.40,127.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016019,14941.00
05/30/2015 16:00,2,6.490,ACTIVE,218.48,350.77,59.991,1433016003,"274151322000087","174011321042388",27.14,76.00,0,336.34,392.25,178.3,170.2,0.650,383213.6,383213.6,1330,0,0,0,L,1151911521,0,125.85,124.72,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016020,14942.00
05/30/2015 16:00,2,6.508,ACTIVE,218.93,381.42,59.981,1433016003,"274151322000052","174011321042388",29.34,36.00,0,334.84,395.55,193.1,184.5,0.747,409433.8,409433.8,1726,0,0,0,L,1151911521,0,125.62,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016021,14943.00
05/30/2015 16:00,2,6.318,ACTIVE,219.39,361.89,59.991,1433016003,"201051344001145","174011321042388",29.98,26.00,0,336.04,408.78,191.9,183.3,0.857,126621.1,126621.1,414,0,0,0,L,1122011218,0,124.49,126.98,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016022,14944.00
05/30/2015 16:00,2,6.283,ACTIVE,219.39,360.38,59.991,1433016003,"201051344000685","174011321042388",30.00,26.30,0,335.74,409.68,190.9,182.3,0.906,125967.7,125967.7,417,0,0,0,L,1122011218,0,125.17,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016023,14945.00
05/30/2015 16:00,2,6.410,ACTIVE,218.93,380.22,60.012,1433016003,"274151322000088","174011321042388",29.00,33.80,0,335.74,394.35,188.5,180.0,0.703,391817.6,391817.6,1333,0,0,0,L,1151911521,0,126.53,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016024,14946.00
05/30/2015 16:00,2,6.262,ACTIVE,220.06,363.69,59.991,1433016003,"201051344000438","174011321042388",29.90,27.00,0,336.04,407.87,189.6,181.1,0.879,125991.0,125991.0,416,0,0,0,L,1122011218,0,124.94,127.43,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016025,14947.00
05/30/2015 16:00,2,6.270,ACTIVE,220.06,361.89,59.986,1433016003,"201051344001135","174011321042388",29.38,29.00,0,336.34,407.27,186.5,178.1,0.822,117508.7,117508.7,417,0,0,0,L,1122011218,0,124.72,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016026,14948.00
05/30/2015 16:00,2,6.287,ACTIVE,219.84,362.49,59.981,1433016003,"201051344000417","174011321042388",29.26,27.00,0,336.04,407.27,186.2,177.8,0.888,122142.3,122142.3,414,0,0,0,L,1122011218,0,124.27,127.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016027,14949.00
05/30/2015 16:00,2,6.404,ACTIVE,219.39,363.39,60.018,1433016003,"201051344000594","174011321042388",29.26,32.80,0,336.34,409.68,189.7,181.1,0.866,121493.6,121493.6,417,0,0,0,L,1122011218,0,124.49,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016028,14950.00
05/30/2015 16:00,2,6.537,ACTIVE,218.71,358.28,59.981,1433016003,"274151322000083","174011321042388",29.32,39.50,0,336.34,396.45,194.0,185.3,0.778,405848.8,405848.8,1732,0,0,0,L,1151911521,0,125.85,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016028,14951.00
05/30/2015 16:00,2,6.494,ACTIVE,220.74,365.19,59.986,1433016003,"201051344000585","174011321042388",29.14,27.30,0,336.04,408.18,191.7,183.1,0.884,120439.2,120439.2,415,0,0,0,L,1122011218,0,124.72,127.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016029,14952.00
05/30/2015 16:00,2,6.502,ACTIVE,218.71,369.10,59.981,1433016003,"274151322000054","174011321042388",28.92,36.30,0,335.74,396.45,190.5,181.9,0.734,401378.4,401378.4,1329,0,0,0,L,1151911521,0,126.07,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016030,14953.00
05/30/2015 16:00,2,6.285,ACTIVE,220.52,364.29,59.996,1433016003,"201051344001203","174011321042388",29.54,29.00,0,336.94,407.57,188.0,179.5,0.875,121916.8,121916.8,417,0,0,0,L,1122011218,0,125.62,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016031,14954.00
05/30/2015 16:00,2,6.332,ACTIVE,219.39,362.49,59.986,1433016003,"201051344000646","174011321042388",29.42,25.30,0,336.64,408.78,188.6,180.1,0.862,119653.2,119653.2,414,0,0,0,L,1122011218,0,124.72,126.98,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016032,14955.00
05/30/2015 16:00,2,4.379,ACTIVE,219.84,431.02,59.986,1433016003,"274151322000068","174011321042388",40.28,34.30,0,409.38,472.20,176.9,168.9,0.650,312493.7,312493.7,1355,0,0,0,L,1151911521,0,126.53,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016033,14956.00
05/30/2015 16:00,2,6.756,ACTIVE,219.84,374.81,59.986,1433016003,"274151322000076","174011321042388",30.14,36.80,0,336.64,397.96,206.1,197.0,0.782,427314.4,427314.4,1728,0,0,0,L,1151911521,0,126.30,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016034,14957.00
05/30/2015 16:00,1,3.962,ACTIVE,219.6,329.67,60.03,1433016003,"033051125000132","174011321042388",35.91,20,0.621,321.13,378.83,141.6,135.4,0.625,2127.5000000237,2162.0000000237,353,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016035,14958.00
05/30/2015 16:00,1,4.553,ACTIVE,219.8,351.70,60.03,1433016003,"033051125000150","174011321042388",40.94,20,0.826,316.39,392.78,185.5,180.0,0.810,2776.6000000117,2822.4000000117,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016037,14959.00
05/30/2015 16:00,2,6.363,ACTIVE,219.39,361.29,59.991,1433016003,"201051344000890","174011321042388",29.36,26.80,0,336.34,409.08,189.2,180.7,0.862,123463.5,123463.5,416,0,0,0,L,1122011218,0,124.72,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016037,14960.00
05/30/2015 16:00,2,6.314,ACTIVE,220.97,364.59,59.986,1433016003,"201051344000900","174011321042388",29.38,26.50,0,336.04,408.48,187.8,179.3,0.849,124002.9,124002.9,413,0,0,0,L,1122011218,0,125.40,127.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016038,14961.00
05/30/2015 16:00,2,6.285,ACTIVE,220.29,363.99,59.981,1433016003,"201051344000633","174011321042388",29.26,31.00,0,336.04,407.57,186.1,177.7,0.866,113651.6,113651.6,418,0,0,0,L,1122011218,0,125.17,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016039,14962.00
05/30/2015 16:00,1,6.263,ACTIVE,219.9,367.09,60.03,1433016003,"040051121000185","174011321042388",26.57,20,0.733,319.87,385.98,165.6,159.8,0.726,3278.9,3319.4,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016041,14963.00
05/30/2015 16:00,2,6.281,ACTIVE,221.42,364.59,59.986,1433016003,"201051344000983","174011321042388",29.28,29.30,0,336.64,408.48,186.3,177.9,0.862,120727.1,120727.1,416,0,0,0,L,1122011218,0,125.40,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016042,14964.00
05/30/2015 16:00,2,6.324,ACTIVE,220.52,365.19,60.012,1433016003,"201051344000917","174011321042388",29.66,29.50,0,335.44,407.57,190.0,181.4,0.879,124117.0,124117.0,417,0,0,0,L,1122011218,0,124.72,127.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016042,14965.00
05/30/2015 16:00,1,6.191,ACTIVE,218.7,365.84,60.03,1433016003,"040051121000116","174011321042388",26.62,19,0.731,318.27,385.38,164.0,158.6,0.724,2511.6000000238,2551.7000000238,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016044,14966.00
05/30/2015 16:00,1,3.931,ACTIVE,219.0,362.64,60.03,1433016003,"033051125000135","174011321042388",35.71,20,0.617,320.55,378.78,139.7,134.1,0.616,2141.3000000119,2175.3000000119,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016045,14967.00
05/30/2015 16:00,2,6.340,ACTIVE,220.97,364.59,60.002,1433016003,"201051344000648","174011321042388",28.75,29.30,0,337.24,408.48,184.6,176.3,0.840,120288.3,120288.3,415,0,0,0,L,1122011218,0,124.72,128.11,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016046,14968.00
05/30/2015 16:00,2,6.213,ACTIVE,220.29,364.59,59.981,1433016003,"201051344001093","174011321042388",29.46,27.30,0,336.04,406.67,185.4,177.0,0.826,122150.3,122150.3,417,0,0,0,L,1122011218,0,124.94,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016047,14969.00
05/30/2015 16:00,2,6.348,ACTIVE,221.19,363.09,59.975,1433016003,"201051344000645","174011321042388",29.04,30.30,0,337.84,407.27,186.7,178.2,0.831,120635.3,120635.3,414,0,0,0,L,1122011218,0,125.40,127.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016048,14970.00
05/30/2015 16:00,2,6.445,ACTIVE,219.16,370.60,60.002,1433016003,"274151322000085","174011321042388",29.28,37.50,0,335.44,395.25,191.2,182.6,0.720,403335.7,403335.7,1725,0,0,0,L,1151911521,0,126.75,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016048,14971.00
05/30/2015 16:00,2,6.371,ACTIVE,220.52,363.69,59.991,1433016003,"201051344000651","174011321042388",29.30,29.80,0,336.34,407.57,188.9,180.4,0.849,119980.1,119980.1,416,0,0,0,L,1122011218,0,125.40,127.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016049,14972.00
05/30/2015 16:00,2,6.295,ACTIVE,220.29,362.19,59.991,1433016003,"201051344000867","174011321042388",29.08,31.80,0,336.64,406.07,185.4,177.0,0.826,112319.7,112319.7,414,0,0,0,L,1122011218,0,125.17,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016050,14973.00
05/30/2015 16:00,1,6.156,ACTIVE,218.7,364.10,60.03,1433016003,"040051121000095","174011321042388",24.29,20,0.659,319.18,379.99,148.8,143.4,0.656,5497.6999999877,5533.9999999996,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016051,14974.00
05/30/2015 16:00,2,6.283,ACTIVE,219.16,361.29,59.991,1433016003,"201051344001230","174011321042388",29.64,25.30,0,338.14,409.38,188.5,180.0,0.862,123389.5,123389.5,416,0,0,0,L,1122011218,0,124.49,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016052,14975.00
05/30/2015 16:00,2,6.314,ACTIVE,221.42,365.19,59.996,1433016003,"201051344000576","174011321042388",28.92,28.30,0,342.05,412.38,185.0,176.6,0.831,120145.9,120145.9,415,0,0,0,L,1122011218,0,125.40,127.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016053,14976.00
05/30/2015 16:00,2,6.344,ACTIVE,221.42,364.89,59.986,1433016003,"201051344000579","174011321042388",29.22,31.00,0,338.74,411.18,187.7,179.3,0.866,125655.6,125655.6,417,0,0,0,L,1122011218,0,125.17,127.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016054,14977.00
05/30/2015 16:15,2,5.834,ACTIVE,218.71,360.99,60.028,1433016903,"201051344000955","174011321042388",30.32,25.80,0,338.44,406.07,179.1,171.0,0.835,125294.0,125294.0,417,0,0,0,L,1122011218,0,123.81,126.98,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016905,14978.00
05/30/2015 16:15,1,5.898,ACTIVE,218.3,370.12,60.03,1433016903,"040051121000195","174011321042388",26.94,19,0.703,317.83,382.42,158.1,152.6,0.699,4951.8000000239,4990.7000000001,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016906,14979.00
05/30/2015 16:15,2,6.529,ACTIVE,217.80,368.80,59.991,1433016903,"274151322000095","174011321042388",29.74,37.80,0,336.94,397.05,196.6,187.8,0.734,421875.0,421875.0,1336,0,0,0,L,1151911521,0,125.85,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016907,14980.00
05/30/2015 16:15,2,5.801,ACTIVE,219.16,359.78,60.012,1433016903,"201051344000868","174011321042388",29.76,28.30,0,336.94,405.47,174.6,166.6,0.791,111699.1,111699.1,415,0,0,0,L,1122011218,0,124.27,127.43,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016908,14981.00
05/30/2015 16:15,2,5.928,ACTIVE,220.74,363.99,59.991,1433016903,"201051344000853","174011321042388",29.12,27.80,0,338.14,405.17,174.8,166.8,0.809,117931.8,117931.8,414,0,0,0,L,1122011218,0,125.40,127.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016909,14982.00
05/30/2015 16:15,2,5.865,ACTIVE,219.84,361.29,59.991,1433016903,"201051344000582","174011321042388",29.86,27.50,0,336.64,406.07,177.3,169.2,0.804,118722.6,118722.6,415,0,0,0,L,1122011218,0,124.49,127.43,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016910,14983.00
