ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 16:15,1,5.869,ACTIVE,218.5,372.71,60.07,1433016903,"040051121000097","174011321042388",27.24,19,0.706,317.25,383.24,159.1,153.1,0.700,2594.6000000121,2633.9000000121,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016911,14984.00
05/30/2015 16:15,2,5.895,ACTIVE,220.52,363.99,59.986,1433016903,"201051344000469","174011321042388",29.34,27.00,0,335.74,404.87,175.2,167.2,0.831,113059.4,113059.4,416,0,0,0,L,1122011218,0,124.49,127.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016912,14985.00
05/30/2015 16:15,2,5.930,ACTIVE,220.52,363.09,59.965,1433016903,"201051344000988","174011321042388",29.26,29.30,0,336.04,405.17,175.6,167.6,0.800,112966.9,112966.9,415,0,0,0,L,1122011218,0,124.72,127.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016913,14986.00
05/30/2015 16:15,2,5.973,ACTIVE,220.52,361.59,59.949,1433016903,"201051344001158","174011321042388",28.94,28.80,0,336.94,404.57,175.1,167.1,0.813,119283.7,119283.7,417,0,0,0,L,1122011218,0,124.72,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016914,14987.00
05/30/2015 16:15,2,5.998,ACTIVE,219.61,360.69,59.996,1433016903,"201051344001025","174011321042388",29.80,27.80,0,337.24,405.77,181.0,172.8,0.809,122031.1,122031.1,418,0,0,0,L,1122011218,0,124.27,127.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016915,14988.00
05/30/2015 16:15,1,4.289,ACTIVE,217.6,325.06,60.03,1433016903,"033051125000118","174011321042388",41.03,20,0.786,315.15,387.65,175.1,169.6,0.769,2931.4,2974.9,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016916,14989.00
05/30/2015 16:15,2,5.818,ACTIVE,220.29,362.19,59.975,1433016903,"201051344000569","174011321042388",29.38,28.30,0,336.34,404.57,173.2,165.2,0.791,126045.8,126045.8,414,0,0,0,L,1122011218,0,124.27,127.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016917,14990.00
05/30/2015 16:15,2,4.162,ACTIVE,218.26,428.61,59.981,1433016903,"274151322000094","174011321042388",40.14,34.30,0,403.07,471.30,167.6,159.8,0.636,313674.0,313674.0,1748,0,0,0,L,1151911521,0,125.40,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016918,14991.00
05/30/2015 16:15,1,5.936,ACTIVE,218.7,329.87,60.03,1433016903,"040051121000068","174011321042388",24.25,22,0.635,317.38,377.79,143.2,137.6,0.640,4327.6999999762,4362.9999999881,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016919,14992.00
05/30/2015 16:15,2,5.965,ACTIVE,220.29,360.08,59.991,1433016903,"201051344000458","174011321042388",29.00,30.00,0,337.24,404.87,175.2,167.1,0.822,121623.6,121623.6,417,0,0,0,L,1122011218,0,124.94,127.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016920,14993.00
05/30/2015 16:15,2,6.105,ACTIVE,218.03,370.60,59.991,1433016903,"274151322000087","174011321042388",27.69,74.30,0,337.24,391.04,171.2,163.3,0.645,383255.2,383255.2,1331,0,0,0,L,1151911521,0,125.62,124.27,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016921,14994.00
05/30/2015 16:15,2,6.123,ACTIVE,218.48,358.88,59.991,1433016903,"274151322000052","174011321042388",29.68,34.30,0,336.34,394.65,183.8,175.5,0.698,409478.8,409478.8,1727,0,0,0,L,1151911521,0,125.40,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016922,14995.00
05/30/2015 16:15,2,5.947,ACTIVE,218.71,362.19,59.991,1433016903,"201051344001145","174011321042388",30.16,24.00,0,336.64,406.67,181.6,173.4,0.826,126665.7,126665.7,415,0,0,0,L,1122011218,0,124.04,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016923,14996.00
05/30/2015 16:15,2,5.912,ACTIVE,218.71,361.29,59.981,1433016903,"201051344000685","174011321042388",30.18,25.00,0,337.54,406.37,180.6,172.4,0.866,126012.0,126012.0,418,0,0,0,L,1122011218,0,124.72,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016924,14997.00
05/30/2015 16:15,2,6.066,ACTIVE,217.80,365.19,59.975,1433016903,"274151322000088","174011321042388",29.06,32.20,0,336.94,393.15,178.5,170.4,0.672,391861.3,391861.3,1334,0,0,0,L,1151911521,0,126.53,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016925,14998.00
05/30/2015 16:15,2,5.867,ACTIVE,219.16,362.49,59.981,1433016903,"201051344000438","174011321042388",30.26,25.50,0,337.54,406.37,179.7,171.5,0.822,126035.1,126035.1,417,0,0,0,L,1122011218,0,124.49,127.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016926,14999.00
05/30/2015 16:15,2,5.803,ACTIVE,219.39,358.58,59.965,1433016903,"201051344001135","174011321042388",30.22,27.50,0,337.24,405.77,177.7,169.6,0.804,117552.1,117552.1,418,0,0,0,L,1122011218,0,124.27,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016927,15000.00
05/30/2015 16:15,2,5.885,ACTIVE,218.93,360.08,59.981,1433016903,"201051344000417","174011321042388",29.70,25.30,0,336.64,404.87,176.9,168.9,0.826,122185.6,122185.6,415,0,0,0,L,1122011218,0,124.04,126.98,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016928,15001.00
05/30/2015 16:15,2,5.973,ACTIVE,218.71,360.38,59.975,1433016903,"201051344000594","174011321042388",29.78,31.00,0,337.24,406.37,180.2,172.1,0.826,121537.6,121537.6,418,0,0,0,L,1122011218,0,124.04,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016929,15002.00
05/30/2015 16:15,2,6.186,ACTIVE,217.80,358.58,59.938,1433016903,"274151322000083","174011321042388",29.60,38.00,0,337.24,394.65,185.5,177.1,0.747,405894.1,405894.1,1733,0,0,0,L,1151911521,0,125.40,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016930,15003.00
05/30/2015 16:15,2,6.012,ACTIVE,220.06,365.19,59.975,1433016903,"201051344000585","174011321042388",30.06,25.30,0,336.04,405.17,182.9,174.6,0.849,120483.9,120483.9,416,0,0,0,L,1122011218,0,124.27,127.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016931,15004.00
05/30/2015 16:15,2,6.072,ACTIVE,218.26,352.57,59.965,1433016903,"274151322000054","174011321042388",29.52,35.00,0,336.34,394.65,181.4,173.2,0.681,401422.8,401422.8,1330,0,0,0,L,1151911521,0,125.85,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016932,15005.00
05/30/2015 16:15,2,5.900,ACTIVE,219.84,361.29,59.970,1433016903,"201051344001203","174011321042388",29.74,28.00,0,337.24,405.17,177.8,169.6,0.822,121960.5,121960.5,418,0,0,0,L,1122011218,0,124.94,126.98,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016933,15006.00
05/30/2015 16:15,2,5.904,ACTIVE,218.93,360.69,59.975,1433016903,"201051344000646","174011321042388",30.00,23.80,0,337.54,406.67,179.4,171.2,0.831,119697.1,119697.1,415,0,0,0,L,1122011218,0,124.49,126.98,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016933,15007.00
05/30/2015 16:15,2,4.062,ACTIVE,218.93,451.46,59.975,1433016903,"274151322000068","174011321042388",41.07,33.00,0,408.78,474.60,168.9,161.1,0.623,312535.1,312535.1,1356,0,0,0,L,1151911521,0,126.30,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016934,15008.00
05/30/2015 16:15,2,6.453,ACTIVE,219.39,356.48,59.970,1433016903,"274151322000076","174011321042388",30.02,35.00,0,336.34,397.05,196.1,187.3,0.760,427362.5,427362.5,1729,0,0,0,L,1151911521,0,126.07,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016935,15009.00
05/30/2015 16:15,1,3.751,ACTIVE,218.6,363.17,60.03,1433016903,"033051125000132","174011321042388",36.01,19,0.591,319.45,376.49,134.4,128.4,0.596,2162.0000000237,2194.8000000237,355,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016937,15010.00
05/30/2015 16:15,1,4.282,ACTIVE,218.3,334.35,60.00,1433016903,"033051125000150","174011321042388",41.25,19,0.784,315.45,388.92,175.8,169.9,0.776,2822.4000000117,2866.1000000117,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016938,15011.00
05/30/2015 16:15,2,5.953,ACTIVE,218.48,360.38,59.981,1433016903,"201051344000890","174011321042388",29.70,25.50,0,337.84,406.07,178.9,170.8,0.818,123507.5,123507.5,417,0,0,0,L,1122011218,0,124.27,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016939,15012.00
05/30/2015 16:15,2,5.910,ACTIVE,220.06,362.79,59.986,1433016903,"201051344000900","174011321042388",29.28,27.50,0,336.04,404.57,175.2,167.2,0.813,124046.1,124046.1,414,0,0,0,L,1122011218,0,124.72,127.43,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016940,15013.00
05/30/2015 16:15,2,5.939,ACTIVE,219.61,361.29,59.965,1433016903,"201051344000633","174011321042388",29.34,30.00,0,335.74,404.87,176.5,168.4,0.822,113694.8,113694.8,419,0,0,0,L,1122011218,0,124.72,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016941,15014.00
05/30/2015 16:15,1,5.894,ACTIVE,218.8,328.95,60.03,1433016903,"040051121000185","174011321042388",26.76,19,0.695,319.21,382.89,157.0,151.7,0.687,3319.4,3358.2,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016942,15015.00
05/30/2015 16:15,2,5.828,ACTIVE,220.29,362.79,59.965,1433016903,"201051344000983","174011321042388",29.50,29.30,0,336.64,405.17,174.2,166.3,0.818,120770.0,120770.0,417,0,0,0,L,1122011218,0,124.94,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016943,15016.00
05/30/2015 16:15,2,5.873,ACTIVE,219.61,360.99,59.975,1433016903,"201051344000917","174011321042388",30.14,27.50,0,336.34,405.17,179.2,171.0,0.849,124161.1,124161.1,418,0,0,0,L,1122011218,0,124.27,127.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016944,15017.00
05/30/2015 16:15,1,5.805,ACTIVE,217.7,343.59,60.03,1433016903,"040051121000116","174011321042388",26.96,18,0.695,316.25,381.73,155.7,150.3,0.690,2551.7000000238,2590.2000000238,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016945,15018.00
05/30/2015 16:15,1,3.686,ACTIVE,218.3,361.44,60.03,1433016903,"033051125000135","174011321042388",36.14,19,0.586,319.19,375.60,132.5,127.3,0.590,2175.3000000119,2208.1000000119,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016946,15019.00
05/30/2015 16:15,2,5.834,ACTIVE,220.06,361.59,59.981,1433016903,"201051344000648","174011321042388",29.48,29.30,0,337.24,404.57,174.2,166.2,0.818,120331.1,120331.1,416,0,0,0,L,1122011218,0,124.04,127.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016947,15020.00
05/30/2015 16:15,2,5.762,ACTIVE,219.61,362.19,59.944,1433016903,"201051344001093","174011321042388",29.94,25.80,0,336.34,404.57,174.7,166.7,0.765,122193.4,122193.4,418,0,0,0,L,1122011218,0,124.27,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016948,15021.00
05/30/2015 16:15,2,5.955,ACTIVE,220.29,360.38,59.975,1433016903,"201051344000645","174011321042388",29.02,30.80,0,337.24,403.97,175.1,167.0,0.769,120678.4,120678.4,415,0,0,0,L,1122011218,0,124.94,127.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016949,15022.00
05/30/2015 16:15,2,6.113,ACTIVE,218.48,379.62,59.965,1433016903,"274151322000085","174011321042388",29.30,35.80,0,336.34,393.75,181.3,173.1,0.689,403380.2,403380.2,1726,0,0,0,L,1151911521,0,126.07,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016950,15023.00
05/30/2015 16:15,2,5.953,ACTIVE,219.84,361.89,59.986,1433016903,"201051344000651","174011321042388",29.70,28.00,0,336.34,404.87,179.2,171.0,0.795,120024.0,120024.0,417,0,0,0,L,1122011218,0,124.94,126.98,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016951,15024.00
05/30/2015 16:15,2,5.873,ACTIVE,219.61,358.88,59.970,1433016903,"201051344000867","174011321042388",29.40,31.50,0,336.94,403.97,174.9,166.9,0.809,112362.6,112362.6,415,0,0,0,L,1122011218,0,124.49,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016952,15025.00
05/30/2015 16:15,1,5.836,ACTIVE,218.6,355.40,60.00,1433016903,"040051121000095","174011321042388",24.33,19,0.628,317.68,377.22,141.3,136.4,0.624,5533.9999999996,5568.8999999758,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016953,15026.00
05/30/2015 16:15,2,5.879,ACTIVE,218.71,359.48,59.986,1433016903,"201051344001230","174011321042388",29.90,24.30,0,337.24,405.17,177.9,169.8,0.826,123433.3,123433.3,417,0,0,0,L,1122011218,0,124.04,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016954,15027.00
05/30/2015 16:15,2,5.811,ACTIVE,220.52,363.39,59.949,1433016903,"201051344000576","174011321042388",29.40,29.00,0,336.94,403.97,172.9,165.0,0.782,120188.6,120188.6,416,0,0,0,L,1122011218,0,124.72,127.43,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016955,15028.00
05/30/2015 16:15,2,5.865,ACTIVE,220.52,362.49,59.959,1433016903,"201051344000579","174011321042388",30.00,28.80,0,336.94,404.87,178.2,170.0,0.826,125699.3,125699.3,418,0,0,0,L,1122011218,0,124.72,127.43,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433016956,15029.00
05/30/2015 16:30,2,5.334,ACTIVE,218.26,358.88,59.986,1433017803,"201051344000955","174011321042388",30.57,25.30,0,338.14,401.86,165.1,157.5,0.778,125334.8,125334.8,418,0,0,0,L,1122011218,0,123.59,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017804,15030.00
05/30/2015 16:30,1,5.546,ACTIVE,217.4,347.79,60.00,1433017803,"040051121000195","174011321042388",26.76,19,0.656,318.37,378.76,147.7,141.9,0.659,4990.7000000001,5027.3999999882,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017806,15031.00
05/30/2015 16:30,2,6.094,ACTIVE,218.03,360.38,59.975,1433017803,"274151322000095","174011321042388",29.84,35.80,0,338.14,394.95,184.1,175.8,0.689,421920.4,421920.4,1337,0,0,0,L,1151911521,0,125.85,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017807,15032.00
05/30/2015 16:30,2,5.514,ACTIVE,218.93,359.18,59.981,1433017803,"201051344000868","174011321042388",28.92,28.00,0,337.84,402.16,161.6,154.0,0.725,111739.1,111739.1,416,0,0,0,L,1122011218,0,124.27,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017807,15033.00
05/30/2015 16:30,2,5.504,ACTIVE,220.29,361.59,59.981,1433017803,"201051344000853","174011321042388",28.84,29.00,0,337.54,400.66,160.9,153.4,0.751,117971.7,117971.7,415,0,0,0,L,1122011218,0,125.40,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017808,15034.00
05/30/2015 16:30,2,5.426,ACTIVE,219.39,360.08,59.991,1433017803,"201051344000582","174011321042388",29.96,27.30,0,336.94,403.37,164.5,156.9,0.751,118763.2,118763.2,416,0,0,0,L,1122011218,0,124.72,126.98,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017809,15035.00
05/30/2015 16:30,1,5.475,ACTIVE,218.7,363.87,60.03,1433017803,"040051121000097","174011321042388",27.32,19,0.659,318.50,379.68,148.8,143.2,0.660,2633.9000000121,2670.9000000121,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017811,15036.00
05/30/2015 16:30,2,5.426,ACTIVE,219.84,359.78,59.986,1433017803,"201051344000469","174011321042388",29.42,26.80,0,336.94,401.26,161.6,154.0,0.769,113099.4,113099.4,417,0,0,0,L,1122011218,0,124.49,127.43,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017811,15037.00
05/30/2015 16:30,2,5.523,ACTIVE,219.61,361.29,60.002,1433017803,"201051344000988","174011321042388",29.04,29.50,0,336.34,401.26,162.4,154.8,0.756,113007.1,113007.1,416,0,0,0,L,1122011218,0,124.49,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017812,15038.00
05/30/2015 16:30,2,5.506,ACTIVE,220.06,358.88,59.981,1433017803,"201051344001158","174011321042388",29.02,28.50,0,336.64,400.66,161.7,154.2,0.760,119323.8,119323.8,418,0,0,0,L,1122011218,0,124.72,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017813,15039.00
05/30/2015 16:30,2,5.594,ACTIVE,218.93,357.98,59.981,1433017803,"201051344001025","174011321042388",29.58,26.50,0,338.44,403.67,167.6,159.8,0.756,122072.5,122072.5,419,0,0,0,L,1122011218,0,124.27,126.98,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017814,15040.00
05/30/2015 16:30,1,3.986,ACTIVE,218.2,360.85,60.03,1433017803,"033051125000118","174011321042388",41.18,19,0.729,316.05,384.92,163.3,158.1,0.727,2974.9,3015.9,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017815,15041.00
05/30/2015 16:30,2,5.477,ACTIVE,219.61,359.78,59.981,1433017803,"201051344000569","174011321042388",28.77,28.50,0,337.54,401.26,159.6,152.1,0.756,126085.4,126085.4,415,0,0,0,L,1122011218,0,124.27,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017816,15042.00
05/30/2015 16:30,2,3.822,ACTIVE,217.80,443.04,59.975,1433017803,"274151322000094","174011321042388",40.26,33.00,0,406.97,470.99,156.1,148.7,0.597,313712.6,313712.6,1749,0,0,0,L,1151911521,0,125.17,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017817,15043.00
05/30/2015 16:30,1,5.555,ACTIVE,217.7,339.69,60.00,1433017803,"040051121000068","174011321042388",24.22,21,0.594,319.87,374.79,133.9,128.6,0.598,4362.9999999881,4396.3,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017819,15044.00
05/30/2015 16:30,2,5.451,ACTIVE,219.61,358.58,59.981,1433017803,"201051344000458","174011321042388",29.32,30.30,0,337.84,401.56,161.9,154.3,0.760,121663.6,121663.6,418,0,0,0,L,1122011218,0,124.72,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017820,15045.00
05/30/2015 16:30,2,5.729,ACTIVE,217.80,351.67,59.975,1433017803,"274151322000087","174011321042388",27.73,71.30,0,337.54,389.24,160.8,153.3,0.605,383294.8,383294.8,1332,0,0,0,L,1151911521,0,125.40,124.27,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017821,15046.00
05/30/2015 16:30,2,5.760,ACTIVE,217.58,351.67,59.975,1433017803,"274151322000052","174011321042388",29.38,33.30,0,337.84,392.55,171.4,163.5,0.650,409521.1,409521.1,1728,0,0,0,L,1151911521,0,125.17,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017821,15047.00
05/30/2015 16:30,2,5.492,ACTIVE,218.26,358.58,59.981,1433017803,"201051344001145","174011321042388",30.34,23.80,0,338.44,403.67,168.6,160.8,0.765,126707.4,126707.4,416,0,0,0,L,1122011218,0,124.04,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017822,15048.00
05/30/2015 16:30,2,5.500,ACTIVE,218.03,358.28,59.975,1433017803,"201051344000685","174011321042388",30.08,24.30,0,338.44,402.16,167.4,159.7,0.804,126053.5,126053.5,419,0,0,0,L,1122011218,0,124.49,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017823,15049.00
05/30/2015 16:30,2,5.609,ACTIVE,217.58,357.38,60.002,1433017803,"274151322000088","174011321042388",29.32,31.30,0,338.14,391.04,166.4,158.7,0.619,391902.5,391902.5,1335,0,0,0,L,1151911521,0,125.85,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017824,15050.00
05/30/2015 16:30,2,5.426,ACTIVE,218.48,358.58,59.975,1433017803,"201051344000438","174011321042388",30.30,25.00,0,338.74,403.37,166.5,158.7,0.760,126076.2,126076.2,418,0,0,0,L,1122011218,0,124.49,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017825,15051.00
05/30/2015 16:30,2,5.430,ACTIVE,218.71,358.28,59.949,1433017803,"201051344001135","174011321042388",29.82,26.80,0,338.44,402.77,163.9,156.3,0.747,117592.6,117592.6,419,0,0,0,L,1122011218,0,124.27,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017826,15052.00
05/30/2015 16:30,2,5.400,ACTIVE,218.26,358.58,59.970,1433017803,"201051344000417","174011321042388",29.94,24.80,0,339.04,402.16,163.9,156.2,0.769,122226.0,122226.0,416,0,0,0,L,1122011218,0,123.81,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017827,15053.00
05/30/2015 16:30,2,5.504,ACTIVE,218.03,357.98,59.970,1433017803,"201051344000594","174011321042388",29.84,30.30,0,337.24,402.77,166.3,158.6,0.760,121578.7,121578.7,419,0,0,0,L,1122011218,0,124.04,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017828,15054.00
05/30/2015 16:30,2,5.809,ACTIVE,217.58,366.10,59.965,1433017803,"274151322000083","174011321042388",29.44,36.00,0,337.84,392.25,173.1,165.2,0.689,405936.8,405936.8,1734,0,0,0,L,1151911521,0,125.17,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017829,15055.00
05/30/2015 16:30,2,5.646,ACTIVE,219.39,360.38,59.938,1433017803,"201051344000585","174011321042388",29.60,24.80,0,336.94,403.07,169.3,161.5,0.778,120525.7,120525.7,417,0,0,0,L,1122011218,0,124.04,127.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017830,15056.00
05/30/2015 16:30,2,5.701,ACTIVE,217.35,357.38,59.970,1433017803,"274151322000054","174011321042388",29.32,33.50,0,338.14,392.25,169.3,161.5,0.645,401464.5,401464.5,1331,0,0,0,L,1151911521,0,125.62,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017831,15057.00
05/30/2015 16:30,2,5.473,ACTIVE,218.93,359.18,59.970,1433017803,"201051344001203","174011321042388",29.70,27.00,0,338.44,402.46,164.7,157.0,0.765,122001.1,122001.1,419,0,0,0,L,1122011218,0,124.94,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017832,15058.00
05/30/2015 16:30,2,5.436,ACTIVE,218.03,358.28,59.959,1433017803,"201051344000646","174011321042388",30.14,23.50,0,336.94,402.77,165.9,158.2,0.773,119738.0,119738.0,416,0,0,0,L,1122011218,0,124.27,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017832,15059.00
05/30/2015 16:30,2,3.910,ACTIVE,218.48,429.22,59.959,1433017803,"274151322000068","174011321042388",39.80,32.80,0,408.18,474.30,157.6,150.2,0.583,312574.0,312574.0,1357,0,0,0,L,1151911521,0,125.85,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017833,15060.00
05/30/2015 16:30,2,5.992,ACTIVE,218.48,375.11,59.975,1433017803,"274151322000076","174011321042388",30.14,34.30,0,336.94,394.35,183.0,174.7,0.703,427407.6,427407.6,1730,0,0,0,L,1151911521,0,125.62,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017834,15061.00
05/30/2015 16:30,1,3.477,ACTIVE,218.5,365.27,60.00,1433017803,"033051125000132","174011321042388",36.09,19,0.550,320.30,372.66,124.9,119.4,0.559,2194.8000000237,2225.8000000237,357,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017836,15062.00
05/30/2015 16:30,1,4.027,ACTIVE,218.4,335.14,60.00,1433017803,"033051125000150","174011321042388",40.86,19,0.732,315.50,384.69,163.7,158.6,0.725,2866.1000000117,2907.1000000117,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017837,15063.00
05/30/2015 16:30,2,5.512,ACTIVE,218.03,358.28,60.007,1433017803,"201051344000890","174011321042388",29.78,24.30,0,337.84,401.56,166.3,158.6,0.751,123548.6,123548.6,418,0,0,0,L,1122011218,0,124.04,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017838,15064.00
05/30/2015 16:30,2,5.385,ACTIVE,219.16,359.78,59.981,1433017803,"201051344000900","174011321042388",29.58,28.30,0,337.84,401.26,161.4,153.9,0.738,124086.2,124086.2,415,0,0,0,L,1122011218,0,124.49,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017839,15065.00
05/30/2015 16:30,2,5.432,ACTIVE,218.93,360.08,59.975,1433017803,"201051344000633","174011321042388",29.64,29.80,0,337.54,401.86,163.0,155.4,0.765,113735.1,113735.1,420,0,0,0,L,1122011218,0,124.49,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017840,15066.00
05/30/2015 16:30,1,5.469,ACTIVE,218.8,328.22,60.03,1433017803,"040051121000185","174011321042388",26.85,18,0.646,319.11,379.16,146.1,140.8,0.649,3358.2,3394.6,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017841,15067.00
05/30/2015 16:30,2,5.475,ACTIVE,219.61,360.08,59.981,1433017803,"201051344000983","174011321042388",29.06,29.50,0,337.54,401.56,161.1,153.6,0.765,120809.8,120809.8,418,0,0,0,L,1122011218,0,124.72,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017842,15068.00
05/30/2015 16:30,2,5.498,ACTIVE,218.93,360.08,59.975,1433017803,"201051344000917","174011321042388",29.94,26.80,0,336.64,402.46,166.6,158.9,0.787,124202.2,124202.2,419,0,0,0,L,1122011218,0,124.04,127.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017843,15069.00
05/30/2015 16:30,1,5.478,ACTIVE,217.6,325.51,60.03,1433017803,"040051121000116","174011321042388",26.73,18,0.650,316.96,378.39,145.7,140.5,0.653,2590.2000000238,2626.2000000238,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017844,15070.00
05/30/2015 16:30,1,3.465,ACTIVE,217.9,364.05,60.00,1433017803,"033051125000135","174011321042388",35.83,19,0.546,319.00,372.78,123.5,118.2,0.553,2208.1000000119,2238.7000000119,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017845,15071.00
05/30/2015 16:30,2,5.381,ACTIVE,219.39,357.68,59.970,1433017803,"201051344000648","174011321042388",29.48,29.50,0,337.24,401.56,160.5,153.0,0.742,120370.8,120370.8,417,0,0,0,L,1122011218,0,124.04,127.43,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017846,15072.00
05/30/2015 16:30,2,5.229,ACTIVE,218.71,359.48,59.970,1433017803,"201051344001093","174011321042388",30.55,25.00,0,337.84,401.86,161.7,154.2,0.734,122233.4,122233.4,419,0,0,0,L,1122011218,0,124.27,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017847,15073.00
05/30/2015 16:30,2,5.500,ACTIVE,219.39,358.58,59.981,1433017803,"201051344000645","174011321042388",29.00,31.80,0,336.94,400.66,161.5,154.0,0.747,120718.3,120718.3,416,0,0,0,L,1122011218,0,124.72,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017848,15074.00
05/30/2015 16:30,2,5.689,ACTIVE,218.26,364.89,59.975,1433017803,"274151322000085","174011321042388",29.40,34.80,0,336.94,391.94,169.3,161.5,0.641,403421.9,403421.9,1727,0,0,0,L,1151911521,0,126.30,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017849,15075.00
05/30/2015 16:30,2,5.531,ACTIVE,219.16,359.78,59.975,1433017803,"201051344000651","174011321042388",29.62,27.50,0,338.14,402.77,165.9,158.2,0.747,120065.0,120065.0,418,0,0,0,L,1122011218,0,124.72,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017850,15076.00
05/30/2015 16:30,2,5.496,ACTIVE,218.71,358.88,59.970,1433017803,"201051344000867","174011321042388",29.00,31.50,0,337.24,400.96,161.5,153.9,0.734,112402.5,112402.5,416,0,0,0,L,1122011218,0,124.27,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017851,15077.00
05/30/2015 16:30,1,5.426,ACTIVE,217.5,341.40,60.00,1433017803,"040051121000095","174011321042388",24.47,19,0.586,317.83,374.19,132.1,126.9,0.591,5568.8999999758,5601.6999999877,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017852,15078.00
05/30/2015 16:30,2,5.430,ACTIVE,217.80,357.08,59.965,1433017803,"201051344001230","174011321042388",30.04,23.50,0,334.84,397.96,165.2,157.5,0.773,123474.1,123474.1,418,0,0,0,L,1122011218,0,123.81,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017853,15079.00
05/30/2015 16:30,2,5.426,ACTIVE,219.61,359.48,59.986,1433017803,"201051344000576","174011321042388",29.02,29.80,0,337.24,400.06,159.6,152.1,0.734,120228.1,120228.1,417,0,0,0,L,1122011218,0,124.49,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017854,15080.00
05/30/2015 16:30,2,5.512,ACTIVE,219.84,359.78,59.975,1433017803,"201051344000579","174011321042388",29.52,28.80,0,336.94,401.56,164.8,157.2,0.760,125739.9,125739.9,419,0,0,0,L,1122011218,0,124.49,126.98,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433017855,15081.00
05/30/2015 16:45,2,4.955,ACTIVE,217.35,356.78,59.986,1433018703,"201051344000955","174011321042388",30.40,25.00,0,333.33,394.35,152.5,145.3,0.720,125372.4,125372.4,419,0,0,0,L,1122011218,0,123.59,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018704,15082.00
05/30/2015 16:45,1,5.141,ACTIVE,217.4,325.96,60.03,1433018703,"040051121000195","174011321042388",26.70,18,0.609,317.65,375.93,136.6,131.6,0.611,5027.3999999882,5061.2000000001,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018705,15083.00
05/30/2015 16:45,2,5.621,ACTIVE,216.90,351.37,59.975,1433018703,"274151322000095","174011321042388",30.28,34.80,0,336.34,390.74,172.3,164.4,0.645,421962.7,421962.7,1338,0,0,0,L,1151911521,0,125.17,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018706,15084.00
05/30/2015 16:45,2,5.062,ACTIVE,217.80,357.08,59.981,1433018703,"201051344000868","174011321042388",29.22,27.80,0,337.24,394.95,149.9,142.7,0.676,111776.0,111776.0,417,0,0,0,L,1122011218,0,123.81,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018707,15085.00
05/30/2015 16:45,2,5.057,ACTIVE,219.39,358.88,59.975,1433018703,"201051344000853","174011321042388",29.12,28.00,0,337.84,396.45,149.1,142.0,0.694,118008.6,118008.6,416,0,0,0,L,1122011218,0,124.94,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018708,15086.00
05/30/2015 16:45,2,5.008,ACTIVE,218.71,357.68,59.981,1433018703,"201051344000582","174011321042388",29.94,26.80,0,336.94,399.46,151.8,144.6,0.703,118800.7,118800.7,417,0,0,0,L,1122011218,0,124.27,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018709,15087.00
05/30/2015 16:45,1,5.092,ACTIVE,217.5,356.11,60.00,1433018703,"040051121000097","174011321042388",27.28,19,0.614,317.47,376.81,138.2,132.9,0.619,2670.9000000121,2705.1000000121,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018710,15088.00
05/30/2015 16:45,2,5.021,ACTIVE,218.93,357.68,59.981,1433018703,"201051344000469","174011321042388",29.46,26.00,0,338.14,397.66,149.8,142.7,0.716,113136.4,113136.4,418,0,0,0,L,1122011218,0,124.04,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018711,15089.00
05/30/2015 16:45,2,5.086,ACTIVE,218.93,359.48,60.007,1433018703,"201051344000988","174011321042388",29.24,28.50,0,337.54,397.96,150.6,143.4,0.694,113044.1,113044.1,417,0,0,0,L,1122011218,0,124.49,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018712,15090.00
05/30/2015 16:45,2,5.061,ACTIVE,218.93,356.78,59.981,1433018703,"201051344001158","174011321042388",29.30,27.30,0,337.54,397.35,150.2,143.1,0.707,119360.7,119360.7,419,0,0,0,L,1122011218,0,124.27,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018713,15091.00
05/30/2015 16:45,2,5.133,ACTIVE,218.03,356.18,59.975,1433018703,"201051344001025","174011321042388",29.82,26.00,0,337.84,397.96,155.0,147.7,0.694,122110.7,122110.7,420,0,0,0,L,1122011218,0,123.81,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018714,15092.00
05/30/2015 16:45,1,3.717,ACTIVE,217.1,364.94,60.00,1433018703,"033051125000118","174011321042388",40.99,19,0.679,315.35,380.85,151.6,146.4,0.679,3015.9,3053.6,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018715,15093.00
05/30/2015 16:45,2,4.963,ACTIVE,218.71,357.38,59.944,1433018703,"201051344000569","174011321042388",29.38,28.30,0,337.84,397.05,147.6,140.5,0.681,126122.1,126122.1,416,0,0,0,L,1122011218,0,124.04,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018716,15094.00
05/30/2015 16:45,2,3.494,ACTIVE,217.13,450.56,59.975,1433018703,"274151322000094","174011321042388",40.99,33.00,0,406.97,465.89,145.0,138.0,0.548,313748.4,313748.4,1750,0,0,0,L,1151911521,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018717,15095.00
05/30/2015 16:45,1,5.112,ALERT,217.4,362.94,60.03,1433018703,"040051121000068","174011321042388",24.55,21,0.553,319.18,371.49,124.9,119.6,0.566,4396.3,4427.1999999762,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433018719,15096.00
05/30/2015 16:45,2,5.012,ACTIVE,218.71,356.48,59.991,1433018703,"201051344000458","174011321042388",29.64,30.00,0,338.44,397.66,150.5,143.3,0.716,121700.7,121700.7,419,0,0,0,L,1122011218,0,124.27,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018720,15097.00
05/30/2015 16:45,2,5.338,ACTIVE,217.13,358.58,59.981,1433018703,"274151322000087","174011321042388",27.73,69.30,0,337.24,385.03,149.9,142.8,0.561,383331.6,383331.6,1333,0,0,0,L,1151911521,0,125.17,124.04,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018721,15098.00
05/30/2015 16:45,2,5.273,ACTIVE,217.35,354.37,59.981,1433018703,"274151322000052","174011321042388",29.88,32.20,0,336.34,388.34,159.7,152.2,0.614,409560.4,409560.4,1729,0,0,0,L,1151911521,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018722,15099.00
05/30/2015 16:45,2,5.029,ACTIVE,217.35,357.68,59.986,1433018703,"201051344001145","174011321042388",30.51,23.50,0,337.54,395.55,155.3,147.9,0.707,126745.8,126745.8,417,0,0,0,L,1122011218,0,123.81,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018723,15100.00
05/30/2015 16:45,2,5.033,ACTIVE,217.13,357.38,59.991,1433018703,"201051344000685","174011321042388",30.28,23.80,0,333.03,394.65,154.3,147.0,0.747,126091.7,126091.7,420,0,0,0,L,1122011218,0,124.27,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018724,15101.00
05/30/2015 16:45,2,5.193,ACTIVE,216.90,363.69,59.970,1433018703,"274151322000088","174011321042388",29.44,31.00,0,337.54,386.83,154.7,147.4,0.583,391940.6,391940.6,1336,0,0,0,L,1151911521,0,125.40,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018725,15102.00
05/30/2015 16:45,2,4.982,ACTIVE,218.03,357.38,59.986,1433018703,"201051344000438","174011321042388",30.38,24.30,0,337.24,396.75,153.3,146.0,0.707,126114.1,126114.1,419,0,0,0,L,1122011218,0,124.27,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018725,15103.00
05/30/2015 16:45,2,4.965,ACTIVE,218.03,356.78,60.007,1433018703,"201051344001135","174011321042388",30.10,26.00,0,334.54,397.05,151.3,144.2,0.689,117630.0,117630.0,420,0,0,0,L,1122011218,0,124.04,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018726,15104.00
05/30/2015 16:45,2,4.973,ACTIVE,217.80,356.78,59.991,1433018703,"201051344000417","174011321042388",30.00,24.30,0,336.94,394.95,151.0,143.9,0.707,122263.4,122263.4,417,0,0,0,L,1122011218,0,123.81,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018727,15105.00
05/30/2015 16:45,2,5.029,ACTIVE,217.13,356.78,59.986,1433018703,"201051344000594","174011321042388",30.26,29.00,0,331.23,394.35,154.1,146.8,0.707,121616.7,121616.7,420,0,0,0,L,1122011218,0,123.59,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018728,15106.00
05/30/2015 16:45,2,5.381,ACTIVE,217.13,360.38,59.991,1433018703,"274151322000083","174011321042388",29.72,35.00,0,337.24,388.64,161.9,154.4,0.636,405976.6,405976.6,1735,0,0,0,L,1151911521,0,124.72,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018729,15107.00
05/30/2015 16:45,2,5.203,ACTIVE,218.26,357.98,59.986,1433018703,"201051344000585","174011321042388",29.86,24.50,0,337.54,399.46,157.3,149.9,0.729,120564.4,120564.4,418,0,0,0,L,1122011218,0,123.59,126.75,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018730,15108.00
05/30/2015 16:45,2,5.275,ACTIVE,217.35,366.70,59.981,1433018703,"274151322000054","174011321042388",29.50,33.00,0,337.24,388.64,157.5,150.1,0.601,401503.4,401503.4,1332,0,0,0,L,1151911521,0,125.62,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018731,15109.00
05/30/2015 16:45,2,5.023,ACTIVE,218.26,356.18,59.996,1433018703,"201051344001203","174011321042388",29.80,26.00,0,338.14,397.96,151.6,144.4,0.716,122038.7,122038.7,420,0,0,0,L,1122011218,0,124.49,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018732,15110.00
05/30/2015 16:45,2,5.043,ACTIVE,217.35,356.78,59.991,1433018703,"201051344000646","174011321042388",29.92,22.80,0,331.53,394.65,152.7,145.5,0.712,119775.8,119775.8,417,0,0,0,L,1122011218,0,123.81,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018733,15111.00
05/30/2015 16:45,2,3.539,ACTIVE,218.03,447.85,59.991,1433018703,"274151322000068","174011321042388",40.75,32.40,0,409.38,470.69,145.3,138.3,0.539,312610.0,312610.0,1358,0,0,0,L,1151911521,0,125.40,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018734,15112.00
05/30/2015 16:45,2,5.561,ACTIVE,218.03,369.70,59.991,1433018703,"274151322000076","174011321042388",30.34,32.60,0,338.74,391.94,170.8,162.9,0.654,427449.6,427449.6,1731,0,0,0,L,1151911521,0,125.40,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018735,15113.00
05/30/2015 16:45,1,3.207,ACTIVE,217.8,332.93,60.03,1433018703,"033051125000132","174011321042388",36.46,18,0.512,319.15,369.14,116.3,110.7,0.527,2225.8000000237,2254.3000000237,359,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018736,15114.00
05/30/2015 16:45,1,3.686,ACTIVE,218.2,331.93,60.03,1433018703,"033051125000150","174011321042388",41.48,19,0.681,315.84,380.98,152.1,147.5,0.676,2907.1000000117,2945.1000000117,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018737,15115.00
05/30/2015 16:45,2,5.043,ACTIVE,217.35,356.48,59.986,1433018703,"201051344000890","174011321042388",30.04,23.80,0,332.73,394.35,153.3,146.1,0.703,123586.5,123586.5,419,0,0,0,L,1122011218,0,123.81,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018738,15116.00
05/30/2015 16:45,2,4.996,ACTIVE,218.48,357.38,59.986,1433018703,"201051344000900","174011321042388",29.56,28.00,0,336.94,397.66,149.7,142.5,0.681,124123.3,124123.3,416,0,0,0,L,1122011218,0,124.49,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018739,15117.00
05/30/2015 16:45,2,5.014,ACTIVE,218.26,358.28,60.023,1433018703,"201051344000633","174011321042388",29.70,28.80,0,337.54,397.66,150.9,143.8,0.712,113772.3,113772.3,421,0,0,0,L,1122011218,0,124.27,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018740,15118.00
05/30/2015 16:45,1,5.050,ACTIVE,218.3,330.89,60.03,1433018703,"040051121000185","174011321042388",26.98,18,0.601,319.24,375.76,135.5,130.5,0.608,3394.6,3428.3,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018741,15119.00
05/30/2015 16:45,2,5.002,ACTIVE,218.71,358.58,59.996,1433018703,"201051344000983","174011321042388",29.50,29.00,0,338.14,397.05,149.4,142.3,0.707,120846.8,120846.8,419,0,0,0,L,1122011218,0,124.27,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018742,15120.00
05/30/2015 16:45,2,5.000,ACTIVE,218.26,356.78,59.991,1433018703,"201051344000917","174011321042388",30.32,26.50,0,336.64,398.56,153.5,146.2,0.716,124240.2,124240.2,420,0,0,0,L,1122011218,0,123.81,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018743,15121.00
05/30/2015 16:45,1,5.032,ACTIVE,217.0,348.15,60.03,1433018703,"040051121000116","174011321042388",27.09,18,0.604,317.53,376.02,135.6,130.2,0.606,2626.2000000238,2659.8000000238,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018744,15122.00
05/30/2015 16:45,1,3.177,ACTIVE,217.4,331.09,60.03,1433018703,"033051125000135","174011321042388",36.36,19,0.509,318.01,369.54,114.9,110.2,0.518,2238.7000000119,2267.1000000119,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018745,15123.00
05/30/2015 16:45,2,4.955,ACTIVE,218.71,357.98,60.002,1433018703,"201051344000648","174011321042388",29.70,28.50,0,338.44,398.26,149.2,142.0,0.689,120407.6,120407.6,418,0,0,0,L,1122011218,0,123.81,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018747,15124.00
05/30/2015 16:45,2,4.908,ACTIVE,218.26,357.08,59.965,1433018703,"201051344001093","174011321042388",29.96,24.30,0,337.24,397.05,148.9,141.8,0.672,122270.3,122270.3,420,0,0,0,L,1122011218,0,123.81,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018747,15125.00
05/30/2015 16:45,2,5.027,ACTIVE,218.93,358.58,59.996,1433018703,"201051344000645","174011321042388",29.38,31.00,0,338.44,396.75,149.6,142.5,0.681,120755.3,120755.3,417,0,0,0,L,1122011218,0,124.49,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018749,15126.00
05/30/2015 16:45,2,5.268,ACTIVE,217.58,354.37,59.991,1433018703,"274151322000085","174011321042388",29.58,33.30,0,338.14,388.04,157.7,150.3,0.592,403460.8,403460.8,1728,0,0,0,L,1151911521,0,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018749,15127.00
05/30/2015 16:45,2,5.059,ACTIVE,218.48,357.38,60.007,1433018703,"201051344000651","174011321042388",29.88,26.50,0,338.14,398.26,153.2,145.9,0.698,120102.8,120102.8,419,0,0,0,L,1122011218,0,124.49,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018750,15128.00
