ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 16:45,2,5.002,ACTIVE,218.26,357.08,59.991,1433018703,"201051344000867","174011321042388",29.52,30.30,0,337.24,393.15,149.6,142.4,0.689,112439.4,112439.4,417,0,0,0,L,1122011218,0,124.27,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018751,15129.00
05/30/2015 16:45,1,5.032,ACTIVE,217.4,330.07,60.03,1433018703,"040051121000095","174011321042388",24.61,19,0.547,318.28,370.31,123.2,118.3,0.549,5601.6999999877,5632.1999999877,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018752,15130.00
05/30/2015 16:45,2,4.953,ACTIVE,217.13,357.08,59.996,1433018703,"201051344001230","174011321042388",30.28,22.80,0,331.83,393.15,151.9,144.7,0.712,123511.7,123511.7,419,0,0,0,L,1122011218,0,123.81,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018753,15131.00
05/30/2015 16:45,2,4.963,ACTIVE,218.93,358.58,60.002,1433018703,"201051344000576","174011321042388",29.38,29.00,0,337.84,397.05,147.6,140.6,0.676,120264.7,120264.7,418,0,0,0,L,1122011218,0,124.27,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018754,15132.00
05/30/2015 16:45,2,5.047,ACTIVE,218.93,357.68,59.981,1433018703,"201051344000579","174011321042388",29.90,27.50,0,339.04,398.56,152.8,145.6,0.716,125777.5,125777.5,420,0,0,0,L,1122011218,0,124.27,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433018755,15133.00
05/30/2015 17:00,2,4.453,ACTIVE,216.45,354.07,59.981,1433019603,"201051344000955","174011321042388",30.77,23.00,0,332.43,389.24,138.9,132.1,0.636,125407.1,125407.1,420,0,0,0,L,1122011218,0,122.91,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019604,15134.00
05/30/2015 17:00,1,4.652,ACTIVE,216.7,331.51,60.00,1433019603,"040051121000195","174011321042388",27.15,17,0.559,317.64,371.40,125.6,120.5,0.568,5061.2000000001,5092.8000000239,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019606,15135.00
05/30/2015 17:00,2,5.213,ACTIVE,216.22,358.58,59.965,1433019603,"274151322000095","174011321042388",30.24,32.80,0,333.03,387.74,159.6,152.1,0.597,422002.3,422002.3,1339,0,0,0,L,1151911521,0,125.17,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019607,15136.00
05/30/2015 17:00,2,4.564,ACTIVE,216.90,354.97,59.970,1433019603,"201051344000868","174011321042388",29.52,26.30,0,333.33,388.94,136.5,129.9,0.623,111810.1,111810.1,418,0,0,0,L,1122011218,0,123.36,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019607,15137.00
05/30/2015 17:00,2,4.512,ACTIVE,218.48,355.88,59.970,1433019603,"201051344000853","174011321042388",29.80,26.80,0,339.34,393.75,136.2,129.5,0.641,118042.5,118042.5,417,0,0,0,L,1122011218,0,124.49,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019608,15138.00
05/30/2015 17:00,2,4.525,ACTIVE,217.80,355.58,59.981,1433019603,"201051344000582","174011321042388",30.26,25.30,0,337.54,391.34,138.7,131.9,0.645,118835.3,118835.3,418,0,0,0,L,1122011218,0,123.81,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019609,15139.00
05/30/2015 17:00,1,4.612,ACTIVE,216.8,348.45,60.03,1433019603,"040051121000097","174011321042388",27.72,18,0.566,317.83,372.39,127.2,122.3,0.576,2705.1000000121,2737.0000000121,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019611,15140.00
05/30/2015 17:00,2,4.525,ACTIVE,218.03,356.48,59.981,1433019603,"201051344000469","174011321042388",29.82,25.00,0,337.84,390.14,136.8,130.1,0.654,113170.5,113170.5,419,0,0,0,L,1122011218,0,123.59,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019611,15141.00
05/30/2015 17:00,2,4.607,ACTIVE,217.80,357.08,59.981,1433019603,"201051344000988","174011321042388",29.42,26.80,0,337.54,394.05,137.2,130.5,0.645,113078.5,113078.5,418,0,0,0,L,1122011218,0,123.81,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019612,15142.00
05/30/2015 17:00,2,4.525,ACTIVE,218.03,354.97,59.996,1433019603,"201051344001158","174011321042388",29.96,25.80,0,338.14,393.15,137.3,130.6,0.645,119395.0,119395.0,420,0,0,0,L,1122011218,0,123.81,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019613,15143.00
05/30/2015 17:00,2,4.639,ACTIVE,217.13,353.77,59.986,1433019603,"201051344001025","174011321042388",30.20,24.00,0,334.24,391.04,141.9,135.1,0.636,122146.1,122146.1,421,0,0,0,L,1122011218,0,123.36,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019614,15144.00
05/30/2015 17:00,1,3.375,ACTIVE,215.9,339.96,60.03,1433019603,"033051125000118","174011321042388",41.41,18,0.626,315.43,376.82,139.0,134.2,0.630,3053.6,3088.7,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019615,15145.00
05/30/2015 17:00,2,4.486,ACTIVE,217.58,355.28,59.981,1433019603,"201051344000569","174011321042388",29.56,27.30,0,337.84,390.44,134.2,127.7,0.623,126155.6,126155.6,417,0,0,0,L,1122011218,0,123.36,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019616,15146.00
05/30/2015 17:00,2,3.207,ACTIVE,216.45,450.26,59.970,1433019603,"274151322000094","174011321042388",41.41,31.30,0,408.78,472.80,134.8,128.1,0.508,313781.6,313781.6,1751,0,0,0,L,1151911521,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019617,15147.00
05/30/2015 17:00,1,4.690,ACTIVE,217.4,355.21,60.03,1433019603,"040051121000068","174011321042388",24.72,19,0.514,318.75,368.53,115.3,111.2,0.526,4427.1999999762,4455.9000000239,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019618,15148.00
05/30/2015 17:00,2,4.549,ACTIVE,217.80,353.77,59.970,1433019603,"201051344000458","174011321042388",29.72,28.30,0,338.14,391.64,136.8,130.2,0.663,121734.8,121734.8,420,0,0,0,L,1122011218,0,124.04,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019620,15149.00
05/30/2015 17:00,2,4.852,ACTIVE,216.45,360.69,59.986,1433019603,"274151322000087","174011321042388",28.37,65.70,0,333.63,382.63,139.4,132.6,0.517,383366.0,383366.0,1334,0,0,0,L,1151911521,0,125.17,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019621,15150.00
05/30/2015 17:00,2,4.867,ACTIVE,216.67,353.47,59.970,1433019603,"274151322000052","174011321042388",29.88,30.50,0,333.63,385.33,147.3,140.2,0.566,409597.0,409597.0,1730,0,0,0,L,1151911521,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019622,15151.00
05/30/2015 17:00,2,4.615,ACTIVE,216.90,355.28,59.981,1433019603,"201051344001145","174011321042388",30.32,21.80,0,333.33,390.74,141.8,134.9,0.650,126781.2,126781.2,418,0,0,0,L,1122011218,0,123.36,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019623,15152.00
05/30/2015 17:00,2,4.590,ACTIVE,216.67,352.87,59.949,1433019603,"201051344000685","174011321042388",30.28,22.30,0,332.73,389.84,140.6,133.8,0.681,126126.8,126126.8,421,0,0,0,L,1122011218,0,123.81,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019624,15153.00
05/30/2015 17:00,2,4.732,ACTIVE,216.45,366.40,59.970,1433019603,"274151322000088","174011321042388",29.78,29.30,0,333.93,383.83,142.8,135.9,0.530,391976.1,391976.1,1337,0,0,0,L,1151911521,0,125.40,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019625,15154.00
05/30/2015 17:00,2,4.520,ACTIVE,217.13,354.67,59.986,1433019603,"201051344000438","174011321042388",30.59,22.50,0,333.63,390.44,140.0,133.2,0.645,126149.1,126149.1,420,0,0,0,L,1122011218,0,124.04,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019626,15155.00
05/30/2015 17:00,2,4.494,ACTIVE,217.13,353.17,59.981,1433019603,"201051344001135","174011321042388",30.38,23.80,0,333.33,389.54,138.2,131.5,0.632,117664.5,117664.5,421,0,0,0,L,1122011218,0,123.59,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019627,15156.00
05/30/2015 17:00,2,4.449,ACTIVE,216.90,354.37,59.970,1433019603,"201051344000417","174011321042388",30.65,22.50,0,333.33,389.84,138.2,131.5,0.645,122297.8,122297.8,418,0,0,0,L,1122011218,0,123.36,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019627,15157.00
05/30/2015 17:00,2,4.570,ACTIVE,216.67,354.97,59.986,1433019603,"201051344000594","174011321042388",30.38,27.30,0,331.83,389.84,140.6,133.8,0.658,121651.8,121651.8,421,0,0,0,L,1122011218,0,123.36,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019628,15158.00
05/30/2015 17:00,2,4.938,ACTIVE,216.67,357.08,59.975,1433019603,"274151322000083","174011321042388",29.92,33.50,0,333.33,385.93,149.5,142.4,0.592,406013.8,406013.8,1736,0,0,0,L,1151911521,0,124.94,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019629,15159.00
05/30/2015 17:00,2,4.699,ACTIVE,217.80,355.88,59.975,1433019603,"201051344000585","174011321042388",30.32,22.50,0,337.24,394.35,144.3,137.3,0.667,120600.3,120600.3,419,0,0,0,L,1122011218,0,123.59,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019630,15160.00
05/30/2015 17:00,2,4.807,ACTIVE,216.90,353.17,59.944,1433019603,"274151322000054","174011321042388",29.88,31.50,0,334.54,385.93,145.4,138.5,0.557,401539.4,401539.4,1333,0,0,0,L,1151911521,0,125.17,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019631,15161.00
05/30/2015 17:00,2,4.527,ACTIVE,217.80,354.67,59.991,1433019603,"201051344001203","174011321042388",30.24,24.80,0,335.74,390.44,138.7,131.9,0.645,122073.2,122073.2,421,0,0,0,L,1122011218,0,124.49,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019632,15162.00
05/30/2015 17:00,2,4.514,ACTIVE,216.90,351.97,59.975,1433019603,"201051344000646","174011321042388",30.59,20.70,0,332.43,390.74,139.7,132.9,0.650,119810.6,119810.6,418,0,0,0,L,1122011218,0,123.81,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019633,15163.00
05/30/2015 17:00,2,3.150,ACTIVE,217.58,460.17,59.975,1433019603,"274151322000068","174011321042388",41.75,30.30,0,409.38,472.80,132.8,126.3,0.499,312643.4,312643.4,1359,0,0,0,L,1151911521,0,125.17,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019634,15164.00
05/30/2015 17:00,2,5.119,ACTIVE,217.58,358.58,59.996,1433019603,"274151322000076","174011321042388",30.42,31.00,0,338.44,388.64,157.7,150.3,0.605,427488.8,427488.8,1732,0,0,0,L,1151911521,0,125.17,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019635,15165.00
05/30/2015 17:00,1,2.921,ACTIVE,217.5,344.63,60.03,1433019603,"033051125000132","174011321042388",36.84,17,0.473,319.41,365.87,107.1,102.2,0.485,2254.3000000237,2280.9000000237,361,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019636,15166.00
05/30/2015 17:00,1,3.397,ACTIVE,217.1,323.19,60.03,1433019603,"033051125000150","174011321042388",41.32,18,0.624,315.48,376.89,139.6,135.1,0.631,2945.1000000117,2980.3000000117,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019637,15167.00
05/30/2015 17:00,2,4.576,ACTIVE,216.67,353.47,59.975,1433019603,"201051344000890","174011321042388",30.28,22.30,0,332.43,389.54,140.4,133.6,0.623,123621.4,123621.4,420,0,0,0,L,1122011218,0,123.81,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019638,15168.00
05/30/2015 17:00,2,4.506,ACTIVE,217.80,354.67,59.981,1433019603,"201051344000900","174011321042388",29.88,27.30,0,336.94,392.55,136.4,129.7,0.628,124157.3,124157.3,417,0,0,0,L,1122011218,0,124.27,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019639,15169.00
05/30/2015 17:00,2,4.498,ACTIVE,217.58,356.18,59.981,1433019603,"201051344000633","174011321042388",30.30,26.80,0,336.64,391.04,137.9,131.2,0.650,113806.6,113806.6,422,0,0,0,L,1122011218,0,124.27,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019640,15170.00
05/30/2015 17:00,1,4.624,ACTIVE,217.8,360.38,60.03,1433019603,"040051121000185","174011321042388",27.11,17,0.553,318.52,371.48,124.7,120.0,0.562,3428.3,3459.5,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019641,15171.00
05/30/2015 17:00,2,4.557,ACTIVE,218.03,354.67,59.975,1433019603,"201051344000983","174011321042388",29.50,27.30,0,334.84,391.04,136.1,129.5,0.645,120880.8,120880.8,420,0,0,0,L,1122011218,0,124.27,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019643,15172.00
05/30/2015 17:00,2,4.527,ACTIVE,217.58,354.67,59.981,1433019603,"201051344000917","174011321042388",30.61,25.00,0,334.54,391.34,140.3,133.5,0.658,124275.2,124275.2,421,0,0,0,L,1122011218,0,123.81,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019644,15173.00
05/30/2015 17:00,1,4.619,ACTIVE,216.4,356.21,60.03,1433019603,"040051121000116","174011321042388",27.20,17,0.557,316.54,370.82,125.0,119.9,0.566,2659.8000000238,2691.1000000238,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019645,15174.00
05/30/2015 17:00,1,2.864,ACTIVE,217.5,323.15,60.03,1433019603,"033051125000135","174011321042388",37.08,18,0.467,319.48,366.14,105.7,101.3,0.482,2267.1000000119,2293.4000000119,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019646,15175.00
05/30/2015 17:00,2,4.479,ACTIVE,217.80,354.97,59.986,1433019603,"201051344000648","174011321042388",30.02,27.00,0,337.54,390.44,136.2,129.5,0.641,120441.6,120441.6,419,0,0,0,L,1122011218,0,123.81,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019647,15176.00
05/30/2015 17:00,2,4.398,ACTIVE,217.58,355.58,59.981,1433019603,"201051344001093","174011321042388",30.40,23.00,0,334.84,389.24,135.4,128.8,0.614,122304.1,122304.1,421,0,0,0,L,1122011218,0,124.04,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019648,15177.00
05/30/2015 17:00,2,4.562,ACTIVE,218.26,354.97,59.970,1433019603,"201051344000645","174011321042388",29.62,29.50,0,337.54,390.14,136.9,130.2,0.623,120789.5,120789.5,418,0,0,0,L,1122011218,0,124.49,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019649,15178.00
05/30/2015 17:00,2,4.822,ACTIVE,217.13,348.66,59.975,1433019603,"274151322000085","174011321042388",29.84,31.30,0,337.54,384.43,145.6,138.6,0.552,403496.9,403496.9,1729,0,0,0,L,1151911521,0,125.40,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019650,15179.00
05/30/2015 17:00,2,4.576,ACTIVE,217.80,355.28,59.991,1433019603,"201051344000651","174011321042388",30.16,24.80,0,335.44,390.44,139.8,133.0,0.632,120137.7,120137.7,420,0,0,0,L,1122011218,0,124.49,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019651,15180.00
05/30/2015 17:00,2,4.521,ACTIVE,217.58,351.97,59.970,1433019603,"201051344000867","174011321042388",29.82,28.50,0,333.63,388.34,136.6,129.9,0.610,112473.5,112473.5,418,0,0,0,L,1122011218,0,124.04,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019652,15181.00
05/30/2015 17:00,1,4.589,ACTIVE,216.9,353.38,60.03,1433019603,"040051121000095","174011321042388",24.90,18,0.504,318.42,366.97,113.7,108.7,0.513,5632.1999999877,5660.3999999758,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019653,15182.00
05/30/2015 17:00,2,4.480,ACTIVE,216.67,353.47,59.986,1433019603,"201051344001230","174011321042388",30.47,21.30,0,332.13,389.24,138.2,131.5,0.658,123546.2,123546.2,420,0,0,0,L,1122011218,0,123.81,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019654,15183.00
05/30/2015 17:00,2,4.500,ACTIVE,218.26,355.58,59.959,1433019603,"201051344000576","174011321042388",29.50,28.00,0,337.84,393.45,134.5,127.9,0.619,120298.3,120298.3,419,0,0,0,L,1122011218,0,124.27,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019655,15184.00
05/30/2015 17:00,2,4.496,ACTIVE,218.26,355.58,59.981,1433019603,"201051344000579","174011321042388",30.57,25.80,0,338.44,393.75,139.1,132.3,0.654,125812.4,125812.4,421,0,0,0,L,1122011218,0,124.27,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433019656,15185.00
05/30/2015 17:15,2,4.000,ACTIVE,216.67,351.07,59.965,1433020504,"201051344000955","174011321042388",30.30,23.50,0,333.03,384.73,122.8,116.6,0.583,125438.0,125438.0,421,0,0,0,L,1122011218,0,123.36,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020505,15186.00
05/30/2015 17:15,1,4.214,ACTIVE,217.1,345.87,60.00,1433020504,"040051121000195","174011321042388",26.86,18,0.500,318.19,368.30,112.6,107.9,0.511,5092.8000000239,5121.0999999762,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020506,15187.00
05/30/2015 17:15,2,4.699,ACTIVE,216.67,349.26,59.975,1433020504,"274151322000095","174011321042388",30.34,31.50,0,332.43,380.82,144.4,137.5,0.539,422038.4,422038.4,1340,0,0,0,L,1151911521,0,124.72,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020507,15188.00
05/30/2015 17:15,2,4.055,ACTIVE,217.13,351.67,59.970,1433020504,"201051344000868","174011321042388",29.50,26.00,0,333.03,384.43,121.1,115.0,0.557,111840.7,111840.7,419,0,0,0,L,1122011218,0,123.59,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020508,15189.00
05/30/2015 17:15,2,4.051,ACTIVE,218.26,354.07,59.965,1433020504,"201051344000853","174011321042388",29.68,26.30,0,337.84,385.93,121.8,115.6,0.566,118073.2,118073.2,418,0,0,0,L,1122011218,0,124.49,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020510,15190.00
05/30/2015 17:15,2,4.020,ACTIVE,217.58,353.77,59.949,1433020504,"201051344000582","174011321042388",30.26,25.30,0,333.03,386.83,123.1,116.9,0.570,118866.3,118866.3,419,0,0,0,L,1122011218,0,124.04,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020511,15191.00
05/30/2015 17:15,1,4.214,ACTIVE,217.2,357.89,60.00,1433020504,"040051121000097","174011321042388",27.32,18,0.508,317.62,369.05,114.5,109.9,0.521,2737.0000000121,2766.0000000121,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020512,15192.00
05/30/2015 17:15,2,4.059,ACTIVE,217.80,353.77,59.959,1433020504,"201051344000469","174011321042388",29.56,25.00,0,333.03,385.93,121.5,115.3,0.583,113201.1,113201.1,420,0,0,0,L,1122011218,0,123.81,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020513,15193.00
05/30/2015 17:15,2,4.119,ACTIVE,217.80,354.07,59.991,1433020504,"201051344000988","174011321042388",29.28,26.80,0,333.63,386.53,122.1,115.9,0.561,113109.3,113109.3,419,0,0,0,L,1122011218,0,124.04,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020514,15194.00
05/30/2015 17:15,2,4.082,ACTIVE,217.80,353.47,59.949,1433020504,"201051344001158","174011321042388",29.36,26.00,0,333.93,385.63,121.4,115.2,0.566,119425.7,119425.7,421,0,0,0,L,1122011218,0,124.04,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020515,15195.00
05/30/2015 17:15,2,4.092,ACTIVE,217.13,352.57,59.965,1433020504,"201051344001025","174011321042388",30.32,24.30,0,333.03,385.93,125.6,119.3,0.566,122177.8,122177.8,422,0,0,0,L,1122011218,0,123.59,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020516,15196.00
05/30/2015 17:15,1,3.070,ACTIVE,216.7,326.71,60.03,1433020504,"033051125000118","174011321042388",40.97,18,0.560,316.28,371.99,125.1,120.9,0.566,3088.7,3120.6,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020517,15197.00
05/30/2015 17:15,2,3.996,ACTIVE,217.80,352.87,59.991,1433020504,"201051344000569","174011321042388",29.72,26.50,0,333.33,384.73,120.3,114.2,0.566,126186.0,126186.0,418,0,0,0,L,1122011218,0,123.81,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020518,15198.00
05/30/2015 17:15,2,2.887,ACTIVE,216.90,448.45,59.959,1433020504,"274151322000094","174011321042388",40.95,31.30,0,411.78,469.19,120.4,114.3,0.460,313811.7,313811.7,1752,0,0,0,L,1151911521,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020519,15199.00
05/30/2015 17:15,1,4.214,ACTIVE,217.3,330.32,60.00,1433020504,"040051121000068","174011321042388",24.78,20,0.459,317.64,364.95,103.9,99.4,0.474,4455.9000000239,4482.100000012,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020520,15200.00
05/30/2015 17:15,2,4.068,ACTIVE,217.80,352.57,59.954,1433020504,"201051344000458","174011321042388",29.60,27.80,0,333.63,384.73,122.0,115.9,0.583,121765.6,121765.6,421,0,0,0,L,1122011218,0,124.27,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020521,15201.00
05/30/2015 17:15,2,4.361,ACTIVE,216.67,348.96,59.959,1433020504,"274151322000087","174011321042388",28.49,64.00,0,332.43,375.71,125.8,119.4,0.473,383397.6,383397.6,1335,0,0,0,L,1151911521,0,124.49,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020522,15202.00
05/30/2015 17:15,2,4.391,ACTIVE,216.90,349.56,59.954,1433020504,"274151322000052","174011321042388",29.92,29.00,0,332.73,377.82,132.9,126.4,0.508,409630.3,409630.3,1731,0,0,0,L,1151911521,0,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020523,15203.00
05/30/2015 17:15,2,4.061,ACTIVE,216.67,352.87,59.970,1433020504,"201051344001145","174011321042388",30.75,21.80,0,332.73,385.93,126.3,120.0,0.575,126813.1,126813.1,419,0,0,0,L,1122011218,0,123.59,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020524,15204.00
05/30/2015 17:15,2,4.049,ACTIVE,216.45,352.87,59.954,1433020504,"201051344000685","174011321042388",30.49,22.30,0,332.73,385.33,125.0,118.7,0.605,126158.4,126158.4,422,0,0,0,L,1122011218,0,124.27,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020525,15205.00
05/30/2015 17:15,2,4.293,ACTIVE,216.45,355.28,59.975,1433020504,"274151322000088","174011321042388",29.50,28.00,0,333.03,377.22,128.3,121.9,0.473,392008.3,392008.3,1338,0,0,0,L,1151911521,0,124.94,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020526,15206.00
05/30/2015 17:15,2,4.020,ACTIVE,216.90,352.57,59.975,1433020504,"201051344000438","174011321042388",30.47,22.80,0,333.03,386.23,124.1,117.8,0.575,126180.3,126180.3,421,0,0,0,L,1122011218,0,124.04,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020527,15207.00
05/30/2015 17:15,2,4.020,ACTIVE,216.90,351.37,59.959,1433020504,"201051344001135","174011321042388",30.04,24.50,0,333.33,385.33,122.3,116.2,0.557,117695.2,117695.2,422,0,0,0,L,1122011218,0,123.81,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020528,15208.00
05/30/2015 17:15,2,4.039,ACTIVE,217.13,353.17,59.991,1433020504,"201051344000417","174011321042388",29.94,22.80,0,333.03,384.73,122.5,116.4,0.575,122328.7,122328.7,419,0,0,0,L,1122011218,0,123.59,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020529,15209.00
05/30/2015 17:15,2,4.111,ACTIVE,216.45,351.67,59.965,1433020504,"201051344000594","174011321042388",29.90,26.30,0,333.03,386.83,124.5,118.2,0.579,121683.1,121683.1,422,0,0,0,L,1122011218,0,123.59,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020530,15210.00
05/30/2015 17:15,2,4.467,ACTIVE,216.22,354.37,59.965,1433020504,"274151322000083","174011321042388",29.90,31.80,0,332.43,378.72,135.2,128.5,0.539,406047.6,406047.6,1737,0,0,0,L,1151911521,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020530,15211.00
05/30/2015 17:15,2,4.260,ACTIVE,217.35,353.17,59.965,1433020504,"201051344000585","174011321042388",29.76,22.80,0,333.03,386.83,128.4,122.0,0.597,120632.6,120632.6,420,0,0,0,L,1122011218,0,123.36,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020531,15212.00
05/30/2015 17:15,2,4.334,ACTIVE,216.45,353.77,59.965,1433020504,"274151322000054","174011321042388",29.80,30.50,0,332.43,378.42,130.7,124.2,0.499,401572.2,401572.2,1334,0,0,0,L,1151911521,0,124.72,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020532,15213.00
05/30/2015 17:15,2,4.033,ACTIVE,217.35,351.07,59.965,1433020504,"201051344001203","174011321042388",30.06,24.30,0,333.03,385.93,122.7,116.5,0.575,122104.2,122104.2,422,0,0,0,L,1122011218,0,124.27,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020533,15214.00
05/30/2015 17:15,2,4.035,ACTIVE,216.45,351.67,59.965,1433020504,"201051344000646","174011321042388",30.24,21.30,0,332.73,385.93,123.6,117.3,0.570,119841.8,119841.8,419,0,0,0,L,1122011218,0,123.59,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020534,15215.00
05/30/2015 17:15,2,2.855,ACTIVE,217.35,440.64,59.959,1433020504,"274151322000068","174011321042388",41.51,31.00,0,407.27,472.50,120.4,114.3,0.446,312673.7,312673.7,1360,0,0,0,L,1151911521,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020535,15216.00
05/30/2015 17:15,2,4.611,ACTIVE,217.35,354.67,59.959,1433020504,"274151322000076","174011321042388",30.45,29.80,0,334.84,381.42,142.2,135.3,0.548,427524.4,427524.4,1733,0,0,0,L,1151911521,0,124.49,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020536,15217.00
05/30/2015 17:15,1,2.614,ACTIVE,216.8,325.80,60.00,1433020504,"033051125000132","174011321042388",36.84,18,0.423,320.16,362.53,95.8,91.3,0.438,2280.9000000237,2304.9000000237,363,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020537,15218.00
05/30/2015 17:15,1,3.047,ACTIVE,216.5,348.13,60.00,1433020504,"033051125000150","174011321042388",41.42,18,0.561,315.55,372.80,125.6,121.0,0.570,2980.3000000117,3012.2000000117,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020538,15219.00
05/30/2015 17:15,2,4.014,ACTIVE,216.45,351.97,59.965,1433020504,"201051344000890","174011321042388",30.59,22.30,0,332.43,385.93,124.4,118.1,0.566,123652.8,123652.8,421,0,0,0,L,1122011218,0,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020539,15220.00
05/30/2015 17:15,2,4.047,ACTIVE,217.13,352.87,59.954,1433020504,"201051344000900","174011321042388",29.68,26.00,0,333.03,384.73,121.6,115.5,0.557,124188.0,124188.0,418,0,0,0,L,1122011218,0,124.04,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020540,15221.00
05/30/2015 17:15,2,4.023,ACTIVE,217.13,353.77,59.959,1433020504,"201051344000633","174011321042388",30.00,26.30,0,332.73,385.93,122.2,116.1,0.579,113837.5,113837.5,423,0,0,0,L,1122011218,0,124.04,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020541,15222.00
05/30/2015 17:15,1,4.130,ACTIVE,217.6,361.88,60.00,1433020504,"040051121000185","174011321042388",27.20,17,0.494,318.96,368.06,111.8,107.0,0.507,3459.5,3487.6,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020542,15223.00
05/30/2015 17:15,2,4.039,ACTIVE,217.58,352.57,59.965,1433020504,"201051344000983","174011321042388",29.78,27.00,0,333.33,385.33,121.9,115.7,0.575,120911.5,120911.5,421,0,0,0,L,1122011218,0,124.04,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020543,15224.00
05/30/2015 17:15,2,4.047,ACTIVE,217.13,353.17,59.959,1433020504,"201051344000917","174011321042388",30.45,25.30,0,332.43,386.23,124.9,118.6,0.583,124306.6,124306.6,422,0,0,0,L,1122011218,0,123.59,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020544,15225.00
05/30/2015 17:15,1,4.149,ACTIVE,216.2,324.20,60.00,1433020504,"040051121000116","174011321042388",27.31,17,0.500,316.83,368.14,112.7,107.8,0.513,2691.1000000238,2719.5000000238,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020546,15226.00
05/30/2015 17:15,1,2.598,ACTIVE,217.0,324.64,60.00,1433020504,"033051125000135","174011321042388",36.68,18,0.419,319.10,362.84,94.8,90.6,0.437,2293.4000000119,2317.3000000119,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020547,15227.00
05/30/2015 17:15,2,3.979,ACTIVE,217.58,353.17,59.954,1433020504,"201051344000648","174011321042388",30.02,26.50,0,333.63,385.33,120.9,114.8,0.566,120472.1,120472.1,420,0,0,0,L,1122011218,0,123.59,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020548,15228.00
05/30/2015 17:15,2,3.879,ACTIVE,217.13,351.97,59.965,1433020504,"201051344001093","174011321042388",30.45,23.00,0,332.43,384.43,119.7,113.6,0.548,122334.3,122334.3,422,0,0,0,L,1122011218,0,123.59,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020549,15229.00
05/30/2015 17:15,2,4.086,ACTIVE,217.58,353.17,59.981,1433020504,"201051344000645","174011321042388",29.38,28.50,0,333.93,384.73,121.7,115.5,0.552,120820.2,120820.2,419,0,0,0,L,1122011218,0,124.27,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020550,15230.00
05/30/2015 17:15,2,4.393,ACTIVE,216.67,358.58,59.949,1433020504,"274151322000085","174011321042388",29.44,30.50,0,333.33,378.12,130.8,124.3,0.495,403529.7,403529.7,1730,0,0,0,L,1151911521,0,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020550,15231.00
05/30/2015 17:15,2,4.119,ACTIVE,217.13,353.77,59.949,1433020504,"201051344000651","174011321042388",29.74,24.80,0,333.03,385.03,124.0,117.8,0.561,120168.9,120168.9,421,0,0,0,L,1122011218,0,124.27,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020551,15232.00
05/30/2015 17:15,2,3.994,ACTIVE,216.67,350.77,59.959,1433020504,"201051344000867","174011321042388",29.94,28.30,0,331.53,384.43,121.1,115.0,0.557,112504.1,112504.1,419,0,0,0,L,1122011218,0,123.81,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020552,15233.00
05/30/2015 17:15,1,4.151,ACTIVE,216.5,349.57,60.00,1433020504,"040051121000095","174011321042388",24.84,18,0.453,318.95,363.73,102.6,97.9,0.463,5660.3999999758,5686.1000000235,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020553,15234.00
05/30/2015 17:15,2,4.004,ACTIVE,216.22,350.77,59.944,1433020504,"201051344001230","174011321042388",30.36,21.30,0,333.93,385.93,123.0,116.8,0.575,123577.2,123577.2,421,0,0,0,L,1122011218,0,123.59,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020554,15235.00
05/30/2015 17:15,2,3.975,ACTIVE,217.80,354.07,59.938,1433020504,"201051344000576","174011321042388",29.82,26.80,0,334.24,385.63,120.1,114.0,0.552,120328.6,120328.6,420,0,0,0,L,1122011218,0,124.27,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020555,15236.00
05/30/2015 17:15,2,4.051,ACTIVE,217.58,353.17,59.949,1433020504,"201051344000579","174011321042388",30.16,26.00,0,334.84,385.63,123.7,117.4,0.583,125843.4,125843.4,422,0,0,0,L,1122011218,0,123.81,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433020556,15237.00
05/30/2015 17:30,2,3.418,ACTIVE,215.77,348.66,59.991,1433021404,"201051344000955","174011321042388",31.05,22.30,0,333.33,380.22,107.4,101.8,0.508,125465.5,125465.5,422,0,0,0,L,1122011218,0,122.91,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021405,15238.00
05/30/2015 17:30,1,3.744,ACTIVE,216.1,334.49,60.03,1433021404,"040051121000195","174011321042388",26.92,17,0.445,318.51,364.43,100.3,95.6,0.463,5121.0999999762,5146.7,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021406,15239.00
05/30/2015 17:30,2,4.188,ACTIVE,215.77,363.09,59.991,1433021404,"274151322000095","174011321042388",30.65,30.30,0,332.43,376.62,130.0,123.6,0.495,422071.1,422071.1,1341,0,0,0,L,1151911521,0,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021407,15240.00
05/30/2015 17:30,2,3.561,ACTIVE,216.00,350.17,59.996,1433021404,"201051344000868","174011321042388",29.60,24.50,0,333.03,380.22,106.7,101.1,0.495,111867.8,111867.8,420,0,0,0,L,1122011218,0,123.36,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021408,15241.00
05/30/2015 17:30,2,3.510,ALERT,217.13,350.77,59.991,1433021404,"201051344000853","174011321042388",30.00,24.80,0,297.57,401.86,106.7,101.0,0.499,118100.3,118100.3,419,0,0,0,L,1122011218,0,124.04,125.40,0002,22,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021410,15242.00
05/30/2015 17:30,2,3.531,ACTIVE,216.67,352.27,60.007,1433021404,"201051344000582","174011321042388",30.32,23.80,0,333.03,380.82,108.4,102.7,0.504,118893.9,118893.9,420,0,0,0,L,1122011218,0,123.81,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021411,15243.00
05/30/2015 17:30,1,3.730,ACTIVE,216.5,344.05,60.03,1433021404,"040051121000097","174011321042388",27.55,17,0.453,318.43,364.63,102.2,97.6,0.472,2766.0000000121,2792.0000000121,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021412,15244.00
05/30/2015 17:30,2,3.535,ACTIVE,216.67,351.07,59.975,1433021404,"201051344000469","174011321042388",29.88,24.00,0,333.03,380.82,107.0,101.4,0.504,113228.3,113228.3,421,0,0,0,L,1122011218,0,123.36,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021413,15245.00
05/30/2015 17:30,2,3.602,ACTIVE,216.67,352.57,60.023,1433021404,"201051344000988","174011321042388",29.54,25.00,0,333.03,381.12,107.8,102.1,0.504,113136.7,113136.7,420,0,0,0,L,1122011218,0,123.59,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021414,15246.00
05/30/2015 17:30,2,3.564,ACTIVE,216.67,350.77,60.002,1433021404,"201051344001158","174011321042388",29.72,24.30,0,333.63,380.52,107.3,101.7,0.513,119452.9,119452.9,422,0,0,0,L,1122011218,0,123.59,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021415,15247.00
05/30/2015 17:30,2,3.646,ACTIVE,216.00,349.26,59.996,1433021404,"201051344001025","174011321042388",30.16,22.50,0,333.33,381.42,111.4,105.6,0.504,122206.1,122206.1,423,0,0,0,L,1122011218,0,123.14,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021416,15248.00
05/30/2015 17:30,1,2.727,ACTIVE,216.1,360.30,60.03,1433021404,"033051125000118","174011321042388",41.08,17,0.501,315.71,368.05,111.4,107.3,0.514,3120.6,3149.2,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021417,15249.00
05/30/2015 17:30,2,3.486,ALERT,216.45,350.17,59.991,1433021404,"201051344000569","174011321042388",29.84,25.50,0,302.37,400.96,105.4,99.8,0.499,126212.7,126212.7,419,0,0,0,L,1122011218,0,123.36,125.40,0002,21,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021419,15250.00
05/30/2015 17:30,2,2.561,ACTIVE,215.77,449.05,59.991,1433021404,"274151322000094","174011321042388",41.27,29.80,0,415.39,468.89,106.9,101.2,0.411,313838.7,313838.7,1753,0,0,0,L,1151911521,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021420,15251.00
05/30/2015 17:30,1,3.741,ACTIVE,216.7,344.87,60.03,1433021404,"040051121000068","174011321042388",24.96,19,0.411,318.63,362.43,92.9,88.9,0.429,4482.100000012,4505.600000012,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021421,15252.00
05/30/2015 17:30,2,3.582,ACTIVE,216.45,349.56,60.002,1433021404,"201051344000458","174011321042388",29.62,26.50,0,333.63,380.22,107.5,101.8,0.517,121793.0,121793.0,422,0,0,0,L,1122011218,0,123.81,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021422,15253.00
05/30/2015 17:30,2,3.926,ACTIVE,215.77,354.97,59.991,1433021404,"274151322000087","174011321042388",28.65,60.30,0,333.03,373.91,113.8,107.9,0.424,383426.1,383426.1,1336,0,0,0,L,1151911521,0,124.04,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021423,15254.00
05/30/2015 17:30,2,3.893,ACTIVE,215.54,347.76,59.991,1433021404,"274151322000052","174011321042388",30.14,28.30,0,333.03,374.21,118.9,112.8,0.455,409660.3,409660.3,1732,0,0,0,L,1151911521,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021424,15255.00
05/30/2015 17:30,2,3.621,ACTIVE,215.77,349.26,60.002,1433021404,"201051344001145","174011321042388",30.42,21.00,0,332.13,385.63,111.5,105.7,0.513,126841.4,126841.4,420,0,0,0,L,1122011218,0,123.14,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021425,15256.00
05/30/2015 17:30,2,3.578,ACTIVE,215.54,350.17,60.018,1433021404,"201051344000685","174011321042388",30.34,21.80,0,332.73,381.42,110.0,104.3,0.539,126186.4,126186.4,423,0,0,0,L,1122011218,0,123.81,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021426,15257.00
05/30/2015 17:30,2,3.791,ACTIVE,215.54,345.96,59.991,1433021404,"274151322000088","174011321042388",29.82,27.00,0,332.73,373.61,114.5,108.6,0.424,392037.2,392037.2,1339,0,0,0,L,1151911521,0,124.72,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021427,15258.00
05/30/2015 17:30,2,3.508,ACTIVE,216.22,350.47,59.996,1433021404,"201051344000438","174011321042388",30.73,21.50,0,333.33,380.52,109.2,103.5,0.504,126208.1,126208.1,422,0,0,0,L,1122011218,0,123.59,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021428,15259.00
05/30/2015 17:30,2,3.488,ACTIVE,216.00,348.96,59.991,1433021404,"201051344001135","174011321042388",30.40,23.30,0,333.93,380.52,107.4,101.7,0.495,117722.7,117722.7,423,0,0,0,L,1122011218,0,123.36,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021429,15260.00
05/30/2015 17:30,2,3.529,ACTIVE,216.00,349.56,59.996,1433021404,"201051344000417","174011321042388",30.22,21.00,0,333.33,379.62,108.0,102.3,0.517,122356.2,122356.2,420,0,0,0,L,1122011218,0,123.14,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021430,15261.00
05/30/2015 17:30,2,3.570,ACTIVE,215.54,349.56,60.012,1433021404,"201051344000594","174011321042388",30.38,25.00,0,333.63,382.33,109.8,104.1,0.513,121711.2,121711.2,423,0,0,0,L,1122011218,0,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021430,15262.00
05/30/2015 17:30,2,3.986,ACTIVE,216.00,361.59,59.991,1433021404,"274151322000083","174011321042388",30.12,30.00,0,332.73,375.11,121.5,115.4,0.477,406078.3,406078.3,1738,0,0,0,L,1151911521,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021431,15263.00
05/30/2015 17:30,2,3.727,ACTIVE,216.45,350.47,59.996,1433021404,"201051344000585","174011321042388",30.14,21.50,0,333.33,382.33,113.7,107.8,0.526,120661.5,120661.5,421,0,0,0,L,1122011218,0,123.14,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021432,15264.00
05/30/2015 17:30,2,3.883,ACTIVE,216.00,358.58,59.975,1433021404,"274151322000054","174011321042388",29.80,28.30,0,332.73,374.81,117.2,111.2,0.451,401601.8,401601.8,1335,0,0,0,L,1151911521,0,124.27,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021433,15265.00
05/30/2015 17:30,2,3.484,ACTIVE,216.45,349.26,60.002,1433021404,"201051344001203","174011321042388",30.53,23.30,0,333.63,380.52,107.7,102.0,0.513,122131.7,122131.7,423,0,0,0,L,1122011218,0,124.04,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021434,15266.00
05/30/2015 17:30,2,3.518,ACTIVE,215.54,349.26,60.002,1433021404,"201051344000646","174011321042388",30.53,20.30,0,332.73,381.42,108.7,103.0,0.508,119869.6,119869.6,420,0,0,0,L,1122011218,0,123.36,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021435,15267.00
05/30/2015 17:30,2,2.562,ACTIVE,216.90,440.94,59.986,1433021404,"274151322000068","174011321042388",41.67,29.80,0,417.79,470.69,107.0,101.4,0.398,312700.9,312700.9,1361,0,0,0,L,1151911521,0,124.72,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021436,15268.00
05/30/2015 17:30,2,4.127,ACTIVE,216.90,349.56,60.007,1433021404,"274151322000076","174011321042388",30.51,28.50,0,333.63,377.22,127.4,121.1,0.486,427556.6,427556.6,1734,0,0,0,L,1151911521,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021437,15269.00
05/30/2015 17:30,1,2.311,ACTIVE,216.6,339.43,60.03,1433021404,"033051125000132","174011321042388",37.16,17,0.375,320.13,359.86,85.4,81.0,0.393,2304.9000000237,2326.3000000237,365,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021439,15270.00
05/30/2015 17:30,1,2.722,ACTIVE,217.0,323.57,60.03,1433021404,"033051125000150","174011321042388",41.34,17,0.500,316.72,368.32,111.9,107.9,0.515,3012.2000000117,3041.0000000117,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021440,15271.00
05/30/2015 17:30,2,3.559,ACTIVE,215.54,348.66,59.986,1433021404,"201051344000890","174011321042388",30.43,21.30,0,334.24,382.03,109.7,104.0,0.508,123680.7,123680.7,422,0,0,0,L,1122011218,0,123.36,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021441,15272.00
