ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 17:30,2,3.516,ALERT,216.45,349.26,59.981,1433021404,"201051344000900","174011321042388",29.90,25.50,0,295.76,403.37,106.4,100.8,0.499,124215.1,124215.1,419,0,0,0,L,1122011218,0,123.81,125.17,0002,21,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021442,15273.00
05/30/2015 17:30,2,3.551,ACTIVE,216.45,351.37,59.986,1433021404,"201051344000633","174011321042388",29.94,24.80,0,332.73,380.52,107.6,101.9,0.499,113865.0,113865.0,424,0,0,0,L,1122011218,0,123.81,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021443,15274.00
05/30/2015 17:30,1,3.675,ACTIVE,216.7,325.07,60.03,1433021404,"040051121000185","174011321042388",27.21,17,0.439,319.10,364.03,99.5,95.0,0.456,3487.6,3513,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021445,15275.00
05/30/2015 17:30,2,3.549,ACTIVE,216.67,350.77,59.981,1433021404,"201051344000983","174011321042388",29.72,25.80,0,333.33,380.82,106.8,101.1,0.513,120938.7,120938.7,422,0,0,0,L,1122011218,0,123.81,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021446,15276.00
05/30/2015 17:30,2,3.576,ACTIVE,216.45,350.17,59.981,1433021404,"201051344000917","174011321042388",30.32,24.00,0,332.43,381.42,109.8,104.1,0.504,124334.6,124334.6,423,0,0,0,L,1122011218,0,123.36,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021447,15277.00
05/30/2015 17:30,1,3.683,ACTIVE,215.7,354.97,60.07,1433021404,"040051121000116","174011321042388",27.51,16,0.448,317.59,363.61,100.8,96.2,0.466,2719.5000000238,2745.1000000238,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021448,15278.00
05/30/2015 17:30,1,2.328,ACTIVE,216.7,325.08,60.03,1433021404,"033051125000135","174011321042388",36.50,17,0.371,319.60,359.50,84.5,80.0,0.394,2317.3000000119,2338.6000000119,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021449,15279.00
05/30/2015 17:30,2,3.516,ACTIVE,216.45,350.77,59.986,1433021404,"201051344000648","174011321042388",29.88,25.00,0,333.63,380.82,106.4,100.8,0.491,120499.3,120499.3,421,0,0,0,L,1122011218,0,123.14,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021450,15280.00
05/30/2015 17:30,2,3.441,ACTIVE,216.22,351.07,59.986,1433021404,"201051344001093","174011321042388",30.10,22.00,0,332.43,379.32,104.9,99.3,0.464,122361.1,122361.1,423,0,0,0,L,1122011218,0,123.59,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021451,15281.00
05/30/2015 17:30,2,3.586,ALERT,216.67,350.77,59.991,1433021404,"201051344000645","174011321042388",29.44,27.30,0,294.26,402.16,106.9,101.3,0.491,120847.4,120847.4,420,0,0,0,L,1122011218,0,123.81,125.40,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021453,15282.00
05/30/2015 17:30,2,3.859,ACTIVE,216.00,360.69,59.986,1433021404,"274151322000085","174011321042388",30.00,29.00,0,333.33,373.91,117.1,111.1,0.446,403559.4,403559.4,1731,0,0,0,L,1151911521,0,124.49,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021454,15283.00
05/30/2015 17:30,2,3.566,ACTIVE,216.45,348.96,59.996,1433021404,"201051344000651","174011321042388",30.26,23.80,0,333.03,380.52,109.1,103.4,0.499,120196.8,120196.8,422,0,0,0,L,1122011218,0,124.04,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021454,15284.00
05/30/2015 17:30,2,3.516,ACTIVE,216.00,347.76,59.991,1433021404,"201051344000867","174011321042388",29.92,26.30,0,333.63,380.22,106.5,100.9,0.491,112531.3,112531.3,420,0,0,0,L,1122011218,0,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021455,15285.00
05/30/2015 17:30,1,3.682,ACTIVE,215.9,349.38,60.03,1433021404,"040051121000095","174011321042388",25.02,18,0.403,318.82,360.58,91.7,86.8,0.422,5686.1000000235,5709.3000000116,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021457,15286.00
05/30/2015 17:30,2,3.502,ACTIVE,215.54,348.96,60.023,1433021404,"201051344001230","174011321042388",30.43,20.00,0,333.63,381.12,108.0,102.3,0.508,123604.7,123604.7,422,0,0,0,L,1122011218,0,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021457,15287.00
05/30/2015 17:30,2,3.484,ALERT,216.90,351.07,59.986,1433021404,"201051344000576","174011321042388",29.78,26.30,0,301.47,402.16,105.1,99.5,0.486,120355.3,120355.3,421,0,0,0,L,1122011218,0,123.81,125.17,0002,21,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021459,15288.00
05/30/2015 17:30,2,3.551,ACTIVE,216.90,350.17,59.981,1433021404,"201051344000579","174011321042388",30.30,24.50,0,333.93,381.42,108.9,103.2,0.499,125871.3,125871.3,423,0,0,0,L,1122011218,0,123.81,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433021460,15289.00
05/30/2015 17:45,2,2.938,ACTIVE,214.64,346.86,59.959,1433022305,"201051344000955","174011321042388",31.07,21.50,0,330.63,374.51,92.5,87.4,0.438,125489.2,125489.2,423,0,0,0,L,1122011218,0,122.68,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022306,15290.00
05/30/2015 17:45,1,3.198,ACTIVE,216.0,342.72,60.03,1433022305,"040051121000195","174011321042388",27.43,16,0.388,305.53,359.24,87.3,83.4,0.408,5146.7,5169.0000000119,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022307,15291.00
05/30/2015 17:45,2,3.703,ACTIVE,215.32,351.37,59.975,1433022305,"274151322000095","174011321042388",30.75,28.80,0,326.72,373.31,115.2,109.3,0.420,422100.2,422100.2,1342,0,0,0,L,1151911521,0,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022308,15292.00
05/30/2015 17:45,2,3.010,ACTIVE,215.09,348.06,59.991,1433022305,"201051344000868","174011321042388",30.08,23.50,0,324.92,375.41,91.7,86.6,0.420,111891.2,111891.2,421,0,0,0,L,1122011218,0,123.14,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022309,15293.00
05/30/2015 17:45,2,2.986,ACTIVE,216.45,349.56,59.975,1433022305,"201051344000853","174011321042388",30.36,23.50,0,323.41,375.71,91.8,86.7,0.442,118123.7,118123.7,421,0,0,0,L,1122011218,0,124.27,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022310,15294.00
05/30/2015 17:45,2,3.027,ACTIVE,216.00,347.46,59.975,1433022305,"201051344000582","174011321042388",30.43,23.30,0,326.12,376.92,93.3,88.1,0.438,118917.6,118917.6,421,0,0,0,L,1122011218,0,123.59,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022311,15295.00
05/30/2015 17:45,1,3.252,ACTIVE,216.2,330.23,60.03,1433022305,"040051121000097","174011321042388",27.74,17,0.397,306.20,361.06,89.8,85.4,0.417,2792.0000000121,2814.8000000121,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022312,15296.00
05/30/2015 17:45,2,3.010,ACTIVE,216.00,348.36,59.981,1433022305,"201051344000469","174011321042388",30.32,22.30,0,326.42,375.41,92.4,87.3,0.455,113251.8,113251.8,422,0,0,0,L,1122011218,0,123.36,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022313,15297.00
05/30/2015 17:45,2,3.043,ACTIVE,216.00,350.17,59.991,1433022305,"201051344000988","174011321042388",30.26,23.50,0,323.41,376.31,93.3,88.1,0.438,113160.4,113160.4,421,0,0,0,L,1122011218,0,123.36,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022314,15298.00
05/30/2015 17:45,2,3.035,ACTIVE,216.00,348.06,59.981,1433022305,"201051344001158","174011321042388",30.22,22.50,0,325.82,376.31,92.8,87.7,0.438,119476.5,119476.5,423,0,0,0,L,1122011218,0,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022315,15299.00
05/30/2015 17:45,2,3.096,ACTIVE,215.54,348.06,59.986,1433022305,"201051344001025","174011321042388",30.71,21.80,0,326.42,377.22,96.3,91.0,0.433,122230.6,122230.6,424,0,0,0,L,1122011218,0,123.14,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022316,15300.00
05/30/2015 17:45,1,2.355,ACTIVE,216.3,336.10,60.00,1433022305,"033051125000118","174011321042388",41.56,17,0.436,304.39,363.01,97.4,93.9,0.454,3149.2,3174.2,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022317,15301.00
05/30/2015 17:45,2,2.959,ACTIVE,216.00,349.26,59.970,1433022305,"201051344000569","174011321042388",30.20,24.30,0,324.32,375.71,90.5,85.5,0.420,126235.7,126235.7,421,0,0,0,L,1122011218,0,123.14,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022318,15302.00
05/30/2015 17:45,2,2.260,ACTIVE,215.54,447.25,59.981,1433022305,"274151322000094","174011321042388",41.29,29.30,0,409.98,465.89,95.3,90.1,0.376,313862.4,313862.4,1754,0,0,0,L,1151911521,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022319,15303.00
05/30/2015 17:45,1,3.247,ACTIVE,215.6,344.73,60.00,1433022305,"040051121000068","174011321042388",25.24,18,0.359,306.04,357.25,81.5,77.0,0.384,4505.600000012,4526.1999999762,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022321,15304.00
05/30/2015 17:45,2,3.021,ACTIVE,216.00,347.76,59.981,1433022305,"201051344000458","174011321042388",30.36,25.00,0,325.82,375.71,92.9,87.7,0.446,121816.6,121816.6,423,0,0,0,L,1122011218,0,123.59,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022322,15305.00
05/30/2015 17:45,2,3.396,ACTIVE,215.54,359.78,59.975,1433022305,"274151322000087","174011321042388",29.20,57.30,0,321.91,369.40,100.4,95.0,0.380,383451.3,383451.3,1337,0,0,0,L,1151911521,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022323,15306.00
05/30/2015 17:45,2,3.398,ACTIVE,215.32,347.16,59.975,1433022305,"274151322000052","174011321042388",30.32,26.80,0,324.32,370.90,104.3,98.8,0.398,409686.6,409686.6,1733,0,0,0,L,1151911521,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022323,15307.00
05/30/2015 17:45,2,3.062,ACTIVE,215.32,347.76,59.970,1433022305,"201051344001145","174011321042388",30.91,19.80,0,330.93,376.92,96.0,90.7,0.433,126865.9,126865.9,421,0,0,0,L,1122011218,0,123.14,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022324,15308.00
05/30/2015 17:45,2,3.047,ACTIVE,215.09,347.46,59.975,1433022305,"201051344000685","174011321042388",30.67,20.30,0,329.13,376.01,94.7,89.4,0.460,126210.5,126210.5,424,0,0,0,L,1122011218,0,123.81,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022325,15309.00
05/30/2015 17:45,2,3.303,ACTIVE,214.87,356.48,59.944,1433022305,"274151322000088","174011321042388",29.96,25.50,0,321.91,370.30,100.2,94.8,0.362,392062.5,392062.5,1340,0,0,0,L,1151911521,0,124.04,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022326,15310.00
05/30/2015 17:45,2,2.984,ACTIVE,215.54,347.46,59.975,1433022305,"201051344000438","174011321042388",31.03,20.30,0,332.43,376.31,93.7,88.5,0.433,126232.0,126232.0,423,0,0,0,L,1122011218,0,123.59,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022327,15311.00
05/30/2015 17:45,2,2.994,ACTIVE,215.32,346.86,59.981,1433022305,"201051344001135","174011321042388",30.51,21.80,0,326.42,375.11,92.5,87.4,0.424,117746.2,117746.2,424,0,0,0,L,1122011218,0,123.36,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022328,15312.00
05/30/2015 17:45,2,3.014,ACTIVE,215.54,347.76,59.970,1433022305,"201051344000417","174011321042388",30.49,20.30,0,326.72,376.31,93.0,87.9,0.433,122379.8,122379.8,421,0,0,0,L,1122011218,0,123.14,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022329,15313.00
05/30/2015 17:45,2,3.039,ACTIVE,214.87,347.16,59.965,1433022305,"201051344000594","174011321042388",30.83,23.30,0,326.42,374.81,94.9,89.7,0.442,121735.3,121735.3,424,0,0,0,L,1122011218,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022330,15314.00
05/30/2015 17:45,2,3.504,ACTIVE,215.09,357.98,60.002,1433022305,"274151322000083","174011321042388",30.26,29.00,0,327.32,372.11,107.4,101.7,0.424,406105.3,406105.3,1739,0,0,0,L,1151911521,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022331,15315.00
05/30/2015 17:45,2,3.180,ACTIVE,215.77,349.56,59.959,1433022305,"201051344000585","174011321042388",30.77,20.00,0,328.22,377.52,99.1,93.7,0.455,120686.6,120686.6,422,0,0,0,L,1122011218,0,123.14,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022332,15316.00
05/30/2015 17:45,2,3.350,ACTIVE,215.32,357.38,59.970,1433022305,"274151322000054","174011321042388",30.24,27.00,0,321.61,371.51,102.6,97.1,0.398,401627.7,401627.7,1336,0,0,0,L,1151911521,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022333,15317.00
05/30/2015 17:45,2,2.994,ACTIVE,215.77,346.86,59.981,1433022305,"201051344001203","174011321042388",30.47,22.30,0,324.02,376.62,92.5,87.3,0.429,122155.3,122155.3,424,0,0,0,L,1122011218,0,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022334,15318.00
05/30/2015 17:45,2,3.006,ACTIVE,215.09,346.86,59.965,1433022305,"201051344000646","174011321042388",30.81,19.50,0,329.43,375.41,93.8,88.6,0.442,119893.4,119893.4,421,0,0,0,L,1122011218,0,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022335,15319.00
05/30/2015 17:45,2,2.340,ACTIVE,216.45,433.12,59.954,1433022305,"274151322000068","174011321042388",40.02,28.30,0,414.79,465.58,94.5,89.3,0.354,312724.8,312724.8,1362,0,0,0,L,1151911521,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022336,15320.00
05/30/2015 17:45,2,3.588,ACTIVE,216.45,358.28,59.975,1433022305,"274151322000076","174011321042388",30.89,27.00,0,327.32,372.41,112.2,106.4,0.429,427584.9,427584.9,1735,0,0,0,L,1151911521,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022336,15321.00
05/30/2015 17:45,1,2.029,ACTIVE,216.5,330.75,60.03,1433022305,"033051125000132","174011321042388",36.99,17,0.324,308.41,356.26,74.7,70.1,0.352,2326.3000000237,2345.1000000237,367,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022338,15322.00
05/30/2015 17:45,1,2.375,ACTIVE,216.4,346.88,60.03,1433022305,"033051125000150","174011321042388",41.43,17,0.437,305.37,363.41,97.9,94.2,0.453,3041.0000000117,3065.9000000117,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022339,15323.00
05/30/2015 17:45,2,3.039,ACTIVE,214.87,346.26,60.018,1433022305,"201051344000890","174011321042388",30.71,20.00,0,325.22,375.71,94.6,89.4,0.429,123704.8,123704.8,423,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022340,15324.00
05/30/2015 17:45,2,2.986,ACTIVE,215.54,348.36,59.949,1433022305,"201051344000900","174011321042388",30.20,24.30,0,326.12,376.31,91.4,86.3,0.424,124238.4,124238.4,421,0,0,0,L,1122011218,0,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022341,15325.00
05/30/2015 17:45,2,2.998,ACTIVE,215.54,349.56,59.996,1433022305,"201051344000633","174011321042388",30.67,23.30,0,326.12,376.62,93.1,87.9,0.433,113888.6,113888.6,425,0,0,0,L,1122011218,0,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022342,15326.00
05/30/2015 17:45,1,3.161,ACTIVE,215.8,349.74,60.03,1433022305,"040051121000185","174011321042388",27.50,16,0.380,307.42,360.27,86.5,82.1,0.402,3513,3534.9,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022343,15327.00
05/30/2015 17:45,2,2.998,ACTIVE,215.77,348.36,59.981,1433022305,"201051344000983","174011321042388",30.40,24.00,0,323.72,375.71,92.3,87.2,0.438,120962.2,120962.2,423,0,0,0,L,1122011218,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022344,15328.00
05/30/2015 17:45,2,3.047,ACTIVE,215.32,348.06,59.986,1433022305,"201051344000917","174011321042388",30.65,23.50,0,327.62,376.62,94.7,89.5,0.446,124358.7,124358.7,424,0,0,0,L,1122011218,0,123.14,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022345,15329.00
05/30/2015 17:45,1,3.239,ACTIVE,215.2,342.82,60.03,1433022305,"040051121000116","174011321042388",27.52,15,0.392,305.90,360.08,88.7,84.2,0.411,2745.1000000238,2767.3000000238,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022346,15330.00
05/30/2015 17:45,1,2.006,ACTIVE,215.9,326.43,60.03,1433022305,"033051125000135","174011321042388",37.01,17,0.325,307.15,355.65,73.8,69.9,0.344,2338.6000000119,2357.2000000119,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022347,15331.00
05/30/2015 17:45,2,2.969,ACTIVE,215.54,347.16,59.991,1433022305,"201051344000648","174011321042388",30.55,23.80,0,324.02,376.01,91.8,86.7,0.433,120522.6,120522.6,422,0,0,0,L,1122011218,0,122.91,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022348,15332.00
05/30/2015 17:45,2,2.889,ACTIVE,215.09,346.56,59.991,1433022305,"201051344001093","174011321042388",30.59,21.30,0,328.52,374.81,89.5,84.5,0.407,122383.9,122383.9,424,0,0,0,L,1122011218,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022349,15333.00
05/30/2015 17:45,2,3.039,ACTIVE,215.77,347.46,59.981,1433022305,"201051344000645","174011321042388",30.04,26.00,0,323.72,376.01,92.4,87.3,0.424,120870.9,120870.9,422,0,0,0,L,1122011218,0,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022350,15334.00
05/30/2015 17:45,2,3.344,ACTIVE,215.32,358.88,60.012,1433022305,"274151322000085","174011321042388",30.36,28.00,0,324.32,369.70,102.8,97.3,0.389,403585.3,403585.3,1732,0,0,0,L,1151911521,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022351,15335.00
05/30/2015 17:45,2,3.051,ACTIVE,215.32,346.56,59.975,1433022305,"201051344000651","174011321042388",30.51,22.30,0,328.52,376.01,94.3,89.1,0.429,120220.7,120220.7,423,0,0,0,L,1122011218,0,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022352,15336.00
05/30/2015 17:45,2,2.980,ACTIVE,215.32,346.26,59.991,1433022305,"201051344000867","174011321042388",30.43,25.00,0,325.22,374.51,91.9,86.8,0.420,112554.6,112554.6,421,0,0,0,L,1122011218,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022353,15337.00
05/30/2015 17:45,1,3.226,ACTIVE,215.5,325.80,60.03,1433022305,"040051121000095","174011321042388",25.14,17,0.352,306.45,357.19,80.7,75.6,0.375,5709.3000000116,5729.3999999758,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022354,15338.00
05/30/2015 17:45,2,2.959,ACTIVE,214.87,345.96,60.002,1433022305,"201051344001230","174011321042388",30.87,19.50,0,327.92,372.41,92.6,87.4,0.433,123628.3,123628.3,423,0,0,0,L,1122011218,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022355,15339.00
05/30/2015 17:45,2,2.979,ACTIVE,216.00,349.86,59.991,1433022305,"201051344000576","174011321042388",29.98,24.80,0,322.81,375.71,90.4,85.4,0.420,120378.4,120378.4,423,0,0,0,L,1122011218,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022356,15340.00
05/30/2015 17:45,2,3.018,ACTIVE,216.00,348.06,59.991,1433022305,"201051344000579","174011321042388",30.91,22.80,0,330.03,376.01,94.5,89.3,0.433,125895.2,125895.2,424,0,0,0,L,1122011218,0,123.59,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433022357,15341.00
05/30/2015 18:00,2,2.453,ACTIVE,213.74,358.28,59.996,1433023204,"201051344000955","174011321042388",30.75,19.50,0,318.91,388.34,76.4,71.8,0.645,125509.0,125509.0,424,0,0,0,L,1122011218,0,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023205,15342.00
05/30/2015 18:00,1,2.728,ACTIVE,215.4,322.60,60.03,1433023204,"040051121000195","174011321042388",27.25,15,0.328,318.69,355.64,73.9,70.3,0.354,5169.0000000119,5188.0000000119,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023206,15343.00
05/30/2015 18:00,2,3.201,ACTIVE,214.64,347.76,59.986,1433023204,"274151322000095","174011321042388",30.73,26.80,0,334.24,370.00,99.7,94.3,0.367,422125.5,422125.5,1343,0,0,0,L,1151911521,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023207,15344.00
05/30/2015 18:00,2,2.471,ACTIVE,215.32,360.38,59.981,1433023204,"201051344000853","174011321042388",30.30,22.30,0,318.91,394.65,75.8,71.3,0.663,118143.4,118143.4,422,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023209,15345.00
05/30/2015 18:00,2,2.508,ACTIVE,215.09,349.86,59.986,1433023204,"201051344000582","174011321042388",30.51,22.00,0,334.24,371.21,77.5,72.9,0.367,118937.7,118937.7,422,0,0,0,L,1122011218,0,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023210,15346.00
05/30/2015 18:00,1,2.766,ACTIVE,215.2,324.49,60.03,1433023204,"040051121000097","174011321042388",27.85,16,0.338,318.18,355.91,76.6,72.3,0.362,2814.8000000121,2834.3000000121,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023211,15347.00
05/30/2015 18:00,2,2.479,ACTIVE,214.87,363.99,59.986,1433023204,"201051344000469","174011321042388",30.40,21.00,0,316.80,394.35,76.4,71.8,0.658,113271.6,113271.6,423,0,0,0,L,1122011218,0,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023212,15348.00
05/30/2015 18:00,2,2.523,ACTIVE,214.64,363.09,60.002,1433023204,"201051344000988","174011321042388",30.14,22.30,0,318.30,395.85,77.0,72.4,0.650,113180.3,113180.3,422,0,0,0,L,1122011218,0,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023213,15349.00
05/30/2015 18:00,2,2.514,ACTIVE,214.87,363.39,59.981,1433023204,"201051344001158","174011321042388",30.10,21.30,0,317.70,395.55,76.7,72.1,0.614,119496.4,119496.4,424,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023214,15350.00
05/30/2015 18:00,2,2.611,ACTIVE,214.41,349.26,59.986,1433023204,"201051344001025","174011321042388",30.34,20.30,0,333.93,371.21,80.2,75.5,0.362,122251.3,122251.3,425,0,0,0,L,1122011218,0,122.68,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023215,15351.00
05/30/2015 18:00,1,2.024,ACTIVE,216.2,336.99,60.03,1433023204,"033051125000118","174011321042388",41.11,16,0.369,316.72,359.11,82.8,79.4,0.391,3174.2,3195.7,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023216,15352.00
05/30/2015 18:00,2,2.465,ACTIVE,214.87,360.69,59.986,1433023204,"201051344000569","174011321042388",29.78,22.80,0,320.71,393.45,74.4,69.9,0.610,126255.1,126255.1,422,0,0,0,L,1122011218,0,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023217,15353.00
05/30/2015 18:00,2,1.994,ACTIVE,215.32,427.71,59.986,1433023204,"274151322000094","174011321042388",39.78,27.80,0,413.89,486.02,79.9,75.2,0.301,313882.8,313882.8,1755,0,0,0,L,1151911521,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023218,15354.00
05/30/2015 18:00,1,2.757,ACTIVE,216.2,334.74,60.03,1433023204,"040051121000068","174011321042388",25.37,18,0.305,318.91,354.17,69.6,65.7,0.330,4526.1999999762,4543.9000000239,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023219,15355.00
05/30/2015 18:00,2,2.457,ACTIVE,214.64,360.99,59.996,1433023204,"201051344000458","174011321042388",30.71,23.80,0,319.21,394.65,76.5,71.9,0.667,121836.6,121836.6,424,0,0,0,L,1122011218,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023220,15356.00
05/30/2015 18:00,2,2.900,ACTIVE,214.41,357.08,59.981,1433023204,"274151322000087","174011321042388",29.36,54.00,0,333.93,366.70,86.2,81.3,0.318,383473.3,383473.3,1338,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023221,15357.00
05/30/2015 18:00,2,2.902,ACTIVE,214.19,347.46,59.986,1433023204,"274151322000052","174011321042388",30.26,25.50,0,333.93,367.60,89.0,84.0,0.336,409709.4,409709.4,1734,0,0,0,L,1151911521,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023222,15358.00
05/30/2015 18:00,2,2.576,ACTIVE,214.41,348.96,59.991,1433023204,"201051344001145","174011321042388",30.59,18.70,0,332.43,371.51,79.8,75.1,0.371,126886.6,126886.6,422,0,0,0,L,1122011218,0,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023223,15359.00
05/30/2015 18:00,2,2.518,ACTIVE,214.41,349.56,59.981,1433023204,"201051344000685","174011321042388",30.83,19.30,0,333.33,370.30,78.6,74.0,0.384,126230.9,126230.9,425,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023224,15360.00
05/30/2015 18:00,2,2.797,ACTIVE,214.87,348.66,59.986,1433023204,"274151322000088","174011321042388",30.08,24.50,0,333.93,366.70,85.2,80.4,0.323,392084.3,392084.3,1341,0,0,0,L,1151911521,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023225,15361.00
05/30/2015 18:00,2,2.475,ACTIVE,214.41,349.26,59.970,1433023204,"201051344000438","174011321042388",30.99,19.00,0,333.63,370.30,77.7,73.1,0.371,126252.1,126252.1,424,0,0,0,L,1122011218,0,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023225,15362.00
05/30/2015 18:00,2,2.465,ACTIVE,214.41,359.78,59.986,1433023204,"201051344001135","174011321042388",30.67,19.80,0,320.71,393.15,76.6,72.0,0.592,117766.1,117766.1,425,0,0,0,L,1122011218,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023226,15363.00
05/30/2015 18:00,2,2.502,ACTIVE,214.41,360.38,60.007,1433023204,"201051344000417","174011321042388",30.49,19.30,0,319.51,393.45,77.3,72.7,0.654,122399.8,122399.8,422,0,0,0,L,1122011218,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023227,15364.00
05/30/2015 18:00,2,2.531,ACTIVE,213.96,350.47,59.996,1433023204,"201051344000594","174011321042388",30.59,22.30,0,331.83,369.10,78.5,73.8,0.371,121755.6,121755.6,425,0,0,0,L,1122011218,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023228,15365.00
05/30/2015 18:00,2,2.979,ACTIVE,214.41,348.66,59.986,1433023204,"274151322000083","174011321042388",30.63,27.00,0,334.24,368.20,92.3,87.2,0.362,406128.9,406128.9,1740,0,0,0,L,1151911521,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023229,15366.00
05/30/2015 18:00,2,2.664,ACTIVE,214.87,350.17,59.986,1433023204,"201051344000585","174011321042388",30.79,19.00,0,333.63,373.31,83.1,78.3,0.389,120708.0,120708.0,423,0,0,0,L,1122011218,0,122.68,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023230,15367.00
05/30/2015 18:00,2,2.869,ACTIVE,215.32,357.68,59.975,1433023204,"274151322000054","174011321042388",30.08,26.00,0,333.93,367.90,87.4,82.4,0.331,401650.1,401650.1,1337,0,0,0,L,1151911521,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023231,15368.00
05/30/2015 18:00,2,2.482,ACTIVE,214.87,359.78,59.986,1433023204,"201051344001203","174011321042388",30.42,20.70,0,317.70,394.95,76.5,71.9,0.619,122175.1,122175.1,425,0,0,0,L,1122011218,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023232,15369.00
05/30/2015 18:00,2,2.506,ACTIVE,213.96,349.86,59.981,1433023204,"201051344000646","174011321042388",30.63,18.30,0,332.73,369.10,77.8,73.2,0.354,119913.5,119913.5,422,0,0,0,L,1122011218,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023233,15370.00
05/30/2015 18:00,2,1.865,ACTIVE,215.09,449.35,59.970,1433023204,"274151322000068","174011321042388",42.20,27.30,0,411.78,479.11,79.9,75.2,0.287,312745.3,312745.3,1363,0,0,0,L,1151911521,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023233,15371.00
05/30/2015 18:00,2,3.035,ACTIVE,216.22,359.48,59.975,1433023204,"274151322000076","174011321042388",31.17,25.80,0,334.24,370.00,95.8,90.6,0.367,427609.4,427609.4,1736,0,0,0,L,1151911521,0,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023235,15372.00
05/30/2015 18:00,1,1.712,ACTIVE,215.9,326.60,60.00,1433023204,"033051125000132","174011321042388",36.87,15,0.311,302.94,447.52,62.8,61.1,0.410,2345.1000000237,2361.1000000237,369,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023236,15373.00
05/30/2015 18:00,1,2.024,ACTIVE,216.4,327.28,60.03,1433023204,"033051125000150","174011321042388",41.32,16,0.370,317.21,359.28,83.2,79.7,0.392,3065.9000000117,3087.6000000117,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023237,15374.00
05/30/2015 18:00,2,2.533,ACTIVE,213.96,349.26,59.970,1433023204,"201051344000890","174011321042388",30.61,19.00,0,333.03,370.00,78.6,73.9,0.362,123725.2,123725.2,424,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023238,15375.00
05/30/2015 18:00,2,2.471,ACTIVE,214.64,361.29,59.981,1433023204,"201051344000900","174011321042388",30.00,23.00,0,317.10,394.35,75.1,70.5,0.641,124257.9,124257.9,422,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023239,15376.00
05/30/2015 18:00,2,2.516,ACTIVE,214.87,360.99,59.975,1433023204,"201051344000633","174011321042388",30.16,21.50,0,318.00,394.95,76.9,72.3,0.654,113908.6,113908.6,426,0,0,0,L,1122011218,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023240,15377.00
05/30/2015 18:00,1,2.654,ACTIVE,215.9,346.43,60.00,1433023204,"040051121000185","174011321042388",27.52,15,0.318,319.55,354.94,72.6,68.3,0.341,3534.9,3555.2000000238,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023241,15378.00
05/30/2015 18:00,2,2.502,ACTIVE,214.87,362.79,59.981,1433023204,"201051344000983","174011321042388",30.12,22.80,0,319.51,394.65,76.3,71.8,0.663,120982.0,120982.0,424,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023242,15379.00
05/30/2015 18:00,2,2.529,ACTIVE,214.87,351.67,59.954,1433023204,"201051344000917","174011321042388",30.65,22.30,0,333.33,371.51,78.5,73.9,0.362,124379.0,124379.0,425,0,0,0,L,1122011218,0,123.14,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023243,15380.00
05/30/2015 18:00,1,2.765,ACTIVE,215.8,324.87,60.03,1433023204,"040051121000116","174011321042388",27.46,15,0.331,317.99,356.10,75.5,71.3,0.352,2767.3000000238,2786.4000000238,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023245,15381.00
05/30/2015 18:00,1,1.664,ACTIVE,216.3,326.04,60.03,1433023204,"033051125000135","174011321042388",37.22,16,0.363,303.11,447.83,61.6,70.1,0.382,2357.2000000119,2373.0000000119,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023246,15382.00
05/30/2015 18:00,2,2.459,ACTIVE,214.87,361.29,59.996,1433023204,"201051344000648","174011321042388",30.45,22.30,0,316.80,394.95,75.9,71.3,0.614,120542.4,120542.4,423,0,0,0,L,1122011218,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023247,15383.00
05/30/2015 18:00,2,2.361,ACTIVE,214.87,361.29,59.970,1433023204,"201051344001093","174011321042388",30.75,19.30,0,321.61,392.25,73.6,69.1,0.601,122403.1,122403.1,425,0,0,0,L,1122011218,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023248,15384.00
05/30/2015 18:00,2,2.521,ACTIVE,215.32,362.49,59.975,1433023204,"201051344000645","174011321042388",29.80,24.50,0,319.21,394.35,76.2,71.6,0.645,120890.7,120890.7,423,0,0,0,L,1122011218,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023249,15385.00
05/30/2015 18:00,2,2.838,ACTIVE,214.64,347.46,59.975,1433023204,"274151322000085","174011321042388",30.43,25.80,0,334.24,367.60,87.5,82.5,0.331,403607.7,403607.7,1733,0,0,0,L,1151911521,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023250,15386.00
05/30/2015 18:00,2,2.531,ACTIVE,214.87,349.86,59.959,1433023204,"201051344000651","174011321042388",30.43,21.00,0,333.93,370.90,78.1,73.5,0.354,120240.9,120240.9,424,0,0,0,L,1122011218,0,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023251,15387.00
05/30/2015 18:00,2,2.463,ACTIVE,214.64,359.48,59.981,1433023204,"201051344000867","174011321042388",30.40,23.30,0,319.51,393.45,75.8,71.3,0.632,112574.3,112574.3,422,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023252,15388.00
05/30/2015 18:00,1,2.759,ALERT,215.4,335.62,60.00,1433023204,"040051121000095","174011321042388",25.09,16,0.298,318.99,352.52,68.9,63.7,0.324,5729.3999999758,5746.6999999877,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433023253,15389.00
05/30/2015 18:00,2,2.471,ACTIVE,214.19,359.18,59.975,1433023204,"201051344001230","174011321042388",30.51,18.00,0,318.30,391.64,76.3,71.8,0.641,123648.1,123648.1,424,0,0,0,L,1122011218,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023254,15390.00
05/30/2015 18:00,2,2.479,ACTIVE,215.32,362.49,59.981,1433023204,"201051344000576","174011321042388",29.56,23.00,0,317.40,395.25,74.2,69.7,0.588,120397.7,120397.7,424,0,0,0,L,1122011218,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023255,15391.00
05/30/2015 18:00,2,2.518,ACTIVE,215.09,352.57,59.970,1433023204,"201051344000579","174011321042388",30.65,22.00,0,333.93,372.41,78.1,73.4,0.367,125915.5,125915.5,425,0,0,0,L,1122011218,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023256,15392.00
05/30/2015 18:00,2,2.467,ACTIVE,214.41,361.59,59.975,1433023204,"201051344000868","174011321042388",30.02,21.80,0,335.74,394.05,75.0,70.5,0.579,111911.9,111911.9,423,0,0,0,L,1122011218,1,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433023257,15393.00
05/30/2015 18:15,2,1.936,ACTIVE,212.61,355.28,59.986,1433024103,"201051344000955","174011321042388",30.75,16.70,0,333.33,392.55,60.3,56.3,0.491,125524.9,125524.9,425,0,0,0,L,1122011218,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024104,15394.00
05/30/2015 18:15,1,2.357,ACTIVE,214.8,343.45,60.03,1433024103,"040051121000195","174011321042388",22.82,14,0.329,304.23,451.16,53.5,63.0,0.260,5188.0000000119,5203.2,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024106,15395.00
05/30/2015 18:15,2,2.643,ACTIVE,213.96,356.78,59.991,1433024103,"274151322000095","174011321042388",31.01,24.80,0,335.14,371.51,83.0,78.2,0.314,422147.0,422147.0,1344,0,0,0,L,1151911521,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024106,15396.00
05/30/2015 18:15,2,1.955,ACTIVE,213.06,356.18,59.975,1433024103,"201051344000868","174011321042388",30.34,19.30,0,335.14,393.75,60.1,56.1,0.491,111926.8,111926.8,424,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024107,15397.00
05/30/2015 18:15,2,1.955,ACTIVE,214.19,359.18,59.981,1433024103,"201051344000853","174011321042388",30.36,19.80,0,336.04,395.25,60.1,56.1,0.477,118159.3,118159.3,423,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024108,15398.00
05/30/2015 18:15,2,1.990,ACTIVE,213.74,358.58,59.954,1433024103,"201051344000582","174011321042388",30.59,18.30,0,319.21,396.15,61.7,57.6,0.504,118953.9,118953.9,423,0,0,0,L,1122011218,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024109,15399.00
05/30/2015 18:15,1,2.262,ALERT,215.5,315.30,60.03,1433024103,"040051121000097","174011321042388",27.87,15,0.366,301.59,451.45,62.7,70.8,0.391,2834.3000000121,2850.6000000121,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433024111,15400.00
05/30/2015 18:15,2,1.969,ACTIVE,213.74,359.18,59.981,1433024103,"201051344000469","174011321042388",30.30,18.00,0,335.44,395.55,60.4,56.4,0.526,113287.6,113287.6,424,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024112,15401.00
05/30/2015 18:15,2,1.992,ACTIVE,213.51,357.38,59.981,1433024103,"201051344000988","174011321042388",30.24,19.00,0,335.14,396.75,61.0,56.9,0.491,113196.4,113196.4,423,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024113,15402.00
05/30/2015 18:15,2,1.971,ACTIVE,213.51,357.38,59.981,1433024103,"201051344001158","174011321042388",30.42,18.00,0,334.54,396.15,60.7,56.7,0.530,119512.4,119512.4,425,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024113,15403.00
05/30/2015 18:15,2,2.039,ACTIVE,213.29,355.88,59.986,1433024103,"201051344001025","174011321042388",30.87,17.00,0,320.71,396.75,63.8,59.7,0.513,122268.1,122268.1,426,0,0,0,L,1122011218,0,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024114,15404.00
05/30/2015 18:15,1,1.644,ACTIVE,214.7,338.56,60.00,1433024103,"033051125000118","174011321042388",41.37,15,0.305,317.05,353.86,67.7,64.7,0.330,3195.7,3213.5,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024116,15405.00
05/30/2015 18:15,2,1.939,ACTIVE,213.96,356.18,59.970,1433024103,"201051344000569","174011321042388",29.98,20.70,0,335.74,393.15,59.0,55.0,0.491,126270.6,126270.6,423,0,0,0,L,1122011218,0,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024117,15406.00
05/30/2015 18:15,2,1.502,ACTIVE,213.74,448.45,59.981,1433024103,"274151322000094","174011321042388",42.24,22.50,0,406.67,477.31,65.0,60.8,0.455,313899.8,313899.8,1756,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024117,15407.00
05/30/2015 18:15,1,2.271,ACTIVE,215.6,336.22,60.03,1433024103,"040051121000068","174011321042388",25.28,17,0.332,304.58,449.74,57.1,60.4,0.315,4543.9000000239,4558.600000012,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024119,15408.00
05/30/2015 18:15,2,1.996,ACTIVE,213.74,357.08,59.975,1433024103,"201051344000458","174011321042388",30.24,20.70,0,335.14,395.55,61.1,57.0,0.526,121852.6,121852.6,425,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024120,15409.00
05/30/2015 18:15,2,2.373,ACTIVE,213.74,367.00,59.975,1433024103,"274151322000087","174011321042388",29.84,48.50,0,331.23,386.23,71.7,67.2,0.482,383491.9,383491.9,1339,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024121,15410.00
05/30/2015 18:15,2,2.369,ACTIVE,214.41,367.00,59.970,1433024103,"274151322000052","174011321042388",30.51,22.00,0,329.73,385.93,73.2,68.8,0.517,409728.5,409728.5,1735,0,0,0,L,1151911521,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024122,15411.00
05/30/2015 18:15,2,2.049,ACTIVE,213.51,359.48,59.986,1433024103,"201051344001145","174011321042388",30.61,15.80,0,317.10,395.25,63.6,59.4,0.482,126903.3,126903.3,423,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024123,15412.00
05/30/2015 18:15,2,1.988,ACTIVE,213.29,357.08,59.986,1433024103,"201051344000685","174011321042388",30.89,16.00,0,319.21,394.35,62.2,58.1,0.495,126247.4,126247.4,426,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024123,15413.00
05/30/2015 18:15,2,2.270,ACTIVE,213.51,364.59,59.981,1433024103,"274151322000088","174011321042388",30.22,21.00,0,330.33,385.63,69.5,65.1,0.451,392102.5,392102.5,1342,0,0,0,L,1151911521,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024124,15414.00
05/30/2015 18:15,2,1.953,ACTIVE,213.51,358.88,60.002,1433024103,"201051344000438","174011321042388",31.01,16.00,0,317.10,394.35,61.4,57.3,0.477,126268.4,126268.4,425,0,0,0,L,1122011218,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024125,15415.00
05/30/2015 18:15,2,1.949,ACTIVE,213.29,354.97,59.949,1433024103,"201051344001135","174011321042388",30.63,17.00,0,335.44,394.35,60.5,56.5,0.495,117782.1,117782.1,426,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024126,15416.00
05/30/2015 18:15,2,2.000,ACTIVE,213.74,358.28,59.986,1433024103,"201051344000417","174011321042388",30.30,16.30,0,335.14,394.05,61.4,57.4,0.513,122416.0,122416.0,423,0,0,0,L,1122011218,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024127,15417.00
