ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 18:15,2,2.000,ACTIVE,213.06,357.38,59.954,1433024103,"201051344000594","174011321042388",30.71,18.30,0,316.80,394.35,62.2,58.1,0.499,121772.0,121772.0,426,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024128,15418.00
05/30/2015 18:15,2,2.473,ACTIVE,213.51,351.37,59.975,1433024103,"274151322000083","174011321042388",30.59,24.80,0,329.43,385.33,76.5,72.0,0.552,406148.7,406148.7,1741,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024129,15419.00
05/30/2015 18:15,2,2.127,ACTIVE,213.96,358.28,59.981,1433024103,"201051344000585","174011321042388",30.89,16.30,0,321.31,395.55,66.5,62.3,0.566,120725.5,120725.5,424,0,0,0,L,1122011218,0,122.46,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024130,15420.00
05/30/2015 18:15,2,2.342,ACTIVE,213.51,350.77,59.981,1433024103,"274151322000054","174011321042388",30.32,22.50,0,328.82,386.23,71.9,67.5,0.504,401668.8,401668.8,1338,0,0,0,L,1151911521,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024131,15421.00
05/30/2015 18:15,2,1.910,ACTIVE,213.74,355.58,59.986,1433024103,"201051344001203","174011321042388",31.01,17.80,0,334.84,394.65,60.0,56.0,0.477,122191.1,122191.1,426,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024131,15422.00
05/30/2015 18:15,2,1.961,ACTIVE,213.29,355.88,59.975,1433024103,"201051344000646","174011321042388",30.99,15.30,0,318.61,394.35,61.6,57.5,0.513,119929.8,119929.8,423,0,0,0,L,1122011218,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024132,15423.00
05/30/2015 18:15,2,1.557,ACTIVE,213.96,456.87,59.975,1433024103,"274151322000068","174011321042388",41.87,22.80,0,411.48,480.61,66.4,62.1,0.460,312762.4,312762.4,1364,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024133,15424.00
05/30/2015 18:15,2,2.520,ACTIVE,213.96,347.76,59.959,1433024103,"274151322000076","174011321042388",30.99,23.80,0,338.14,370.90,79.2,74.5,0.301,427630.0,427630.0,1737,0,0,0,L,1151911521,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024134,15425.00
05/30/2015 18:15,1,1.435,ACTIVE,215.3,388.07,60.03,1433024103,"033051125000132","174011321042388",34.87,15,0.285,302.99,446.75,49.8,44.5,0.207,2361.1000000237,2373.8000000237,371,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024136,15426.00
05/30/2015 18:15,1,1.657,ACTIVE,215.8,343.37,60.03,1433024103,"033051125000150","174011321042388",41.31,15,0.303,316.88,354.05,68.1,64.8,0.328,3087.6000000117,3105.4000000117,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024137,15427.00
05/30/2015 18:15,2,1.998,ACTIVE,213.06,356.18,59.981,1433024103,"201051344000890","174011321042388",30.83,16.30,0,318.61,394.35,62.4,58.3,0.495,123741.6,123741.6,425,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024138,15428.00
05/30/2015 18:15,2,1.932,ACTIVE,213.51,358.88,59.981,1433024103,"201051344000900","174011321042388",30.30,21.00,0,332.73,394.65,59.2,55.3,0.455,124273.6,124273.6,423,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024139,15429.00
05/30/2015 18:15,2,1.971,ACTIVE,213.74,358.28,59.981,1433024103,"201051344000633","174011321042388",30.57,18.30,0,334.84,397.35,61.0,57.0,0.486,113924.7,113924.7,427,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024139,15430.00
05/30/2015 18:15,1,2.132,ACTIVE,215.3,338.34,60.03,1433024103,"040051121000185","174011321042388",27.41,14,0.358,304.00,448.39,58.1,65.4,0.363,3555.2000000238,3570.299999988,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024141,15431.00
05/30/2015 18:15,2,1.955,ACTIVE,213.51,357.68,59.970,1433024103,"201051344000983","174011321042388",30.49,20.00,0,335.14,395.55,60.4,56.3,0.495,120997.9,120997.9,425,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024142,15432.00
05/30/2015 18:15,2,2.018,ACTIVE,213.74,357.98,59.991,1433024103,"201051344000917","174011321042388",30.45,18.70,0,321.31,394.95,62.3,58.2,0.539,124395.4,124395.4,426,0,0,0,L,1122011218,0,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024143,15433.00
05/30/2015 18:15,1,2.369,ACTIVE,214.9,352.54,60.03,1433024103,"040051121000116","174011321042388",24.57,14,0.332,301.42,450.03,57.9,42.7,0.405,2786.4000000238,2801.9000000238,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024144,15434.00
05/30/2015 18:15,1,1.333,ACTIVE,215.4,356.38,60.03,1433024103,"033051125000135","174011321042388",35.28,15,0.271,305.50,445.52,46.8,46.6,0.324,2373.0000000119,2385.2000000119,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024145,15435.00
05/30/2015 18:15,2,1.959,ACTIVE,213.96,355.58,59.996,1433024103,"201051344000648","174011321042388",30.34,19.30,0,335.44,396.15,60.2,56.2,0.517,120558.2,120558.2,424,0,0,0,L,1122011218,0,122.46,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024146,15436.00
05/30/2015 18:15,2,1.836,ACTIVE,213.51,355.88,59.970,1433024103,"201051344001093","174011321042388",30.93,17.00,0,334.54,392.25,57.5,53.6,0.473,122418.4,122418.4,426,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024147,15437.00
05/30/2015 18:15,2,1.959,ACTIVE,214.19,356.78,59.991,1433024103,"201051344000645","174011321042388",30.40,21.80,0,334.84,394.65,60.4,56.4,0.486,120906.6,120906.6,424,0,0,0,L,1122011218,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024148,15438.00
05/30/2015 18:15,2,2.322,ACTIVE,214.64,351.37,59.981,1433024103,"274151322000085","174011321042388",30.49,22.50,0,331.53,385.63,71.7,67.2,0.482,403626.3,403626.3,1734,0,0,0,L,1151911521,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024149,15439.00
05/30/2015 18:15,2,1.992,ACTIVE,213.74,356.78,59.991,1433024103,"201051344000651","174011321042388",30.65,17.30,0,318.91,394.35,61.9,57.8,0.460,120257.3,120257.3,425,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024150,15440.00
05/30/2015 18:15,2,1.926,ACTIVE,213.74,355.58,60.007,1433024103,"201051344000867","174011321042388",30.71,20.00,0,335.14,393.75,59.9,55.9,0.455,112590.1,112590.1,423,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024151,15441.00
05/30/2015 18:15,1,2.259,ACTIVE,215.1,322.02,60.03,1433024103,"040051121000095","174011321042388",25.23,15,0.294,301.18,448.46,56.7,52.4,0.363,5746.6999999877,5760.8999999758,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024152,15442.00
05/30/2015 18:15,2,1.930,ACTIVE,213.29,356.48,59.981,1433024103,"201051344001230","174011321042388",30.79,15.80,0,333.93,392.85,60.2,56.1,0.486,123664.1,123664.1,425,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024153,15443.00
05/30/2015 18:15,2,1.916,ACTIVE,214.19,356.78,59.986,1433024103,"201051344000576","174011321042388",30.36,20.70,0,334.54,395.25,58.9,55.0,0.482,120413.2,120413.2,425,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024154,15444.00
05/30/2015 18:15,2,1.982,ACTIVE,213.74,358.58,59.986,1433024103,"201051344000579","174011321042388",30.89,18.30,0,319.81,395.85,62.0,57.9,0.513,125931.8,125931.8,426,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433024155,15445.00
05/30/2015 18:30,2,1.400,ACTIVE,212.38,349.26,59.975,1433025003,"201051344000955","174011321042388",31.11,15.50,0,335.14,382.63,44.2,40.7,0.371,125537.0,125537.0,426,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025005,15446.00
05/30/2015 18:30,1,1.720,ACTIVE,215.1,375.45,60.00,1433025003,"040051121000195","174011321042388",26.90,14,0.305,303.94,448.77,46.0,47.9,0.238,5203.2,5215.0000000119,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025006,15447.00
05/30/2015 18:30,2,2.072,ACTIVE,213.96,353.77,59.975,1433025003,"274151322000095","174011321042388",30.95,21.00,0,328.52,386.53,65.0,60.8,0.433,422164.3,422164.3,1345,0,0,0,L,1151911521,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025007,15448.00
05/30/2015 18:30,2,1.453,ACTIVE,212.83,349.86,59.981,1433025003,"201051344000868","174011321042388",30.06,17.80,0,334.54,383.83,44.2,40.8,0.362,111938.8,111938.8,425,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025008,15449.00
05/30/2015 18:30,2,1.459,ACTIVE,213.74,350.47,59.970,1433025003,"201051344000853","174011321042388",29.98,18.30,0,336.34,385.03,44.3,40.8,0.358,118171.4,118171.4,424,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025009,15450.00
05/30/2015 18:30,2,1.498,ACTIVE,213.51,351.97,59.970,1433025003,"201051344000582","174011321042388",30.12,17.00,0,335.44,385.93,45.7,42.2,0.354,118966.4,118966.4,424,0,0,0,L,1122011218,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025010,15451.00
05/30/2015 18:30,1,1.741,ACTIVE,214.9,398.91,60.00,1433025003,"040051121000097","174011321042388",28.05,15,0.300,301.27,448.63,48.6,40.6,0.205,2850.6000000121,2863.1000000121,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025011,15452.00
05/30/2015 18:30,2,1.449,ACTIVE,213.06,350.77,59.965,1433025003,"201051344000469","174011321042388",30.36,17.30,0,335.14,385.63,44.5,41.1,0.371,113299.8,113299.8,425,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025012,15453.00
05/30/2015 18:30,2,1.484,ACTIVE,213.29,351.97,59.975,1433025003,"201051344000988","174011321042388",29.82,17.80,0,333.93,385.93,44.8,41.3,0.367,113208.7,113208.7,424,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025013,15454.00
05/30/2015 18:30,2,1.441,ACTIVE,213.29,350.77,59.965,1433025003,"201051344001158","174011321042388",30.55,17.00,0,334.54,385.93,44.6,41.2,0.358,119524.6,119524.6,426,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025014,15455.00
05/30/2015 18:30,2,1.527,ACTIVE,212.83,350.77,59.970,1433025003,"201051344001025","174011321042388",30.59,15.80,0,335.44,387.44,47.4,43.8,0.362,122281.0,122281.0,427,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025015,15456.00
05/30/2015 18:30,1,1.281,ACTIVE,214.8,420.18,60.03,1433025003,"033051125000118","174011321042388",41.15,15,0.298,303.57,452.98,52.4,39.5,0.152,3213.5,3226.6,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025016,15457.00
05/30/2015 18:30,2,1.420,ACTIVE,213.29,351.07,59.965,1433025003,"201051344000569","174011321042388",30.14,19.30,0,335.44,384.73,43.4,39.9,0.358,126282.4,126282.4,424,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025017,15458.00
05/30/2015 18:30,2,1.230,ACTIVE,214.19,434.02,59.970,1433025003,"274151322000094","174011321042388",40.77,20.70,0,406.37,471.30,50.9,47.2,0.354,313913.4,313913.4,1757,0,0,0,L,1151911521,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025018,15459.00
05/30/2015 18:30,1,1.764,ACTIVE,214.8,388.29,60.00,1433025003,"040051121000068","174011321042388",25.18,16,0.270,305.59,447.38,44.2,37.2,0.256,4558.600000012,4569.9999999882,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025019,15460.00
05/30/2015 18:30,2,1.467,ACTIVE,213.29,350.47,59.965,1433025003,"201051344000458","174011321042388",30.36,19.30,0,335.44,384.73,45.1,41.6,0.380,121864.9,121864.9,426,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025020,15461.00
05/30/2015 18:30,2,1.859,ACTIVE,213.74,348.36,59.959,1433025003,"274151322000087","174011321042388",29.78,43.60,0,336.64,383.23,56.0,52.2,0.371,383506.8,383506.8,1340,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025021,15462.00
05/30/2015 18:30,2,1.842,ACTIVE,213.74,350.17,59.965,1433025003,"274151322000052","174011321042388",30.59,19.30,0,336.04,383.53,57.0,53.1,0.384,409743.7,409743.7,1736,0,0,0,L,1151911521,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025022,15463.00
05/30/2015 18:30,2,1.523,ACTIVE,213.29,351.67,59.970,1433025003,"201051344001145","174011321042388",30.69,14.70,0,335.44,385.93,47.3,43.7,0.384,126916.2,126916.2,424,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025023,15464.00
05/30/2015 18:30,2,1.494,ACTIVE,213.06,351.07,59.986,1433025003,"201051344000685","174011321042388",30.36,15.00,0,334.84,385.93,46.0,42.5,0.398,126259.9,126259.9,427,0,0,0,L,1122011218,0,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025024,15465.00
05/30/2015 18:30,2,1.752,ACTIVE,213.51,355.58,59.965,1433025003,"274151322000088","174011321042388",30.10,18.70,0,336.94,382.33,53.4,49.6,0.367,392116.8,392116.8,1343,0,0,0,L,1151911521,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025025,15466.00
05/30/2015 18:30,2,1.449,ACTIVE,213.29,350.17,59.981,1433025003,"201051344000438","174011321042388",30.87,15.00,0,335.74,383.83,45.4,41.9,0.358,126280.7,126280.7,426,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025025,15467.00
05/30/2015 18:30,2,1.438,ACTIVE,212.83,350.47,59.970,1433025003,"201051344001135","174011321042388",30.65,15.50,0,334.54,385.33,44.6,41.1,0.349,117794.2,117794.2,427,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025026,15468.00
05/30/2015 18:30,2,1.484,ACTIVE,213.06,351.37,59.949,1433025003,"201051344000417","174011321042388",30.51,15.30,0,334.84,384.43,45.9,42.4,0.362,122428.4,122428.4,424,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025027,15469.00
05/30/2015 18:30,2,1.492,ACTIVE,212.38,351.07,59.970,1433025003,"201051344000594","174011321042388",30.43,17.00,0,333.03,385.03,46.0,42.5,0.367,121784.6,121784.6,427,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025028,15470.00
05/30/2015 18:30,2,1.943,ACTIVE,213.51,350.47,59.959,1433025003,"274151322000083","174011321042388",30.53,20.70,0,336.34,385.33,60.1,56.1,0.429,406164.7,406164.7,1742,0,0,0,L,1151911521,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025029,15471.00
05/30/2015 18:30,2,1.592,ACTIVE,213.51,351.97,59.965,1433025003,"201051344000585","174011321042388",30.95,15.30,0,335.44,388.64,50.0,46.3,0.411,120739.1,120739.1,425,0,0,0,L,1122011218,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025030,15472.00
05/30/2015 18:30,2,1.820,ACTIVE,214.19,352.27,59.954,1433025003,"274151322000054","174011321042388",30.22,19.80,0,336.64,383.53,55.6,51.8,0.393,401683.6,401683.6,1339,0,0,0,L,1151911521,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025031,15473.00
05/30/2015 18:30,2,1.428,ACTIVE,213.29,349.56,59.970,1433025003,"201051344001203","174011321042388",30.42,16.30,0,335.74,384.73,44.0,40.6,0.358,122203.1,122203.1,427,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025032,15474.00
05/30/2015 18:30,2,1.465,ACTIVE,212.83,350.47,59.965,1433025003,"201051344000646","174011321042388",30.69,14.30,0,334.24,385.33,45.6,42.1,0.376,119942.1,119942.1,424,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025033,15475.00
05/30/2015 18:30,2,1.225,ACTIVE,214.19,445.75,59.959,1433025003,"274151322000068","174011321042388",41.39,21.00,0,409.38,474.30,51.2,47.5,0.327,312776.0,312776.0,1365,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025033,15476.00
05/30/2015 18:30,2,1.957,ACTIVE,215.32,359.18,59.965,1433025003,"274151322000076","174011321042388",30.97,19.80,0,330.63,385.03,61.3,57.3,0.451,427646.5,427646.5,1738,0,0,0,L,1151911521,0,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025035,15477.00
05/30/2015 18:30,1,1.127,ACTIVE,215.2,352.18,60.03,1433025003,"033051125000132","174011321042388",33.18,15,0.212,315.66,435.07,37.2,35.8,0.178,2373.8000000237,2383.0000000237,373,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025036,15478.00
05/30/2015 18:30,1,1.303,ACTIVE,215.0,351.00,60.00,1433025003,"033051125000150","174011321042388",40.72,15,0.340,302.74,453.42,52.8,45.2,0.377,3105.4000000117,3118.6000000117,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025037,15479.00
05/30/2015 18:30,2,1.482,ACTIVE,212.83,349.56,59.965,1433025003,"201051344000890","174011321042388",30.81,15.30,0,333.93,385.63,46.3,42.8,0.362,123754.2,123754.2,426,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025038,15480.00
05/30/2015 18:30,2,1.408,ACTIVE,213.29,351.67,59.965,1433025003,"201051344000900","174011321042388",30.26,19.50,0,335.44,384.43,43.2,39.8,0.340,124285.4,124285.4,424,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025039,15481.00
05/30/2015 18:30,2,1.453,ACTIVE,213.51,352.27,59.959,1433025003,"201051344000633","174011321042388",30.47,17.00,0,333.33,385.63,44.9,41.4,0.367,113936.9,113936.9,428,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025040,15482.00
05/30/2015 18:30,1,1.582,ACTIVE,215.2,338.40,60.03,1433025003,"040051121000185","174011321042388",27.61,14,0.269,304.45,446.63,43.4,44.0,0.333,3570.299999988,3581.5999999999,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025041,15483.00
05/30/2015 18:30,2,1.447,ACTIVE,213.29,350.77,59.959,1433025003,"201051344000983","174011321042388",30.40,18.70,0,335.74,385.33,44.6,41.1,0.358,121010.1,121010.1,426,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025042,15484.00
05/30/2015 18:30,2,1.482,ACTIVE,213.29,351.37,59.965,1433025003,"201051344000917","174011321042388",30.59,17.50,0,334.84,385.93,46.0,42.5,0.362,124407.9,124407.9,427,0,0,0,L,1122011218,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025043,15485.00
05/30/2015 18:30,1,1.766,ACTIVE,214.5,357.94,60.00,1433025003,"040051121000116","174011321042388",27.30,13,0.311,299.94,448.04,47.9,49.7,0.336,2801.9000000238,2814.4000000238,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025044,15486.00
05/30/2015 18:30,1,0.942,ACTIVE,215.1,374.74,60.03,1433025003,"033051125000135","174011321042388",37.45,15,0.208,319.46,441.26,35.1,26.6,0.134,2385.2000000119,2394.3000000119,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025046,15487.00
05/30/2015 18:30,2,1.459,ACTIVE,213.29,350.47,59.928,1433025003,"201051344000648","174011321042388",30.22,17.80,0,334.54,384.13,44.7,41.2,0.362,120570.3,120570.3,425,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025046,15488.00
05/30/2015 18:30,2,1.352,ACTIVE,213.06,350.47,59.965,1433025003,"201051344001093","174011321042388",30.73,16.00,0,334.84,382.93,42.1,38.7,0.323,122429.9,122429.9,427,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025047,15489.00
05/30/2015 18:30,2,1.471,ACTIVE,213.51,350.47,59.954,1433025003,"201051344000645","174011321042388",29.74,20.00,0,335.74,385.03,44.3,40.8,0.349,120918.7,120918.7,425,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025048,15490.00
05/30/2015 18:30,2,1.807,ACTIVE,213.96,351.97,59.965,1433025003,"274151322000085","174011321042388",30.32,20.00,0,337.54,382.93,55.4,51.6,0.371,403641.2,403641.2,1735,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025049,15491.00
05/30/2015 18:30,2,1.475,ACTIVE,213.06,350.47,59.965,1433025003,"201051344000651","174011321042388",30.53,16.00,0,335.44,385.93,45.6,42.1,0.354,120269.7,120269.7,426,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025050,15492.00
05/30/2015 18:30,2,1.418,ACTIVE,213.06,349.86,59.970,1433025003,"201051344000867","174011321042388",30.65,18.30,0,335.14,384.43,44.1,40.6,0.345,112602.1,112602.1,424,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025051,15493.00
05/30/2015 18:30,1,1.790,ACTIVE,214.6,380.48,60.00,1433025003,"040051121000095","174011321042388",24.81,15,0.279,303.27,446.08,44.2,35.0,0.186,5760.8999999758,5772.1000000235,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025052,15494.00
05/30/2015 18:30,2,1.443,ACTIVE,212.61,348.06,59.965,1433025003,"201051344001230","174011321042388",30.30,15.00,0,333.93,383.83,44.3,40.8,0.358,123676.1,123676.1,426,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025053,15495.00
05/30/2015 18:30,2,1.424,ACTIVE,213.51,351.97,59.970,1433025003,"201051344000576","174011321042388",30.06,19.00,0,334.84,385.33,43.4,40.0,0.345,120425.1,120425.1,426,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025054,15496.00
05/30/2015 18:30,2,1.473,ACTIVE,213.06,350.47,59.970,1433025003,"201051344000579","174011321042388",30.77,17.00,0,334.54,385.33,46.0,42.4,0.376,125944.3,125944.3,427,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025055,15497.00
05/30/2015 18:45,2,0.992,ACTIVE,212.38,344.76,59.991,1433025904,"201051344000955","174011321042388",30.18,14.70,0,333.33,369.70,30.3,27.4,0.230,125545.4,125545.4,427,0,0,0,L,1122011218,0,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025905,15498.00
05/30/2015 18:45,1,1.248,ACTIVE,214.7,334.15,60.03,1433025904,"040051121000195","174011321042388",26.44,13,0.209,319.15,440.39,32.8,32.5,0.254,5215.0000000119,5223.8000000238,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025906,15499.00
05/30/2015 18:45,2,1.539,ACTIVE,213.06,356.18,59.986,1433025904,"274151322000095","174011321042388",30.71,18.70,0,336.04,379.62,47.9,44.3,0.309,422177.4,422177.4,1346,0,0,0,L,1151911521,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025907,15500.00
05/30/2015 18:45,2,0.996,ACTIVE,212.61,344.76,59.981,1433025904,"201051344000868","174011321042388",30.08,16.70,0,333.93,370.90,30.4,27.4,0.230,111947.3,111947.3,426,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025908,15501.00
05/30/2015 18:45,2,0.990,ACTIVE,213.29,346.56,59.986,1433025904,"201051344000853","174011321042388",30.16,17.50,0,334.54,373.01,30.3,27.3,0.221,118179.8,118179.8,425,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025909,15502.00
05/30/2015 18:45,2,1.035,ACTIVE,213.29,347.16,59.981,1433025904,"201051344000582","174011321042388",30.16,15.80,0,334.54,373.31,31.7,28.6,0.239,118975.1,118975.1,425,0,0,0,L,1122011218,0,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025910,15503.00
05/30/2015 18:45,1,1.280,ACTIVE,214.7,350.74,60.03,1433025904,"040051121000097","174011321042388",27.62,15,0.210,319.77,441.32,35.1,26.8,0.238,2863.1000000121,2872.5000000121,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025911,15504.00
05/30/2015 18:45,2,1.008,ACTIVE,212.38,345.66,59.996,1433025904,"201051344000469","174011321042388",29.94,16.70,0,333.93,371.51,30.6,27.6,0.243,113308.3,113308.3,426,0,0,0,L,1122011218,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025912,15505.00
05/30/2015 18:45,2,1.002,ACTIVE,212.38,345.66,59.991,1433025904,"201051344000988","174011321042388",29.88,17.00,0,332.13,373.91,30.4,27.4,0.230,113217.2,113217.2,425,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025913,15506.00
05/30/2015 18:45,2,1.000,ACTIVE,212.61,345.66,59.991,1433025904,"201051344001158","174011321042388",30.06,16.00,0,335.14,372.11,30.4,27.4,0.243,119533.1,119533.1,427,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025913,15507.00
05/30/2015 18:45,2,1.059,ACTIVE,212.38,345.06,59.981,1433025904,"201051344001025","174011321042388",30.61,14.70,0,334.54,373.31,32.8,29.8,0.252,122290.1,122290.1,428,0,0,0,L,1122011218,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025914,15508.00
05/30/2015 18:45,1,0.934,ACTIVE,214.5,369.42,60.03,1433025904,"033051125000118","174011321042388",40.87,15,0.237,307.32,449.22,38.0,30.0,0.189,3226.6,3237,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025916,15509.00
05/30/2015 18:45,2,0.967,ACTIVE,212.61,344.15,59.986,1433025904,"201051344000569","174011321042388",30.26,18.30,0,330.93,372.41,29.7,26.7,0.234,126290.7,126290.7,425,0,0,0,L,1122011218,0,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025917,15510.00
05/30/2015 18:45,2,0.918,ACTIVE,213.29,425.61,59.986,1433025904,"274151322000094","174011321042388",40.16,19.30,0,337.24,466.79,37.6,34.3,0.247,313923.5,313923.5,1758,0,0,0,L,1151911521,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025918,15511.00
05/30/2015 18:45,1,1.310,ACTIVE,214.3,334.25,60.03,1433025904,"040051121000068","174011321042388",24.50,15,0.237,319.81,442.11,31.9,29.4,0.254,4569.9999999882,4578.3000000001,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025919,15512.00
05/30/2015 18:45,2,1.004,ACTIVE,212.38,344.45,59.991,1433025904,"201051344000458","174011321042388",30.53,18.00,0,332.73,371.51,31.1,28.1,0.247,121873.6,121873.6,427,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025920,15513.00
05/30/2015 18:45,2,1.375,ACTIVE,213.51,354.37,59.975,1433025904,"274151322000087","174011321042388",29.66,39.50,0,336.94,373.31,41.3,37.9,0.278,383518.0,383518.0,1341,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025921,15514.00
05/30/2015 18:45,2,1.352,ACTIVE,213.29,353.17,60.007,1433025904,"274151322000052","174011321042388",30.38,17.80,0,336.04,373.61,41.6,38.2,0.278,409755.1,409755.1,1737,0,0,0,L,1151911521,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025922,15515.00
05/30/2015 18:45,2,1.068,ACTIVE,212.83,345.96,59.991,1433025904,"201051344001145","174011321042388",30.32,13.70,0,333.63,373.91,32.8,29.7,0.256,126925.3,126925.3,425,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025923,15516.00
05/30/2015 18:45,2,1.021,ACTIVE,212.61,345.06,60.007,1433025904,"201051344000685","174011321042388",30.57,14.30,0,333.33,371.51,31.7,28.7,0.265,126268.7,126268.7,428,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025924,15517.00
05/30/2015 18:45,2,1.273,ACTIVE,213.06,348.66,59.986,1433025904,"274151322000088","174011321042388",29.70,17.50,0,335.74,371.51,38.3,35.0,0.252,392127.3,392127.3,1344,0,0,0,L,1151911521,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025925,15518.00
05/30/2015 18:45,2,1.002,ACTIVE,212.83,345.36,59.991,1433025904,"201051344000438","174011321042388",30.73,14.00,0,334.54,371.51,31.2,28.2,0.239,126289.4,126289.4,427,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025926,15519.00
05/30/2015 18:45,2,1.000,ACTIVE,212.16,344.15,59.975,1433025904,"201051344001135","174011321042388",30.28,14.70,0,333.33,369.10,30.8,27.8,0.221,117802.8,117802.8,428,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025927,15520.00
05/30/2015 18:45,2,1.051,ACTIVE,212.61,345.96,59.986,1433025904,"201051344000417","174011321042388",29.98,14.70,0,334.54,371.21,32.0,28.9,0.230,122437.3,122437.3,425,0,0,0,L,1122011218,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025928,15521.00
05/30/2015 18:45,2,1.029,ACTIVE,211.93,344.76,59.986,1433025904,"201051344000594","174011321042388",30.40,15.80,0,331.83,369.70,31.8,28.7,0.247,121793.4,121793.4,428,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025929,15522.00
05/30/2015 18:45,2,1.430,ACTIVE,213.96,351.97,59.986,1433025904,"274151322000083","174011321042388",30.65,19.00,0,335.74,374.21,44.4,40.9,0.314,406176.8,406176.8,1743,0,0,0,L,1151911521,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025930,15523.00
05/30/2015 18:45,2,1.123,ACTIVE,212.83,347.16,59.986,1433025904,"201051344000585","174011321042388",30.75,14.70,0,334.24,375.11,35.0,31.9,0.261,120748.8,120748.8,426,0,0,0,L,1122011218,0,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025931,15524.00
05/30/2015 18:45,2,1.318,ACTIVE,213.74,350.17,59.986,1433025904,"274151322000054","174011321042388",30.16,18.30,0,336.64,372.71,40.3,37.0,0.278,401694.6,401694.6,1340,0,0,0,L,1151911521,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025931,15525.00
05/30/2015 18:45,2,0.980,ACTIVE,212.61,344.76,59.991,1433025904,"201051344001203","174011321042388",30.14,15.50,0,333.93,371.51,29.9,27.0,0.239,122211.5,122211.5,428,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025932,15526.00
05/30/2015 18:45,2,1.037,ACTIVE,212.16,345.06,60.002,1433025904,"201051344000646","174011321042388",29.94,13.70,0,331.23,369.70,31.5,28.5,0.243,119950.9,119950.9,425,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025933,15527.00
05/30/2015 18:45,2,0.934,ACTIVE,213.96,429.82,59.970,1433025904,"274151322000068","174011321042388",40.43,19.50,0,338.74,468.59,37.9,34.7,0.239,312786.3,312786.3,1366,0,0,0,L,1151911521,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025934,15528.00
05/30/2015 18:45,2,1.416,ACTIVE,214.64,347.46,59.991,1433025904,"274151322000076","174011321042388",31.05,17.80,0,337.54,376.31,44.6,41.1,0.296,427658.7,427658.7,1739,0,0,0,L,1151911521,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025935,15529.00
05/30/2015 18:45,1,0.833,ACTIVE,215.5,389.70,60.03,1433025904,"033051125000132","174011321042388",30.67,15,0.143,315.77,441.70,25.4,11.1,0.094,2383.0000000237,2389.6000000237,375,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025936,15530.00
05/30/2015 18:45,1,0.946,ACTIVE,215.3,379.67,60.03,1433025904,"033051125000150","174011321042388",40.76,14,0.252,306.90,449.47,38.4,30.3,0.126,3118.6000000117,3129.0000000117,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025938,15531.00
05/30/2015 18:45,2,1.049,ACTIVE,212.61,344.45,59.981,1433025904,"201051344000890","174011321042388",30.26,14.70,0,332.13,370.90,32.1,29.1,0.239,123763.1,123763.1,427,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025939,15532.00
05/30/2015 18:45,2,0.959,ACTIVE,212.61,344.76,59.981,1433025904,"201051344000900","174011321042388",29.84,18.30,0,333.33,374.21,29.0,26.1,0.239,124293.6,124293.6,425,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025940,15533.00
05/30/2015 18:45,2,0.992,ACTIVE,213.29,346.86,59.954,1433025904,"201051344000633","174011321042388",30.53,15.80,0,334.24,373.31,30.7,27.7,0.243,113945.5,113945.5,429,0,0,0,L,1122011218,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025940,15534.00
05/30/2015 18:45,1,1.163,ACTIVE,214.9,363.18,60.03,1433025904,"040051121000185","174011321042388",24.27,13,0.164,319.33,441.31,28.1,19.1,0.246,3581.5999999999,3589.4999999761,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025942,15535.00
05/30/2015 18:45,2,1.000,ACTIVE,212.83,345.06,59.986,1433025904,"201051344000983","174011321042388",30.02,17.80,0,334.24,370.60,30.4,27.4,0.247,121018.6,121018.6,427,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025943,15536.00
05/30/2015 18:45,2,1.029,ACTIVE,213.06,346.86,59.986,1433025904,"201051344000917","174011321042388",30.34,16.70,0,333.63,371.81,31.7,28.6,0.247,124416.8,124416.8,428,0,0,0,L,1122011218,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025944,15537.00
05/30/2015 18:45,1,1.287,ACTIVE,215.0,332.49,60.03,1433025904,"040051121000116","174011321042388",27.33,13,0.211,313.61,441.96,35.0,34.8,0.260,2814.4000000238,2823.6000000238,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025945,15538.00
05/30/2015 18:45,1,0.611,ACTIVE,214.6,402.27,60.03,1433025904,"033051125000135","174011321042388",38.01,14,0.140,319.92,443.15,23.1,14.8,0.015,2394.3000000119,2400.5000000119,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025946,15539.00
05/30/2015 18:45,2,0.998,ACTIVE,213.06,345.96,59.991,1433025904,"201051344000648","174011321042388",30.36,16.70,0,334.54,371.51,30.8,27.8,0.230,120578.9,120578.9,426,0,0,0,L,1122011218,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025947,15540.00
05/30/2015 18:45,2,0.939,ACTIVE,212.83,345.36,59.991,1433025904,"201051344001093","174011321042388",30.28,15.50,0,333.93,368.80,28.8,25.9,0.199,122437.9,122437.9,428,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025948,15541.00
05/30/2015 18:45,2,0.986,ACTIVE,213.29,346.26,59.981,1433025904,"201051344000645","174011321042388",30.24,18.70,0,334.24,371.51,30.3,27.3,0.234,120927.2,120927.2,426,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025949,15542.00
05/30/2015 18:45,2,1.305,ACTIVE,213.74,353.47,59.970,1433025904,"274151322000085","174011321042388",30.28,18.70,0,336.34,371.81,40.0,36.7,0.256,403652.2,403652.2,1736,0,0,0,L,1151911521,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025950,15543.00
05/30/2015 18:45,2,1.016,ACTIVE,213.06,345.96,60.018,1433025904,"201051344000651","174011321042388",30.53,15.00,0,334.84,371.21,31.4,28.4,0.239,120278.4,120278.4,427,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025951,15544.00
05/30/2015 18:45,2,0.979,ACTIVE,213.29,345.06,59.996,1433025904,"201051344000867","174011321042388",30.34,17.30,0,333.93,369.10,30.1,27.2,0.230,112610.5,112610.5,425,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025952,15545.00
05/30/2015 18:45,1,1.324,ACTIVE,214.6,351.90,60.03,1433025904,"040051121000095","174011321042388",24.66,14,0.235,316.96,440.27,32.5,28.6,0.140,5772.1000000235,5780.3000000116,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025953,15546.00
05/30/2015 18:45,2,0.994,ACTIVE,212.83,344.45,60.007,1433025904,"201051344001230","174011321042388",29.90,14.30,0,331.53,368.80,30.1,27.1,0.234,123684.6,123684.6,427,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025954,15547.00
05/30/2015 18:45,2,0.980,ACTIVE,213.51,346.56,59.991,1433025904,"201051344000576","174011321042388",30.02,17.80,0,333.93,371.81,29.8,26.9,0.221,120433.4,120433.4,427,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025955,15548.00
05/30/2015 18:45,2,1.033,ACTIVE,213.06,346.26,60.002,1433025904,"201051344000579","174011321042388",30.34,16.30,0,334.54,372.11,31.7,28.7,0.247,125953.1,125953.1,428,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433025955,15549.00
05/30/2015 19:00,2,0.680,ACTIVE,212.38,340.55,59.986,1433026803,"201051344000955","174011321042388",30.18,13.70,0,330.93,357.98,20.8,18.2,0.146,125551.0,125551.0,428,0,0,0,L,1122011218,0,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026804,15550.00
05/30/2015 19:00,1,0.837,ACTIVE,214.7,415.12,60.03,1433026803,"040051121000195","174011321042388",25.86,13,0.130,318.41,443.66,21.5,10.3,0.096,5223.8000000238,5229.7,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026806,15551.00
05/30/2015 19:00,2,1.031,ACTIVE,213.74,346.56,59.975,1433026803,"274151322000095","174011321042388",31.03,17.00,0,335.44,365.49,32.4,29.3,0.221,422186.6,422186.6,1347,0,0,0,L,1151911521,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026807,15552.00
05/30/2015 19:00,2,0.688,ACTIVE,212.38,339.65,59.975,1433026803,"201051344000868","174011321042388",29.24,15.50,0,331.83,359.18,20.4,17.8,0.141,111952.8,111952.8,427,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026808,15553.00
05/30/2015 19:00,2,0.676,ACTIVE,213.06,341.75,59.986,1433026803,"201051344000853","174011321042388",29.48,16.70,0,333.93,360.69,20.2,17.6,0.150,118185.3,118185.3,426,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026809,15554.00
05/30/2015 19:00,2,0.711,ACTIVE,213.29,341.75,59.991,1433026803,"201051344000582","174011321042388",29.78,14.70,0,332.43,360.38,21.5,18.8,0.146,118981.0,118981.0,426,0,0,0,L,1122011218,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026810,15555.00
05/30/2015 19:00,1,0.860,ACTIVE,214.8,340.85,60.03,1433026803,"040051121000097","174011321042388",27.39,14,0.176,318.02,443.25,23.4,26.2,0.173,2872.5000000121,2878.6000000121,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026811,15556.00
05/30/2015 19:00,2,0.678,ACTIVE,212.83,341.15,59.986,1433026803,"201051344000469","174011321042388",30.10,15.80,0,331.83,359.78,20.7,18.1,0.155,113313.9,113313.9,427,0,0,0,L,1122011218,0,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026812,15557.00
05/30/2015 19:00,2,0.664,ACTIVE,212.61,342.35,59.986,1433026803,"201051344000988","174011321042388",29.92,16.00,0,331.53,360.99,20.2,17.6,0.141,113222.8,113222.8,426,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026813,15558.00
05/30/2015 19:00,2,0.668,ACTIVE,212.61,340.85,59.981,1433026803,"201051344001158","174011321042388",29.80,15.30,0,331.53,360.69,20.2,17.6,0.150,119538.7,119538.7,428,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026814,15559.00
05/30/2015 19:00,2,0.723,ACTIVE,212.38,340.25,59.981,1433026803,"201051344001025","174011321042388",30.08,13.70,0,332.13,360.08,22.1,19.4,0.155,122296.2,122296.2,429,0,0,0,L,1122011218,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026815,15560.00
05/30/2015 19:00,1,0.633,ACTIVE,214.6,390.95,60.03,1433026803,"033051125000118","174011321042388",39.95,13,0.151,319.47,444.05,25.1,28.6,0.043,3237,3244.1,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026816,15561.00
05/30/2015 19:00,2,0.678,ACTIVE,212.61,341.45,59.981,1433026803,"201051344000569","174011321042388",29.54,17.50,0,331.83,358.88,20.3,17.7,0.141,126296.1,126296.1,426,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026817,15562.00
