ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 19:00,2,0.623,ACTIVE,213.74,425.01,59.981,1433026803,"274151322000094","174011321042388",39.78,18.00,0,334.54,456.57,25.2,22.4,0.159,313930.5,313930.5,1759,0,0,0,L,1151911521,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026818,15563.00
05/30/2015 19:00,1,0.889,ACTIVE,214.8,428.61,60.00,1433026803,"040051121000068","174011321042388",24.16,15,0.158,319.09,442.39,21.3,16.1,0.004,4578.3000000001,4583.9000000239,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026819,15564.00
05/30/2015 19:00,2,0.695,ACTIVE,212.61,339.95,59.944,1433026803,"201051344000458","174011321042388",29.92,17.30,0,331.53,359.78,21.1,18.5,0.159,121879.3,121879.3,428,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026820,15565.00
05/30/2015 19:00,2,0.594,ACTIVE,214.19,354.67,59.986,1433026803,"274151322000087","174011321042388",32.72,35.80,0,335.14,362.49,19.6,17.0,0.115,383525.7,383525.7,1342,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026821,15566.00
05/30/2015 19:00,2,0.918,ACTIVE,213.51,343.85,59.981,1433026803,"274151322000052","174011321042388",30.38,16.30,0,334.54,362.19,28.2,25.3,0.186,409762.9,409762.9,1738,0,0,0,L,1151911521,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026822,15567.00
05/30/2015 19:00,2,0.672,ACTIVE,213.06,341.45,59.981,1433026803,"201051344001145","174011321042388",30.95,13.00,0,333.63,362.49,21.1,18.4,0.141,126931.2,126931.2,426,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026823,15568.00
05/30/2015 19:00,2,0.699,ACTIVE,213.06,341.75,59.981,1433026803,"201051344000685","174011321042388",29.86,13.30,0,332.43,360.99,21.2,18.5,0.150,126274.5,126274.5,429,0,0,0,L,1122011218,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026823,15569.00
05/30/2015 19:00,2,0.844,ACTIVE,213.29,346.86,59.949,1433026803,"274151322000088","174011321042388",29.68,16.00,0,334.24,360.99,25.4,22.6,0.150,392134.4,392134.4,1345,0,0,0,L,1151911521,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026824,15570.00
05/30/2015 19:00,2,0.695,ACTIVE,212.83,341.15,59.970,1433026803,"201051344000438","174011321042388",30.06,13.00,0,331.83,360.08,21.2,18.5,0.141,126295.1,126295.1,428,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026825,15571.00
05/30/2015 19:00,2,0.684,ACTIVE,212.61,339.95,59.975,1433026803,"201051344001135","174011321042388",29.82,13.30,0,331.53,358.58,20.7,18.0,0.155,117808.4,117808.4,429,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026826,15572.00
05/30/2015 19:00,2,0.725,ACTIVE,213.06,341.15,59.981,1433026803,"201051344000417","174011321042388",30.00,13.70,0,332.43,360.38,22.1,19.4,0.155,122443.2,122443.2,426,0,0,0,L,1122011218,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026827,15573.00
05/30/2015 19:00,2,0.695,ACTIVE,212.16,340.55,59.986,1433026803,"201051344000594","174011321042388",30.30,15.00,0,330.03,360.69,21.4,18.7,0.155,121799.2,121799.2,429,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026828,15574.00
05/30/2015 19:00,2,0.990,ACTIVE,213.74,345.06,59.970,1433026803,"274151322000083","174011321042388",30.42,17.30,0,334.24,363.99,30.4,27.5,0.212,406185.4,406185.4,1744,0,0,0,L,1151911521,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026829,15575.00
05/30/2015 19:00,2,0.760,ACTIVE,212.83,341.75,59.981,1433026803,"201051344000585","174011321042388",30.55,13.70,0,331.83,361.89,23.6,20.8,0.164,120755.3,120755.3,427,0,0,0,L,1122011218,0,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026830,15576.00
05/30/2015 19:00,2,0.889,ACTIVE,213.96,342.95,59.965,1433026803,"274151322000054","174011321042388",30.04,17.00,0,335.14,362.49,27.0,24.2,0.181,401702.2,401702.2,1341,0,0,0,L,1151911521,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026831,15577.00
05/30/2015 19:00,2,0.662,ACTIVE,212.83,339.65,59.975,1433026803,"201051344001203","174011321042388",30.14,14.30,0,332.43,360.38,20.2,17.6,0.146,122216.9,122216.9,429,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026832,15578.00
05/30/2015 19:00,2,0.660,ACTIVE,212.61,340.85,59.981,1433026803,"201051344000646","174011321042388",30.85,13.00,0,330.93,359.78,20.6,18.0,0.137,119956.7,119956.7,426,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026833,15579.00
05/30/2015 19:00,2,0.643,ACTIVE,214.87,423.20,59.970,1433026803,"274151322000068","174011321042388",39.96,18.30,0,335.14,458.37,25.9,23.1,0.159,312793.4,312793.4,1367,0,0,0,L,1151911521,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026834,15580.00
05/30/2015 19:00,2,0.953,ACTIVE,214.19,346.86,59.954,1433026803,"274151322000076","174011321042388",30.91,16.30,0,336.64,364.89,29.9,26.9,0.186,427667.1,427667.1,1740,0,0,0,L,1151911521,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026834,15581.00
05/30/2015 19:00,1,0.504,ACTIVE,215.1,365.01,60.00,1433026803,"033051125000132","174011321042388",36.64,13,0.133,317.14,440.18,18.3,17.5,0.045,2389.6000000237,2394.0000000237,377,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026836,15582.00
05/30/2015 19:00,1,0.648,ACTIVE,214.3,367.31,60.03,1433026803,"033051125000150","174011321042388",40.24,13,0.177,320.47,444.15,25.9,12.2,0.234,3129.0000000117,3136.0000000117,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026837,15583.00
05/30/2015 19:00,2,0.719,ACTIVE,212.83,340.55,59.981,1433026803,"201051344000890","174011321042388",29.98,13.70,0,331.53,360.69,21.8,19.1,0.141,123769.1,123769.1,428,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026838,15584.00
05/30/2015 19:00,2,0.633,ACTIVE,212.61,340.85,59.975,1433026803,"201051344000900","174011321042388",29.54,17.30,0,331.23,359.48,18.9,16.3,0.141,124298.8,124298.8,426,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026839,15585.00
05/30/2015 19:00,2,0.680,ACTIVE,213.06,342.05,59.975,1433026803,"201051344000633","174011321042388",29.96,14.70,0,332.43,362.79,20.7,18.0,0.155,113951.1,113951.1,430,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026840,15586.00
05/30/2015 19:00,1,0.728,ACTIVE,215.0,376.50,60.03,1433026803,"040051121000185","174011321042388",26.47,13,0.146,319.47,439.79,19.1,10.9,0.024,3589.4999999761,3594.2000000238,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026841,15587.00
05/30/2015 19:00,2,0.680,ACTIVE,212.83,340.25,59.996,1433026803,"201051344000983","174011321042388",29.78,17.00,0,331.23,359.78,20.5,17.9,0.150,121024.1,121024.1,428,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026842,15588.00
05/30/2015 19:00,2,0.703,ACTIVE,212.83,341.75,59.975,1433026803,"201051344000917","174011321042388",29.88,15.50,0,331.23,360.99,21.3,18.6,0.150,124422.6,124422.6,429,0,0,0,L,1122011218,0,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026843,15589.00
05/30/2015 19:00,1,0.875,ACTIVE,214.6,404.48,60.03,1433026803,"040051121000116","174011321042388",27.07,13,0.131,312.45,442.52,23.5,20.3,0.012,2823.6000000238,2829.6000000238,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026844,15590.00
05/30/2015 19:00,1,0.344,ACTIVE,214.7,354.29,60.03,1433026803,"033051125000135","174011321042388",38.41,13,0.032,320.81,441.64,13.1,6.7,0.219,2400.5000000119,2404.1000000119,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026845,15591.00
05/30/2015 19:00,2,0.689,ACTIVE,212.83,341.15,59.981,1433026803,"201051344000648","174011321042388",29.98,15.50,0,332.73,360.99,21.0,18.3,0.155,120584.6,120584.6,427,0,0,0,L,1122011218,0,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026846,15592.00
05/30/2015 19:00,2,0.670,ACTIVE,212.61,340.85,59.975,1433026803,"201051344001093","174011321042388",29.78,14.70,0,331.23,357.68,20.3,17.7,0.137,122443.2,122443.2,429,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026847,15593.00
05/30/2015 19:00,2,0.678,ACTIVE,212.83,340.85,59.991,1433026803,"201051344000645","174011321042388",29.68,17.30,0,332.13,361.29,20.4,17.7,0.150,120932.7,120932.7,427,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026848,15594.00
05/30/2015 19:00,2,0.506,ACTIVE,213.96,342.35,59.975,1433026803,"274151322000085","174011321042388",31.17,17.00,0,336.94,370.00,15.9,13.5,0.093,403656.9,403656.9,1737,0,0,0,L,1151911521,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026849,15595.00
05/30/2015 19:00,2,0.699,ACTIVE,212.83,340.85,59.991,1433026803,"201051344000651","174011321042388",29.86,13.70,0,331.53,359.78,21.2,18.5,0.150,120284.2,120284.2,428,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026850,15596.00
05/30/2015 19:00,2,0.680,ACTIVE,212.83,339.65,59.986,1433026803,"201051344000867","174011321042388",29.28,16.00,0,331.83,358.88,20.2,17.6,0.137,112616.0,112616.0,426,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026851,15597.00
05/30/2015 19:00,1,0.931,ACTIVE,214.9,370.18,60.03,1433026803,"040051121000095","174011321042388",23.90,13,0.162,316.97,440.14,22.1,20.2,0.050,5780.3000000116,5785.6999999878,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026852,15598.00
05/30/2015 19:00,2,0.670,ACTIVE,212.61,339.95,59.986,1433026803,"201051344001230","174011321042388",29.90,13.30,0,330.63,358.28,20.3,17.7,0.141,123690.1,123690.1,428,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026853,15599.00
05/30/2015 19:00,2,0.674,ACTIVE,213.06,342.35,59.991,1433026803,"201051344000576","174011321042388",29.54,16.70,0,332.43,360.38,20.2,17.6,0.137,120438.8,120438.8,428,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026854,15600.00
05/30/2015 19:00,2,0.707,ACTIVE,212.61,340.85,59.986,1433026803,"201051344000579","174011321042388",30.12,15.50,0,331.53,360.69,21.6,18.9,0.155,125959.0,125959.0,429,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433026855,15601.00
05/30/2015 19:15,2,0.586,ACTIVE,212.83,337.54,59.996,1433027704,"201051344000955","174011321042388",29.68,12.70,0,329.13,350.47,17.6,15.1,0.110,125555.0,125555.0,429,0,0,0,L,1122011218,0,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027705,15602.00
05/30/2015 19:15,1,0.519,ACTIVE,215.8,397.24,60.03,1433027704,"040051121000195","174011321042388",25.03,13,0.141,322.90,441.74,12.9,12.5,0.002,5229.7,5233.0000000119,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027706,15603.00
05/30/2015 19:15,2,0.660,ACTIVE,213.96,340.85,59.991,1433027704,"274151322000095","174011321042388",30.28,15.80,0,331.83,356.78,20.2,17.6,0.115,422192.3,422192.3,1348,0,0,0,L,1151911521,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027707,15604.00
05/30/2015 19:15,2,0.555,ACTIVE,212.83,338.74,59.991,1433027704,"201051344000868","174011321042388",29.44,14.70,0,330.33,351.07,16.6,14.1,0.102,111956.6,111956.6,428,0,0,0,L,1122011218,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027708,15605.00
05/30/2015 19:15,2,0.549,ACTIVE,213.74,339.34,60.023,1433027704,"201051344000853","174011321042388",29.72,16.30,0,332.43,352.57,16.5,14.0,0.110,118189.1,118189.1,427,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027709,15606.00
05/30/2015 19:15,2,0.566,ACTIVE,213.51,339.34,59.991,1433027704,"201051344000582","174011321042388",29.64,13.30,0,331.53,351.97,17.1,14.5,0.110,118985.0,118985.0,427,0,0,0,L,1122011218,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027710,15607.00
05/30/2015 19:15,1,0.551,ACTIVE,215.2,326.78,60.07,1433027704,"040051121000097","174011321042388",26.80,13,0.023,319.73,441.34,14.7,14.2,0.242,2878.6000000121,2882.3000000121,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027711,15608.00
05/30/2015 19:15,2,0.578,ACTIVE,213.06,339.04,59.970,1433027704,"201051344000469","174011321042388",28.69,15.00,0,328.22,351.37,16.8,14.3,0.115,113317.8,113317.8,428,0,0,0,L,1122011218,0,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027712,15609.00
05/30/2015 19:15,2,0.545,ACTIVE,213.06,339.95,59.954,1433027704,"201051344000988","174011321042388",29.20,15.50,0,330.93,353.47,16.1,13.7,0.115,113226.5,113226.5,427,0,0,0,L,1122011218,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027713,15610.00
05/30/2015 19:15,2,0.531,ACTIVE,213.06,338.44,59.959,1433027704,"201051344001158","174011321042388",29.70,14.70,0,330.93,351.97,16.1,13.6,0.106,119542.4,119542.4,429,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027714,15611.00
05/30/2015 19:15,2,0.564,ACTIVE,213.06,338.44,59.991,1433027704,"201051344001025","174011321042388",29.52,12.70,0,331.23,351.37,16.9,14.4,0.110,122300.2,122300.2,430,0,0,0,L,1122011218,0,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027715,15612.00
05/30/2015 19:15,1,0.391,ACTIVE,214.5,412.10,60.03,1433027704,"033051125000118","174011321042388",40.50,13,0.151,319.73,442.56,15.7,15.1,0.002,3244.1,3248.4,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027716,15613.00
05/30/2015 19:15,2,0.566,ACTIVE,213.06,338.44,59.981,1433027704,"201051344000569","174011321042388",29.08,17.30,0,330.03,351.07,16.7,14.2,0.115,126300.0,126300.0,427,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027717,15614.00
05/30/2015 19:15,2,0.391,ACTIVE,214.41,422.60,59.981,1433027704,"274151322000094","174011321042388",39.80,17.00,0,336.34,444.54,15.9,13.4,0.097,313934.9,313934.9,1760,0,0,0,L,1151911521,0,122.68,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027718,15615.00
05/30/2015 19:15,1,0.566,ACTIVE,215.3,410.72,60.03,1433027704,"040051121000068","174011321042388",23.82,14,0.125,320.59,440.05,13.4,7.1,0.000,4583.9000000239,4587.100000012,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027719,15616.00
05/30/2015 19:15,2,0.566,ACTIVE,213.06,338.44,59.991,1433027704,"201051344000458","174011321042388",29.56,16.70,0,328.82,351.07,17.0,14.5,0.115,121883.3,121883.3,429,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027720,15617.00
05/30/2015 19:15,2,0.570,ACTIVE,214.19,342.05,59.991,1433027704,"274151322000087","174011321042388",30.26,32.40,0,334.84,362.19,17.5,14.9,0.106,383529.4,383529.4,1343,0,0,0,L,1151911521,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027721,15618.00
05/30/2015 19:15,2,0.598,ACTIVE,214.19,342.05,59.986,1433027704,"274151322000052","174011321042388",29.88,15.30,0,330.03,354.37,18.1,15.6,0.102,409767.9,409767.9,1739,0,0,0,L,1151911521,0,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027722,15619.00
05/30/2015 19:15,2,0.547,ACTIVE,213.29,339.65,60.002,1433027704,"201051344001145","174011321042388",29.96,12.30,0,332.43,352.27,16.6,14.1,0.110,126935.1,126935.1,427,0,0,0,L,1122011218,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027723,15620.00
05/30/2015 19:15,2,0.557,ACTIVE,213.29,339.04,59.986,1433027704,"201051344000685","174011321042388",29.44,12.30,0,330.63,352.57,16.6,14.1,0.110,126278.4,126278.4,430,0,0,0,L,1122011218,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027724,15621.00
05/30/2015 19:15,2,0.535,ACTIVE,213.51,342.65,59.986,1433027704,"274151322000088","174011321042388",29.24,15.30,0,332.13,353.47,15.8,13.4,0.088,392138.8,392138.8,1346,0,0,0,L,1151911521,0,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027725,15622.00
05/30/2015 19:15,2,0.576,ACTIVE,213.06,338.44,60.002,1433027704,"201051344000438","174011321042388",29.92,12.30,0,330.93,351.37,17.5,15.0,0.106,126299.1,126299.1,429,0,0,0,L,1122011218,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027726,15623.00
05/30/2015 19:15,2,0.551,ACTIVE,212.61,337.84,59.986,1433027704,"201051344001135","174011321042388",29.68,12.70,0,330.63,350.17,16.6,14.1,0.110,117812.2,117812.2,430,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027727,15624.00
05/30/2015 19:15,2,0.594,ACTIVE,213.29,339.65,59.996,1433027704,"201051344000417","174011321042388",29.92,13.00,0,331.23,351.67,18.1,15.5,0.110,122447.4,122447.4,427,0,0,0,L,1122011218,0,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027728,15625.00
05/30/2015 19:15,2,0.578,ACTIVE,212.38,338.74,59.959,1433027704,"201051344000594","174011321042388",29.72,14.00,0,329.13,351.37,17.4,14.9,0.110,121803.2,121803.2,430,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027729,15626.00
05/30/2015 19:15,2,0.641,ACTIVE,213.96,340.85,59.986,1433027704,"274151322000083","174011321042388",30.02,16.00,0,332.43,355.88,19.5,16.9,0.119,406190.8,406190.8,1745,0,0,0,L,1151911521,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027730,15627.00
05/30/2015 19:15,2,0.570,ACTIVE,213.29,339.95,59.986,1433027704,"201051344000585","174011321042388",29.94,13.00,0,330.93,352.57,17.4,14.8,0.115,120759.6,120759.6,428,0,0,0,L,1122011218,0,122.46,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027731,15628.00
05/30/2015 19:15,2,0.576,ACTIVE,213.96,344.45,59.986,1433027704,"274151322000054","174011321042388",29.22,15.80,0,331.83,354.07,17.1,14.5,0.110,401706.9,401706.9,1342,0,0,0,L,1151911521,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027732,15629.00
05/30/2015 19:15,2,0.562,ACTIVE,212.83,337.84,59.981,1433027704,"201051344001203","174011321042388",29.28,13.30,0,331.83,351.37,16.7,14.2,0.115,122220.8,122220.8,430,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027732,15630.00
05/30/2015 19:15,2,0.566,ACTIVE,212.83,339.04,60.007,1433027704,"201051344000646","174011321042388",29.14,12.30,0,330.03,351.07,16.8,14.3,0.110,119960.5,119960.5,427,0,0,0,L,1122011218,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027733,15631.00
05/30/2015 19:15,2,0.410,ACTIVE,214.87,423.50,59.981,1433027704,"274151322000068","174011321042388",40.10,17.50,0,337.24,444.24,16.7,14.2,0.097,312797.9,312797.9,1368,0,0,0,L,1151911521,0,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027734,15632.00
05/30/2015 19:15,2,0.605,ACTIVE,214.64,341.75,59.970,1433027704,"274151322000076","174011321042388",30.40,15.50,0,333.63,355.58,18.7,16.1,0.115,427672.4,427672.4,1741,0,0,0,L,1151911521,0,123.36,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027735,15633.00
05/30/2015 19:15,1,0.309,ACTIVE,215.2,377.68,60.03,1433027704,"033051125000132","174011321042388",36.60,13,0.134,320.70,440.20,11.2,10.9,0.003,2394.0000000237,2396.6000000237,379,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027737,15634.00
05/30/2015 19:15,1,0.407,ACTIVE,214.9,378.32,60.03,1433027704,"033051125000150","174011321042388",40.16,13,0.118,320.59,442.36,16.3,8.5,0.220,3136.0000000117,3140.3000000117,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027738,15635.00
05/30/2015 19:15,2,0.586,ACTIVE,212.83,338.44,59.986,1433027704,"201051344000890","174011321042388",29.76,13.00,0,330.93,352.87,17.7,15.2,0.110,123773.2,123773.2,429,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027739,15636.00
05/30/2015 19:15,2,0.512,ACTIVE,213.06,338.44,59.981,1433027704,"201051344000900","174011321042388",29.38,17.00,0,330.93,350.47,15.2,12.8,0.110,124302.3,124302.3,427,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027740,15637.00
05/30/2015 19:15,2,0.555,ACTIVE,213.51,339.95,59.986,1433027704,"201051344000633","174011321042388",29.84,13.70,0,331.53,353.17,16.8,14.3,0.115,113955.0,113955.0,431,0,0,0,L,1122011218,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027741,15638.00
05/30/2015 19:15,1,0.457,ACTIVE_NO_POWER,215.3,416.38,60.03,1433027704,"040051121000185","174011321042388",25.78,12,0.000,318.01,439.35,11.7,0.0,0.000,3594.2000000238,3596.9999999761,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027742,15639.00
05/30/2015 19:15,2,0.549,ACTIVE,213.06,338.74,59.981,1433027704,"201051344000983","174011321042388",29.86,16.30,0,329.73,351.67,16.6,14.1,0.119,121028.0,121028.0,429,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027743,15640.00
05/30/2015 19:15,2,0.570,ACTIVE,213.51,339.65,59.986,1433027704,"201051344000917","174011321042388",28.88,14.70,0,330.63,351.67,16.8,14.2,0.110,124426.5,124426.5,430,0,0,0,L,1122011218,0,122.68,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027744,15641.00
05/30/2015 19:15,1,0.580,ACTIVE,215.3,355.49,60.03,1433027704,"040051121000116","174011321042388",26.02,12,0.131,314.74,440.04,15.0,13.5,0.038,2829.6000000238,2833.3000000238,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027745,15642.00
05/30/2015 19:15,1,0.263,ACTIVE,215.3,393.86,60.03,1433027704,"033051125000135","174011321042388",36.22,13,0.054,321.51,440.36,9.5,12.8,0.000,2404.1000000119,2405.9000000119,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027746,15643.00
05/30/2015 19:15,2,0.572,ACTIVE,213.29,339.04,59.986,1433027704,"201051344000648","174011321042388",29.62,14.70,0,331.23,352.27,17.2,14.7,0.115,120588.5,120588.5,428,0,0,0,L,1122011218,0,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027747,15644.00
05/30/2015 19:15,2,0.588,ACTIVE,213.06,339.04,59.975,1433027704,"201051344001093","174011321042388",29.90,13.70,0,330.93,350.47,17.8,15.3,0.106,122447.2,122447.2,430,0,0,0,L,1122011218,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027748,15645.00
05/30/2015 19:15,2,0.568,ACTIVE,213.51,339.04,59.986,1433027704,"201051344000645","174011321042388",28.47,16.00,0,330.63,351.37,16.4,13.9,0.106,120936.5,120936.5,428,0,0,0,L,1122011218,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027749,15646.00
05/30/2015 19:15,2,0.486,ACTIVE,213.96,342.95,59.991,1433027704,"274151322000085","174011321042388",30.51,15.80,0,335.74,348.66,15.1,12.6,0.088,403660.2,403660.2,1738,0,0,0,L,1151911521,0,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027750,15647.00
05/30/2015 19:15,2,0.574,ACTIVE,213.06,338.74,59.975,1433027704,"201051344000651","174011321042388",29.60,12.30,0,330.63,351.67,17.2,14.7,0.102,120288.2,120288.2,429,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027751,15648.00
05/30/2015 19:15,2,0.549,ACTIVE,213.06,337.84,59.981,1433027704,"201051344000867","174011321042388",29.54,15.30,0,330.93,350.47,16.5,14.0,0.097,112619.8,112619.8,427,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027752,15649.00
05/30/2015 19:15,1,0.621,ACTIVE,214.8,361.19,60.03,1433027704,"040051121000095","174011321042388",23.26,13,0.130,318.00,438.00,14.3,11.1,0.017,5785.6999999878,5788.6999999878,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027753,15650.00
05/30/2015 19:15,2,0.559,ACTIVE,212.83,338.14,59.986,1433027704,"201051344001230","174011321042388",29.36,12.70,0,328.22,349.26,16.6,14.1,0.102,123693.9,123693.9,429,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027754,15651.00
05/30/2015 19:15,2,0.559,ACTIVE,213.29,339.34,59.981,1433027704,"201051344000576","174011321042388",29.62,15.80,0,331.53,351.97,16.8,14.3,0.110,120442.6,120442.6,429,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027755,15652.00
05/30/2015 19:15,2,0.584,ACTIVE,212.83,338.14,59.981,1433027704,"201051344000579","174011321042388",29.64,15.00,0,331.23,350.77,17.6,15.0,0.106,125963.0,125963.0,430,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433027756,15653.00
05/30/2015 19:30,2,0.566,ACTIVE,212.38,337.54,60.002,1433028603,"201051344000955","174011321042388",29.44,12.30,0,328.22,346.56,16.9,14.4,0.110,125558.7,125558.7,430,0,0,0,L,1122011218,0,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028604,15654.00
05/30/2015 19:30,1,0.345,ACTIVE_NO_POWER,214.4,396.41,60.07,1433028603,"040051121000195","174011321042388",24.32,12,0.000,320.90,440.92,8.2,0.0,0.000,5233.0000000119,5234.8000000238,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028606,15655.00
05/30/2015 19:30,2,0.459,ACTIVE,213.74,340.25,60.012,1433028603,"274151322000095","174011321042388",29.02,15.00,0,334.54,348.96,13.5,11.1,0.080,422195.8,422195.8,1349,0,0,0,L,1151911521,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028607,15656.00
05/30/2015 19:30,2,0.520,ACTIVE,212.61,337.24,60.007,1433028603,"201051344000868","174011321042388",29.94,13.70,0,330.33,346.56,15.8,13.3,0.102,111960.0,111960.0,429,0,0,0,L,1122011218,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028608,15657.00
05/30/2015 19:30,2,0.529,ACTIVE,213.29,338.74,59.996,1433028603,"201051344000853","174011321042388",29.44,16.00,0,332.13,348.36,15.8,13.3,0.102,118192.5,118192.5,428,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028609,15658.00
05/30/2015 19:30,2,0.537,ACTIVE,213.29,338.74,59.986,1433028603,"201051344000582","174011321042388",29.92,12.70,0,329.13,347.76,16.3,13.8,0.102,118988.5,118988.5,428,0,0,0,L,1122011218,0,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028610,15659.00
05/30/2015 19:30,1,0.374,ACTIVE_NO_POWER,214.7,412.93,60.03,1433028603,"040051121000097","174011321042388",26.38,13,0.000,320.94,441.90,9.7,0.0,0.000,2882.3000000121,2884.3000000121,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028611,15660.00
05/30/2015 19:30,2,0.541,ACTIVE,212.83,338.44,59.996,1433028603,"201051344000469","174011321042388",29.54,15.00,0,329.43,348.06,16.2,13.7,0.110,113321.3,113321.3,429,0,0,0,L,1122011218,0,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028612,15661.00
05/30/2015 19:30,2,0.518,ACTIVE,212.83,339.34,59.991,1433028603,"201051344000988","174011321042388",29.40,15.30,0,329.73,349.56,15.4,12.9,0.110,113229.8,113229.8,428,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028613,15662.00
05/30/2015 19:30,2,0.520,ACTIVE,212.83,338.44,59.991,1433028603,"201051344001158","174011321042388",29.14,14.70,0,330.33,348.06,15.3,12.9,0.106,119545.7,119545.7,430,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028614,15663.00
05/30/2015 19:30,2,0.537,ACTIVE,212.83,337.24,59.996,1433028603,"201051344001025","174011321042388",29.54,12.30,0,330.63,347.16,16.1,13.6,0.097,122303.7,122303.7,431,0,0,0,L,1122011218,0,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028614,15664.00
05/30/2015 19:30,1,0.281,ACTIVE_NO_POWER,215.2,432.52,60.03,1433028603,"033051125000118","174011321042388",38.87,13,0.000,316.06,441.24,10.8,0.0,0.000,3248.4,3251,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028616,15665.00
05/30/2015 19:30,2,0.539,ACTIVE,212.83,337.84,60.007,1433028603,"201051344000569","174011321042388",29.44,16.70,0,330.93,347.16,16.1,13.6,0.102,126303.4,126303.4,428,0,0,0,L,1122011218,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028617,15666.00
05/30/2015 19:30,2,0.275,ACTIVE,214.19,408.48,59.996,1433028603,"274151322000094","174011321042388",38.45,16.00,0,335.14,436.43,10.8,8.5,0.066,313937.5,313937.5,1761,0,0,0,L,1151911521,0,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028618,15667.00
05/30/2015 19:30,1,0.403,ACTIVE_NO_POWER,215.4,382.03,60.03,1433028603,"040051121000068","174011321042388",23.29,13,0.000,320.88,440.08,9.3,0.0,0.186,4587.100000012,4588.8000000001,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028619,15668.00
05/30/2015 19:30,2,0.543,ACTIVE,212.83,337.84,60.002,1433028603,"201051344000458","174011321042388",29.28,16.30,0,330.03,347.16,16.2,13.7,0.115,121886.8,121886.8,430,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028620,15669.00
05/30/2015 19:30,2,0.436,ACTIVE,214.19,342.05,59.996,1433028603,"274151322000087","174011321042388",28.67,29.50,0,334.24,348.36,12.7,10.3,0.071,383532.4,383532.4,1344,0,0,0,L,1151911521,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028621,15670.00
05/30/2015 19:30,2,0.447,ACTIVE,213.74,342.05,59.996,1433028603,"274151322000052","174011321042388",28.84,14.70,0,333.93,348.06,13.0,10.7,0.075,409771.1,409771.1,1740,0,0,0,L,1151911521,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028622,15671.00
05/30/2015 19:30,2,0.523,ACTIVE,213.06,339.04,60.007,1433028603,"201051344001145","174011321042388",29.72,12.00,0,330.93,348.36,15.8,13.3,0.097,126938.5,126938.5,428,0,0,0,L,1122011218,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028623,15672.00
05/30/2015 19:30,2,0.531,ACTIVE,213.29,338.74,60.002,1433028603,"201051344000685","174011321042388",29.76,12.00,0,330.33,347.76,16.1,13.6,0.102,126281.8,126281.8,431,0,0,0,L,1122011218,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028624,15673.00
05/30/2015 19:30,2,0.412,ACTIVE,213.29,338.44,60.002,1433028603,"274151322000088","174011321042388",27.89,14.70,0,333.93,347.16,11.6,9.3,0.066,392141.5,392141.5,1347,0,0,0,L,1151911521,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028625,15674.00
05/30/2015 19:30,2,0.553,ACTIVE,212.83,337.24,59.965,1433028603,"201051344000438","174011321042388",29.94,12.00,0,330.03,347.76,16.8,14.3,0.110,126302.8,126302.8,430,0,0,0,L,1122011218,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028626,15675.00
05/30/2015 19:30,2,0.533,ACTIVE,212.38,336.34,60.002,1433028603,"201051344001135","174011321042388",29.36,12.00,0,327.92,346.86,15.9,13.4,0.088,117815.7,117815.7,431,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028627,15676.00
05/30/2015 19:30,2,0.576,ACTIVE,212.83,337.84,60.002,1433028603,"201051344000417","174011321042388",29.72,12.30,0,331.23,347.46,17.4,14.8,0.102,122451.2,122451.2,428,0,0,0,L,1122011218,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028628,15677.00
05/30/2015 19:30,2,0.541,ACTIVE,212.16,337.84,59.991,1433028603,"201051344000594","174011321042388",30.14,13.30,0,328.52,346.56,16.6,14.1,0.110,121806.9,121806.9,431,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028629,15678.00
05/30/2015 19:30,2,0.439,ACTIVE,213.74,339.65,59.991,1433028603,"274151322000083","174011321042388",29.36,15.30,0,334.24,348.96,13.1,10.7,0.080,406194.1,406194.1,1746,0,0,0,L,1151911521,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028630,15679.00
05/30/2015 19:30,2,0.543,ACTIVE,212.83,339.04,60.028,1433028603,"201051344000585","174011321042388",29.56,12.70,0,330.33,347.76,16.3,13.8,0.106,120763.1,120763.1,429,0,0,0,L,1122011218,0,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028631,15680.00
05/30/2015 19:30,2,0.424,ACTIVE,213.74,339.34,59.986,1433028603,"274151322000054","174011321042388",28.75,15.30,0,334.24,347.46,12.4,10.0,0.066,401709.9,401709.9,1343,0,0,0,L,1151911521,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028631,15681.00
05/30/2015 19:30,2,0.541,ACTIVE,212.83,336.94,59.986,1433028603,"201051344001203","174011321042388",28.69,13.00,0,330.33,347.76,15.8,13.3,0.106,122224.2,122224.2,431,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028632,15682.00
05/30/2015 19:30,2,0.533,ACTIVE,212.61,338.74,60.002,1433028603,"201051344000646","174011321042388",29.64,12.00,0,327.92,347.76,16.1,13.6,0.106,119964.0,119964.0,428,0,0,0,L,1122011218,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028633,15683.00
05/30/2015 19:30,2,0.287,ACTIVE,214.41,414.19,59.986,1433028603,"274151322000068","174011321042388",39.28,17.00,0,336.94,438.53,11.4,9.0,0.053,312800.7,312800.7,1369,0,0,0,L,1151911521,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028634,15684.00
05/30/2015 19:30,2,0.441,ACTIVE,214.41,340.25,59.975,1433028603,"274151322000076","174011321042388",29.64,15.00,0,335.74,348.36,13.2,10.8,0.071,427675.7,427675.7,1742,0,0,0,L,1151911521,0,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028635,15685.00
05/30/2015 19:30,1,0.248,ACTIVE,214.6,382.89,60.03,1433028603,"033051125000132","174011321042388",34.66,12,0.000,321.49,439.75,8.5,14.6,0.000,2396.6000000237,2398.1000000237,381,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028636,15686.00
05/30/2015 19:30,1,0.295,ACTIVE,214.9,385.34,60.03,1433028603,"033051125000150","174011321042388",39.09,12,0.136,321.51,440.88,11.4,14.7,0.002,3140.3000000117,3142.8000000117,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028638,15687.00
05/30/2015 19:30,2,0.562,ACTIVE,212.61,337.84,59.991,1433028603,"201051344000890","174011321042388",29.68,12.70,0,329.13,348.66,16.9,14.4,0.102,123776.9,123776.9,430,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028639,15688.00
05/30/2015 19:30,2,0.490,ACTIVE,212.61,338.44,59.986,1433028603,"201051344000900","174011321042388",29.06,16.70,0,330.33,346.56,14.5,12.1,0.093,124305.4,124305.4,428,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028640,15689.00
05/30/2015 19:30,2,0.529,ACTIVE,213.29,339.34,59.986,1433028603,"201051344000633","174011321042388",29.90,13.30,0,329.73,349.26,16.1,13.6,0.106,113958.5,113958.5,432,0,0,0,L,1122011218,0,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028641,15690.00
05/30/2015 19:30,1,0.376,ACTIVE,215.0,362.97,60.07,1433028603,"040051121000185","174011321042388",23.87,12,0.141,319.61,438.41,8.9,10.7,0.002,3596.9999999761,3598.4999999761,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028642,15691.00
05/30/2015 19:30,2,0.531,ACTIVE,212.83,338.14,59.996,1433028603,"201051344000983","174011321042388",29.46,16.00,0,329.73,346.86,15.9,13.4,0.097,121031.4,121031.4,430,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028643,15692.00
05/30/2015 19:30,2,0.537,ACTIVE,213.06,339.04,59.991,1433028603,"201051344000917","174011321042388",29.20,13.70,0,330.63,347.76,15.9,13.4,0.106,124430.0,124430.0,431,0,0,0,L,1122011218,0,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028644,15693.00
05/30/2015 19:30,1,0.412,ACTIVE,215.2,344.93,60.03,1433028603,"040051121000116","174011321042388",25.51,12,0.143,314.63,439.67,10.4,11.6,0.054,2833.3000000238,2835.2000000238,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028645,15694.00
05/30/2015 19:30,1,0.234,ACTIVE,215.2,363.05,60.03,1433028603,"033051125000135","174011321042388",34.16,13,0.132,322.24,440.29,7.9,13.8,0.003,2405.9000000119,2407.4000000119,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028646,15695.00
05/30/2015 19:30,2,0.557,ACTIVE,213.06,338.14,60.018,1433028603,"201051344000648","174011321042388",29.28,14.00,0,330.93,348.06,16.6,14.1,0.106,120592.1,120592.1,429,0,0,0,L,1122011218,0,122.23,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028647,15696.00
05/30/2015 19:30,2,0.555,ACTIVE,213.06,339.04,59.975,1433028603,"201051344001093","174011321042388",29.88,13.30,0,329.43,346.56,16.8,14.3,0.102,122450.9,122450.9,431,0,0,0,L,1122011218,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028648,15697.00
05/30/2015 19:30,2,0.523,ACTIVE,213.29,338.74,59.996,1433028603,"201051344000645","174011321042388",29.74,15.50,0,330.33,347.76,15.8,13.3,0.102,120939.9,120939.9,429,0,0,0,L,1122011218,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028649,15698.00
05/30/2015 19:30,2,0.428,ACTIVE,214.41,341.45,59.986,1433028603,"274151322000085","174011321042388",28.82,15.00,0,335.14,346.86,12.5,10.1,0.075,403663.0,403663.0,1739,0,0,0,L,1151911521,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028650,15699.00
05/30/2015 19:30,2,0.551,ACTIVE,213.06,338.14,59.986,1433028603,"201051344000651","174011321042388",29.64,11.70,0,330.03,346.86,16.5,14.0,0.102,120291.8,120291.8,430,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028651,15700.00
05/30/2015 19:30,2,0.525,ACTIVE,213.06,337.54,59.986,1433028603,"201051344000867","174011321042388",29.62,14.70,0,330.03,346.86,15.8,13.3,0.093,112623.2,112623.2,428,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028652,15701.00
05/30/2015 19:30,1,0.456,ACTIVE_NO_POWER,215.1,350.98,60.03,1433028603,"040051121000095","174011321042388",23.19,13,0.094,317.62,437.24,10.5,0.0,0.210,5788.6999999878,5790.4999999997,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028653,15702.00
05/30/2015 19:30,2,0.555,ACTIVE,212.83,337.24,59.986,1433028603,"201051344001230","174011321042388",26.80,12.30,0,329.43,345.96,15.1,12.6,0.097,123697.3,123697.3,430,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028654,15703.00
05/30/2015 19:30,2,0.541,ACTIVE,213.29,339.65,60.012,1433028603,"201051344000576","174011321042388",29.40,15.30,0,331.23,348.66,16.2,13.7,0.102,120446.1,120446.1,430,0,0,0,L,1122011218,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028655,15704.00
05/30/2015 19:30,2,0.553,ACTIVE,213.06,338.14,59.986,1433028603,"201051344000579","174011321042388",30.12,14.70,0,330.33,347.46,16.9,14.4,0.102,125966.7,125966.7,431,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433028656,15705.00
05/30/2015 19:45,2,0.502,ACTIVE,212.16,338.14,59.986,1433029503,"201051344000955","174011321042388",30.89,12.30,0,328.82,345.36,15.7,13.2,0.084,125562.2,125562.2,431,0,0,0,L,1122011218,0,121.78,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029504,15706.00
05/30/2015 19:45,1,0.335,ACTIVE_NO_POWER,215.0,406.95,60.03,1433029503,"040051121000195","174011321042388",23.31,12,0.000,322.97,441.77,7.7,0.0,0.000,5234.8000000238,5236.0999999761,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029505,15707.00
