ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 19:45,2,0.406,ACTIVE,213.29,339.04,60.002,1433029503,"274151322000095","174011321042388",28.78,14.30,0,333.93,345.36,11.8,9.5,0.066,422198.3,422198.3,1350,0,0,0,L,1151911521,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029506,15708.00
05/30/2015 19:45,2,0.479,ACTIVE,212.38,337.54,59.996,1433029503,"201051344000868","174011321042388",30.18,13.30,0,328.52,345.96,14.6,12.2,0.084,111963.2,111963.2,430,0,0,0,L,1122011218,0,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029507,15709.00
05/30/2015 19:45,2,0.502,ACTIVE,213.06,338.74,59.996,1433029503,"201051344000853","174011321042388",29.56,16.00,0,330.93,347.76,15.1,12.6,0.088,118195.8,118195.8,429,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029508,15710.00
05/30/2015 19:45,2,0.516,ACTIVE,213.06,339.04,59.996,1433029503,"201051344000582","174011321042388",29.30,12.30,0,328.82,346.56,15.3,12.9,0.093,118991.8,118991.8,429,0,0,0,L,1122011218,0,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029509,15711.00
05/30/2015 19:45,1,0.361,ACTIVE,215.2,330.05,60.03,1433029503,"040051121000097","174011321042388",24.61,13,0.096,320.70,442.47,8.7,13.9,0.193,2884.3000000121,2885.7000000121,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029510,15712.00
05/30/2015 19:45,2,0.520,ACTIVE,212.61,337.84,59.981,1433029503,"201051344000469","174011321042388",29.12,14.70,0,327.92,346.26,15.4,12.9,0.097,113324.6,113324.6,430,0,0,0,L,1122011218,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029511,15713.00
05/30/2015 19:45,2,0.488,ACTIVE,212.61,339.34,59.996,1433029503,"201051344000988","174011321042388",29.38,15.00,0,328.22,348.66,14.5,12.1,0.102,113232.9,113232.9,429,0,0,0,L,1122011218,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029512,15714.00
05/30/2015 19:45,2,0.490,ACTIVE,212.61,338.14,59.996,1433029503,"201051344001158","174011321042388",29.02,14.00,0,329.43,346.86,14.4,12.0,0.102,119548.8,119548.8,431,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029513,15715.00
05/30/2015 19:45,2,0.498,ACTIVE,212.38,336.94,59.991,1433029503,"201051344001025","174011321042388",29.92,12.30,0,330.63,346.26,15.2,12.7,0.097,122307.0,122307.0,432,0,0,0,L,1122011218,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029514,15716.00
05/30/2015 19:45,1,0.256,ACTIVE,214.5,370.78,60.03,1433029503,"033051125000118","174011321042388",38.86,12,0.000,314.79,442.61,9.9,6.0,0.186,3251,3252.8,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029515,15717.00
05/30/2015 19:45,2,0.502,ACTIVE,212.61,338.14,60.012,1433029503,"201051344000569","174011321042388",29.80,16.70,0,329.43,346.86,15.2,12.7,0.097,126306.7,126306.7,429,0,0,0,L,1122011218,0,121.78,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029516,15718.00
05/30/2015 19:45,2,0.258,ACTIVE,214.19,397.96,59.991,1433029503,"274151322000094","174011321042388",37.49,15.80,0,335.74,423.50,9.8,7.5,0.049,313939.5,313939.5,1762,0,0,0,L,1151911521,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029517,15719.00
05/30/2015 19:45,1,0.366,ACTIVE_NO_POWER,214.9,411.54,60.03,1433029503,"040051121000068","174011321042388",23.29,12,0.000,321.06,440.21,8.4,0.0,0.000,4588.8000000001,4590.1999999763,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029519,15720.00
05/30/2015 19:45,2,0.506,ACTIVE,212.38,337.24,59.981,1433029503,"201051344000458","174011321042388",29.76,16.00,0,328.22,345.96,15.3,12.8,0.088,121890.1,121890.1,431,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029519,15721.00
05/30/2015 19:45,2,0.408,ACTIVE,213.96,340.85,59.986,1433029503,"274151322000087","174011321042388",27.89,27.00,0,333.93,345.96,11.5,9.2,0.062,383534.8,383534.8,1345,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029520,15722.00
05/30/2015 19:45,2,0.426,ACTIVE,213.29,338.74,59.986,1433029503,"274151322000052","174011321042388",27.87,14.30,0,333.63,345.36,12.1,9.7,0.049,409773.6,409773.6,1741,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029522,15723.00
05/30/2015 19:45,2,0.496,ACTIVE,212.83,338.44,60.023,1433029503,"201051344001145","174011321042388",28.86,12.00,0,331.53,347.76,14.5,12.1,0.088,126941.7,126941.7,429,0,0,0,L,1122011218,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029522,15724.00
05/30/2015 19:45,2,0.506,ACTIVE,212.83,338.74,59.986,1433029503,"201051344000685","174011321042388",29.12,12.00,0,330.03,346.26,15.0,12.5,0.102,126285.1,126285.1,432,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029523,15725.00
05/30/2015 19:45,2,0.385,ACTIVE,213.51,339.34,59.991,1433029503,"274151322000088","174011321042388",27.77,14.30,0,333.93,345.06,10.8,8.5,0.057,392143.8,392143.8,1348,0,0,0,L,1151911521,0,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029524,15726.00
05/30/2015 19:45,2,0.516,ACTIVE,212.83,338.14,59.986,1433029503,"201051344000438","174011321042388",30.22,12.00,0,330.33,346.26,15.8,13.3,0.088,126306.2,126306.2,431,0,0,0,L,1122011218,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029525,15727.00
05/30/2015 19:45,2,0.500,ACTIVE,212.38,336.34,59.981,1433029503,"201051344001135","174011321042388",29.34,12.30,0,330.03,345.96,14.9,12.5,0.088,117818.9,117818.9,432,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029526,15728.00
05/30/2015 19:45,2,0.568,ACTIVE,213.06,338.44,59.991,1433029503,"201051344000417","174011321042388",28.07,12.30,0,328.82,346.86,16.2,13.7,0.093,122454.8,122454.8,429,0,0,0,L,1122011218,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029527,15729.00
05/30/2015 19:45,2,0.539,ACTIVE,212.38,338.14,60.002,1433029503,"201051344000594","174011321042388",27.91,13.30,0,327.32,345.96,15.3,12.8,0.093,121810.2,121810.2,432,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029528,15730.00
05/30/2015 19:45,2,0.404,ACTIVE,213.74,340.55,59.986,1433029503,"274151322000083","174011321042388",27.81,14.70,0,333.93,345.36,11.4,9.1,0.075,406196.5,406196.5,1747,0,0,0,L,1151911521,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029529,15731.00
05/30/2015 19:45,2,0.518,ACTIVE,212.83,338.74,59.986,1433029503,"201051344000585","174011321042388",29.24,12.70,0,328.52,346.56,15.3,12.9,0.097,120766.5,120766.5,430,0,0,0,L,1122011218,0,122.01,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029530,15732.00
05/30/2015 19:45,2,0.398,ACTIVE,213.29,339.65,59.996,1433029503,"274151322000054","174011321042388",28.47,15.00,0,333.63,345.36,11.5,9.1,0.066,401712.3,401712.3,1344,0,0,0,L,1151911521,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029531,15733.00
05/30/2015 19:45,2,0.492,ACTIVE,212.61,337.54,59.959,1433029503,"201051344001203","174011321042388",29.48,12.70,0,328.82,347.16,14.7,12.3,0.084,122227.4,122227.4,432,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029531,15734.00
05/30/2015 19:45,2,0.510,ACTIVE,212.38,337.54,59.991,1433029503,"201051344000646","174011321042388",29.46,12.30,0,329.13,345.66,15.3,12.8,0.093,119967.3,119967.3,429,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029532,15735.00
05/30/2015 19:45,2,0.271,ACTIVE,214.19,404.87,59.986,1433029503,"274151322000068","174011321042388",38.19,16.70,0,336.64,425.01,10.5,8.2,0.049,312802.8,312802.8,1370,0,0,0,L,1151911521,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029533,15736.00
05/30/2015 19:45,2,0.414,ACTIVE,213.96,339.95,59.991,1433029503,"274151322000076","174011321042388",29.32,14.70,0,335.14,346.26,12.3,9.9,0.071,427678.2,427678.2,1743,0,0,0,L,1151911521,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029534,15737.00
05/30/2015 19:45,1,0.231,ACTIVE,215.1,372.93,60.03,1433029503,"033051125000132","174011321042388",34.68,12,0.099,320.42,439.44,7.9,7.0,0.000,2398.1000000237,2399.4000000237,383,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029536,15738.00
05/30/2015 19:45,1,0.275,ACTIVE_NO_POWER,214.7,422.86,60.03,1433029503,"033051125000150","174011321042388",38.84,12,0.000,319.02,445.28,10.6,0.0,0.000,3142.8000000117,3144.7000000117,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029537,15739.00
05/30/2015 19:45,2,0.531,ACTIVE,212.38,337.24,59.949,1433029503,"201051344000890","174011321042388",29.48,12.70,0,328.82,346.56,15.8,13.4,0.097,123780.3,123780.3,431,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029538,15740.00
05/30/2015 19:45,2,0.467,ACTIVE,212.61,338.14,59.991,1433029503,"201051344000900","174011321042388",28.59,16.30,0,329.13,346.26,13.5,11.1,0.097,124308.3,124308.3,429,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029539,15741.00
05/30/2015 19:45,2,0.492,ACTIVE,213.06,338.74,59.986,1433029503,"201051344000633","174011321042388",30.16,13.30,0,330.33,347.76,15.0,12.6,0.093,113961.7,113961.7,433,0,0,0,L,1122011218,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029540,15742.00
05/30/2015 19:45,1,0.347,ACTIVE_NO_POWER,214.9,409.51,60.03,1433029503,"040051121000185","174011321042388",24.01,12,0.000,320.41,438.59,8.3,0.0,0.000,3598.4999999761,3599.5999999999,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029541,15743.00
05/30/2015 19:45,2,0.506,ACTIVE,212.83,337.24,59.986,1433029503,"201051344000983","174011321042388",29.32,15.80,0,330.03,346.26,15.0,12.6,0.088,121034.7,121034.7,431,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029542,15744.00
05/30/2015 19:45,2,0.471,ACTIVE,212.83,338.14,59.991,1433029503,"201051344000917","174011321042388",30.55,13.70,0,329.13,346.56,14.6,12.2,0.084,124433.2,124433.2,432,0,0,0,L,1122011218,0,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029543,15745.00
05/30/2015 19:45,1,0.368,ACTIVE_NO_POWER,214.8,398.27,60.03,1433029503,"040051121000116","174011321042388",25.00,11,0.000,315.68,440.40,9.0,0.0,0.000,2835.2000000238,2836.6000000238,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029544,15746.00
05/30/2015 19:45,1,0.221,ACTIVE_NO_POWER,214.8,382.81,60.03,1433029503,"033051125000135","174011321042388",33.62,13,0.000,322.73,440.41,7.4,0.0,0.000,2407.4000000119,2408.5000000119,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029545,15747.00
05/30/2015 19:45,2,0.512,ACTIVE,212.83,337.84,59.986,1433029503,"201051344000648","174011321042388",30.08,14.00,0,330.33,346.86,15.7,13.2,0.097,120595.5,120595.5,430,0,0,0,L,1122011218,0,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029546,15748.00
05/30/2015 19:45,2,0.512,ACTIVE,212.61,336.94,59.981,1433029503,"201051344001093","174011321042388",30.22,13.00,0,330.33,346.86,15.7,13.2,0.093,122454.3,122454.3,432,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029547,15749.00
05/30/2015 19:45,2,0.506,ACTIVE,213.06,337.84,59.986,1433029503,"201051344000645","174011321042388",29.26,15.30,0,330.03,347.46,15.0,12.6,0.097,120943.2,120943.2,430,0,0,0,L,1122011218,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029548,15750.00
05/30/2015 19:45,2,0.408,ACTIVE,214.19,340.55,59.981,1433029503,"274151322000085","174011321042388",27.77,14.70,0,334.24,345.66,11.5,9.2,0.066,403665.4,403665.4,1740,0,0,0,L,1151911521,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029549,15751.00
05/30/2015 19:45,2,0.531,ACTIVE,212.83,338.44,59.981,1433029503,"201051344000651","174011321042388",28.61,12.00,0,330.03,346.56,15.4,12.9,0.088,120295.1,120295.1,431,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029550,15752.00
05/30/2015 19:45,2,0.508,ACTIVE,212.83,336.64,59.981,1433029503,"201051344000867","174011321042388",28.57,14.30,0,328.82,346.26,14.8,12.3,0.084,112626.4,112626.4,429,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029551,15753.00
05/30/2015 19:45,1,0.446,ACTIVE_NO_POWER,214.4,402.73,60.03,1433029503,"040051121000095","174011321042388",22.26,13,0.000,316.26,438.23,9.8,0.0,0.000,5790.4999999997,5791.6000000235,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029552,15754.00
05/30/2015 19:45,2,0.529,ACTIVE,212.61,336.94,59.975,1433029503,"201051344001230","174011321042388",23.68,12.30,0,327.02,345.96,12.7,10.3,0.071,123700.0,123700.0,431,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029553,15755.00
05/30/2015 19:45,2,0.516,ACTIVE,213.29,339.34,59.986,1433029503,"201051344000576","174011321042388",29.18,15.00,0,330.93,347.46,15.2,12.8,0.084,120449.4,120449.4,431,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029554,15756.00
05/30/2015 19:45,2,0.535,ACTIVE,212.83,337.54,59.996,1433029503,"201051344000579","174011321042388",29.38,14.70,0,329.43,346.56,16.0,13.5,0.088,125970.2,125970.2,432,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433029555,15757.00
05/30/2015 20:00,2,0.494,ACTIVE,212.61,337.54,60.002,1433030403,"201051344000955","174011321042388",29.76,12.70,0,328.82,345.06,14.9,12.5,0.088,125565.4,125565.4,432,0,0,0,L,1122011218,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030405,15758.00
05/30/2015 20:00,1,0.297,ACTIVE,214.9,344.04,60.03,1433030403,"040051121000195","174011321042388",22.43,12,0.142,319.73,441.73,6.5,10.7,0.018,5236.0999999761,5237.1999999999,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030406,15759.00
05/30/2015 20:00,2,0.361,ACTIVE,213.96,339.04,59.981,1433030403,"274151322000095","174011321042388",28.94,14.00,0,334.54,344.45,10.6,8.3,0.057,422200.6,422200.6,1351,0,0,0,L,1151911521,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030407,15760.00
05/30/2015 20:00,2,0.463,ACTIVE,212.61,336.94,59.991,1433030403,"201051344000868","174011321042388",29.60,13.70,0,330.03,345.96,13.9,11.5,0.088,111966.2,111966.2,431,0,0,0,L,1122011218,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030408,15761.00
05/30/2015 20:00,2,0.480,ACTIVE,213.29,339.04,59.981,1433030403,"201051344000853","174011321042388",28.82,16.00,0,331.53,347.16,14.1,11.6,0.088,118198.8,118198.8,430,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030409,15762.00
05/30/2015 20:00,2,0.482,ACTIVE,213.29,338.44,59.975,1433030403,"201051344000582","174011321042388",28.77,12.00,0,330.93,345.96,14.1,11.7,0.080,118994.8,118994.8,430,0,0,0,L,1122011218,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030410,15763.00
05/30/2015 20:00,1,0.309,ACTIVE_NO_POWER,214.8,387.44,60.00,1433030403,"040051121000097","174011321042388",26.23,13,0.000,320.53,442.09,8.0,0.0,0.000,2885.7000000121,2886.8000000121,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030411,15764.00
05/30/2015 20:00,2,0.488,ACTIVE,212.83,337.84,59.975,1433030403,"201051344000469","174011321042388",29.00,14.70,0,329.43,346.56,14.3,11.9,0.088,113327.7,113327.7,431,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030412,15765.00
05/30/2015 20:00,2,0.455,ACTIVE,212.61,339.04,59.981,1433030403,"201051344000988","174011321042388",29.20,15.30,0,329.73,347.46,13.5,11.1,0.088,113235.8,113235.8,430,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030413,15766.00
05/30/2015 20:00,2,0.490,ACTIVE,212.83,336.94,59.949,1433030403,"201051344001158","174011321042388",24.43,13.70,0,330.93,346.26,12.1,9.8,0.080,119551.6,119551.6,432,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030414,15767.00
05/30/2015 20:00,2,0.469,ACTIVE,212.61,336.94,59.981,1433030403,"201051344001025","174011321042388",29.36,12.00,0,330.03,345.36,14.0,11.6,0.075,122310.0,122310.0,433,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030415,15768.00
05/30/2015 20:00,1,0.221,ACTIVE,215.1,335.40,60.03,1433030403,"033051125000118","174011321042388",39.24,12,0.129,317.53,445.42,8.6,13.8,0.094,3252.8,3254.5,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030416,15769.00
05/30/2015 20:00,2,0.486,ACTIVE,212.83,337.84,59.986,1433030403,"201051344000569","174011321042388",28.71,16.70,0,330.63,345.66,14.2,11.7,0.093,126309.8,126309.8,430,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030417,15770.00
05/30/2015 20:00,2,0.223,ACTIVE,213.96,409.08,59.981,1433030403,"274151322000094","174011321042388",38.63,15.80,0,335.14,420.50,8.7,6.4,0.044,313941.2,313941.2,1763,0,0,0,L,1151911521,0,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030418,15771.00
05/30/2015 20:00,1,0.351,ACTIVE_NO_POWER,215.1,327.89,60.03,1433030403,"040051121000068","174011321042388",22.49,12,0.129,321.45,440.55,7.8,0.0,0.212,4590.1999999763,4591.3000000001,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030420,15772.00
05/30/2015 20:00,2,0.480,ACTIVE,212.61,336.94,60.007,1433030403,"201051344000458","174011321042388",29.48,15.80,0,329.13,345.66,14.3,11.9,0.093,121893.2,121893.2,432,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030421,15773.00
05/30/2015 20:00,2,0.367,ACTIVE,213.96,339.95,59.981,1433030403,"274151322000087","174011321042388",27.81,25.00,0,334.24,344.76,10.4,8.1,0.057,383537.0,383537.0,1346,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030422,15774.00
05/30/2015 20:00,2,0.377,ACTIVE,213.51,339.04,59.975,1433030403,"274151322000052","174011321042388",28.92,14.30,0,333.63,344.45,11.1,8.8,0.057,409775.9,409775.9,1742,0,0,0,L,1151911521,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030423,15775.00
05/30/2015 20:00,2,0.438,ACTIVE,213.06,337.84,59.975,1433030403,"201051344001145","174011321042388",29.96,11.70,0,331.53,347.16,13.3,10.9,0.075,126944.5,126944.5,430,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030424,15776.00
05/30/2015 20:00,2,0.494,ACTIVE,213.06,338.14,59.938,1433030403,"201051344000685","174011321042388",23.95,12.00,0,329.73,346.56,12.0,9.7,0.075,126287.8,126287.8,433,0,0,0,L,1122011218,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030424,15777.00
05/30/2015 20:00,2,0.348,ACTIVE,213.51,338.74,59.970,1433030403,"274151322000088","174011321042388",27.71,14.30,0,333.63,344.45,9.8,7.5,0.053,392145.7,392145.7,1349,0,0,0,L,1151911521,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030425,15778.00
05/30/2015 20:00,2,0.480,ACTIVE,212.83,337.54,59.975,1433030403,"201051344000438","174011321042388",29.78,12.00,0,330.33,345.96,14.6,12.1,0.080,126309.4,126309.4,432,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030426,15779.00
05/30/2015 20:00,2,0.486,ACTIVE,212.38,336.34,59.965,1433030403,"201051344001135","174011321042388",27.08,12.70,0,329.43,344.45,13.3,10.9,0.080,117821.9,117821.9,433,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030427,15780.00
05/30/2015 20:00,2,0.500,ACTIVE,213.06,337.54,59.970,1433030403,"201051344000417","174011321042388",30.00,12.30,0,330.63,346.56,15.2,12.7,0.075,122458.1,122458.1,430,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030428,15781.00
05/30/2015 20:00,2,0.490,ACTIVE,212.38,336.94,59.970,1433030403,"201051344000594","174011321042388",29.22,13.30,0,327.02,345.36,14.5,12.1,0.080,121813.4,121813.4,433,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030429,15782.00
05/30/2015 20:00,2,0.359,ACTIVE,213.74,340.55,59.970,1433030403,"274151322000083","174011321042388",27.89,14.30,0,334.24,344.45,10.2,7.9,0.057,406198.6,406198.6,1748,0,0,0,L,1151911521,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030430,15783.00
05/30/2015 20:00,2,0.506,ACTIVE,212.61,337.54,59.996,1433030403,"201051344000585","174011321042388",24.05,12.70,0,330.33,345.66,12.3,10.0,0.071,120769.3,120769.3,431,0,0,0,L,1122011218,0,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030431,15784.00
05/30/2015 20:00,2,0.361,ACTIVE,213.74,340.85,59.965,1433030403,"274151322000054","174011321042388",28.37,14.70,0,333.63,344.76,10.4,8.2,0.066,401714.5,401714.5,1345,0,0,0,L,1151911521,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030432,15785.00
05/30/2015 20:00,2,0.467,ACTIVE,212.83,336.34,59.965,1433030403,"201051344001203","174011321042388",29.04,12.70,0,330.33,345.96,13.7,11.3,0.088,122230.3,122230.3,433,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030433,15786.00
05/30/2015 20:00,2,0.471,ACTIVE,212.38,336.94,59.965,1433030403,"201051344000646","174011321042388",29.60,12.30,0,328.22,345.36,14.1,11.7,0.080,119970.4,119970.4,430,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030434,15787.00
05/30/2015 20:00,2,0.244,ACTIVE,214.41,409.08,59.965,1433030403,"274151322000068","174011321042388",38.59,16.30,0,336.94,422.30,9.6,7.3,0.049,312804.8,312804.8,1371,0,0,0,L,1151911521,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030435,15788.00
05/30/2015 20:00,2,0.377,ACTIVE,214.19,339.95,59.991,1433030403,"274151322000076","174011321042388",29.34,14.30,0,335.74,345.06,11.2,8.9,0.057,427680.6,427680.6,1744,0,0,0,L,1151911521,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030435,15789.00
05/30/2015 20:00,1,0.208,ACTIVE,215.0,336.99,60.03,1433030403,"033051125000132","174011321042388",34.18,12,0.127,322.61,439.37,7.0,13.8,0.053,2399.4000000237,2400.5000000237,385,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030437,15790.00
05/30/2015 20:00,1,0.248,ACTIVE,214.4,368.93,60.00,1433030403,"033051125000150","174011321042388",39.15,12,0.141,317.88,445.43,9.6,15.1,0.003,3144.7000000117,3146.4000000117,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030438,15791.00
05/30/2015 20:00,2,0.520,ACTIVE,212.38,335.74,59.970,1433030403,"201051344000890","174011321042388",23.24,12.30,0,327.62,345.96,12.3,9.9,0.071,123783.4,123783.4,432,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030439,15792.00
05/30/2015 20:00,2,0.457,ACTIVE,212.61,337.24,59.970,1433030403,"201051344000900","174011321042388",23.91,16.70,0,328.82,345.66,11.1,8.8,0.084,124310.8,124310.8,430,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030440,15793.00
05/30/2015 20:00,2,0.484,ACTIVE,213.29,339.34,59.970,1433030403,"201051344000633","174011321042388",28.78,13.00,0,330.03,347.16,14.2,11.7,0.080,113964.7,113964.7,434,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030441,15794.00
05/30/2015 20:00,1,0.321,ACTIVE_NO_POWER,214.8,393.45,60.00,1433030403,"040051121000185","174011321042388",23.58,12,0.000,319.07,438.40,7.5,0.0,0.000,3599.5999999999,3600.7000000237,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030442,15795.00
05/30/2015 20:00,2,0.480,ACTIVE,212.61,337.24,59.965,1433030403,"201051344000983","174011321042388",28.65,15.30,0,329.73,345.66,13.9,11.5,0.084,121037.6,121037.6,432,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030443,15796.00
05/30/2015 20:00,2,0.459,ACTIVE,213.06,338.14,59.959,1433030403,"201051344000917","174011321042388",28.98,13.30,0,330.33,345.66,13.5,11.1,0.080,124436.1,124436.1,433,0,0,0,L,1122011218,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030444,15797.00
05/30/2015 20:00,1,0.345,ACTIVE,214.5,340.42,60.03,1433030403,"040051121000116","174011321042388",25.43,11,0.126,312.61,439.85,8.7,13.8,0.022,2836.6000000238,2837.7000000238,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030445,15798.00
05/30/2015 20:00,1,0.196,ACTIVE,214.8,364.43,60.00,1433030403,"033051125000135","174011321042388",34.44,13,0.133,321.26,440.55,6.7,13.8,0.000,2408.5000000119,2409.6000000119,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030446,15799.00
05/30/2015 20:00,2,0.504,ACTIVE,213.06,337.54,59.938,1433030403,"201051344000648","174011321042388",28.55,13.70,0,330.63,345.66,14.6,12.2,0.088,120598.7,120598.7,431,0,0,0,L,1122011218,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030447,15800.00
05/30/2015 20:00,2,0.488,ACTIVE,212.61,337.84,59.975,1433030403,"201051344001093","174011321042388",29.70,13.00,0,328.52,345.06,14.7,12.3,0.080,122457.5,122457.5,433,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030448,15801.00
05/30/2015 20:00,2,0.479,ACTIVE,213.29,338.14,59.965,1433030403,"201051344000645","174011321042388",28.96,15.30,0,330.93,346.26,14.1,11.6,0.084,120946.2,120946.2,431,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030449,15802.00
05/30/2015 20:00,2,0.367,ACTIVE,213.96,340.85,59.970,1433030403,"274151322000085","174011321042388",27.77,14.30,0,334.84,344.76,10.3,8.1,0.062,403667.6,403667.6,1741,0,0,0,L,1151911521,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030450,15803.00
05/30/2015 20:00,2,0.500,ACTIVE,212.83,337.24,59.965,1433030403,"201051344000651","174011321042388",28.19,11.70,0,330.93,345.96,14.3,11.9,0.075,120298.3,120298.3,432,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030451,15804.00
05/30/2015 20:00,2,0.496,ACTIVE,213.06,336.64,59.959,1433030403,"201051344000867","174011321042388",24.55,14.70,0,330.33,345.06,12.4,10.0,0.075,112629.2,112629.2,430,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030452,15805.00
05/30/2015 20:00,1,0.390,ACTIVE_NO_POWER,214.7,411.02,60.03,1433030403,"040051121000095","174011321042388",22.37,13,0.000,317.18,438.32,8.5,0.0,0.000,5791.6000000235,5792.6000000235,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030453,15806.00
05/30/2015 20:00,2,0.451,ACTIVE,212.61,336.94,59.970,1433030403,"201051344001230","174011321042388",29.06,12.00,0,329.43,344.45,13.3,10.9,0.071,123702.6,123702.6,432,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030454,15807.00
05/30/2015 20:00,2,0.479,ACTIVE,213.06,338.44,59.970,1433030403,"201051344000576","174011321042388",29.48,15.00,0,330.63,346.86,14.3,11.9,0.084,120452.5,120452.5,432,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030455,15808.00
05/30/2015 20:00,2,0.502,ACTIVE,212.61,336.64,59.975,1433030403,"201051344000579","174011321042388",29.26,14.00,0,330.63,346.26,14.9,12.5,0.084,125973.4,125973.4,433,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433030456,15809.00
05/30/2015 20:15,2,0.473,ACTIVE,211.93,335.74,59.986,1433031304,"201051344000955","174011321042388",27.95,12.30,0,328.22,344.76,13.4,11.0,0.071,125568.4,125568.4,433,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031305,15810.00
05/30/2015 20:15,1,0.243,ACTIVE_NO_POWER,214.0,399.99,60.00,1433031304,"040051121000195","174011321042388",23.08,11,0.000,321.87,441.09,5.4,0.0,0.000,5237.1999999999,5237.899999988,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031306,15811.00
05/30/2015 20:15,2,0.328,ACTIVE,213.51,338.44,59.959,1433031304,"274151322000095","174011321042388",27.79,13.70,0,334.54,343.85,9.3,7.0,0.044,422202.4,422202.4,1352,0,0,0,L,1151911521,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031307,15812.00
05/30/2015 20:15,2,0.445,ACTIVE,212.16,335.74,59.959,1433031304,"201051344000868","174011321042388",27.89,14.30,0,329.43,345.66,12.6,10.2,0.080,111968.9,111968.9,432,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031308,15813.00
05/30/2015 20:15,2,0.416,ACTIVE,212.83,337.24,59.954,1433031304,"201051344000853","174011321042388",29.90,16.00,0,330.93,346.86,12.6,10.3,0.075,118201.6,118201.6,431,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031309,15814.00
05/30/2015 20:15,2,0.467,ACTIVE,212.83,336.04,59.959,1433031304,"201051344000582","174011321042388",22.30,11.70,0,330.63,344.76,10.6,8.3,0.057,118997.2,118997.2,431,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031310,15815.00
05/30/2015 20:15,1,0.293,ACTIVE,213.8,366.79,60.00,1433031304,"040051121000097","174011321042388",24.62,13,0.063,320.07,441.59,7.1,7.3,0.000,2886.8000000121,2887.8000000121,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031311,15816.00
05/30/2015 20:15,2,0.451,ACTIVE,212.16,336.64,59.959,1433031304,"201051344000469","174011321042388",28.80,14.70,0,329.13,345.66,13.2,10.8,0.080,113330.5,113330.5,432,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031312,15817.00
05/30/2015 20:15,2,0.445,ACTIVE,212.16,336.94,59.954,1433031304,"201051344000988","174011321042388",22.96,15.30,0,329.13,346.56,10.4,8.1,0.075,113238.1,113238.1,431,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031313,15818.00
05/30/2015 20:15,2,0.432,ACTIVE,212.16,336.34,59.959,1433031304,"201051344001158","174011321042388",28.29,14.00,0,330.63,344.45,12.4,10.0,0.084,119554.1,119554.1,433,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031314,15819.00
05/30/2015 20:15,2,0.430,ACTIVE,211.93,335.14,59.959,1433031304,"201051344001025","174011321042388",29.06,12.00,0,330.33,345.06,12.7,10.3,0.071,122312.7,122312.7,434,0,0,0,L,1122011218,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031315,15820.00
05/30/2015 20:15,1,0.192,ACTIVE,214.0,367.36,60.00,1433031304,"033051125000118","174011321042388",38.84,12,0.134,317.42,444.74,7.4,13.9,0.002,3254.5,3255.8,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031316,15821.00
05/30/2015 20:15,2,0.436,ACTIVE,212.16,335.74,59.959,1433031304,"201051344000569","174011321042388",29.28,17.00,0,330.93,345.66,12.9,10.5,0.066,126312.6,126312.6,431,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031317,15822.00
05/30/2015 20:15,2,0.195,ACTIVE,213.29,401.26,59.949,1433031304,"274151322000094","174011321042388",37.81,15.50,0,335.44,416.59,7.5,5.3,0.040,313942.7,313942.7,1764,0,0,0,L,1151911521,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031318,15823.00
05/30/2015 20:15,1,0.294,ACTIVE_NO_POWER,214.3,430.23,60.00,1433031304,"040051121000068","174011321042388",22.08,11,0.000,320.92,440.48,6.3,0.0,0.000,4591.3000000001,4592.1999999763,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031320,15824.00
05/30/2015 20:15,2,0.449,ACTIVE,211.93,336.04,59.965,1433031304,"201051344000458","174011321042388",29.18,15.30,0,330.33,344.45,13.3,10.9,0.075,121896.0,121896.0,433,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031321,15825.00
05/30/2015 20:15,2,0.322,ACTIVE,213.29,338.44,59.954,1433031304,"274151322000087","174011321042388",27.89,23.50,0,333.93,344.15,9.1,6.9,0.044,383538.9,383538.9,1347,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031322,15826.00
05/30/2015 20:15,2,0.352,ACTIVE,213.06,338.14,59.959,1433031304,"274151322000052","174011321042388",27.75,14.30,0,333.63,343.85,9.9,7.6,0.053,409778.0,409778.0,1743,0,0,0,L,1151911521,0,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031323,15827.00
05/30/2015 20:15,2,0.410,ACTIVE,212.38,336.94,59.954,1433031304,"201051344001145","174011321042388",28.51,11.30,0,331.53,345.96,11.9,9.6,0.075,126947.1,126947.1,431,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031324,15828.00
05/30/2015 20:15,2,0.434,ACTIVE,212.38,336.94,59.970,1433031304,"201051344000685","174011321042388",27.19,11.70,0,329.73,344.76,12.0,9.7,0.080,126290.1,126290.1,434,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031325,15829.00
05/30/2015 20:15,2,0.309,ACTIVE,212.83,336.94,59.954,1433031304,"274151322000088","174011321042388",27.33,14.00,0,333.93,343.55,8.6,6.3,0.044,392147.5,392147.5,1350,0,0,0,L,1151911521,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031325,15830.00
05/30/2015 20:15,2,0.451,ACTIVE,212.16,335.74,59.954,1433031304,"201051344000438","174011321042388",29.00,11.70,0,330.03,344.45,13.3,10.9,0.075,126312.2,126312.2,433,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031326,15831.00
05/30/2015 20:15,2,0.428,ACTIVE,211.93,335.14,59.965,1433031304,"201051344001135","174011321042388",28.92,12.00,0,330.03,343.55,12.6,10.2,0.066,117824.5,117824.5,434,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031327,15832.00
05/30/2015 20:15,2,0.473,ACTIVE,212.38,336.04,59.949,1433031304,"201051344000417","174011321042388",29.08,12.30,0,330.63,344.45,13.9,11.5,0.075,122461.1,122461.1,431,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031328,15833.00
05/30/2015 20:15,2,0.455,ACTIVE,211.70,335.74,59.981,1433031304,"201051344000594","174011321042388",29.12,13.30,0,328.22,344.15,13.4,11.0,0.080,121816.3,121816.3,434,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031329,15834.00
05/30/2015 20:15,2,0.320,ACTIVE,213.51,339.65,59.959,1433031304,"274151322000083","174011321042388",27.85,14.00,0,333.93,343.85,9.0,6.8,0.049,406200.4,406200.4,1749,0,0,0,L,1151911521,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031330,15835.00
05/30/2015 20:15,2,0.465,ACTIVE,212.38,336.94,59.949,1433031304,"201051344000585","174011321042388",22.36,12.30,0,330.63,345.06,10.6,8.3,0.062,120771.6,120771.6,432,0,0,0,L,1122011218,0,121.78,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031331,15836.00
05/30/2015 20:15,2,0.328,ACTIVE,213.06,338.44,59.944,1433031304,"274151322000054","174011321042388",27.75,14.30,0,333.63,344.15,9.2,7.0,0.035,401716.3,401716.3,1346,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031332,15837.00
05/30/2015 20:15,2,0.436,ACTIVE,212.38,335.44,59.959,1433031304,"201051344001203","174011321042388",27.53,12.30,0,329.13,345.66,12.2,9.8,0.071,122233.0,122233.0,434,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031333,15838.00
05/30/2015 20:15,2,0.441,ACTIVE,211.93,336.04,59.970,1433031304,"201051344000646","174011321042388",28.80,12.00,0,327.92,344.45,12.9,10.6,0.062,119973.1,119973.1,431,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031334,15839.00
05/30/2015 20:15,2,0.213,ACTIVE,214.19,410.88,59.954,1433031304,"274151322000068","174011321042388",38.94,16.30,0,336.04,422.90,8.4,6.2,0.027,312806.5,312806.5,1372,0,0,0,L,1151911521,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031335,15840.00
05/30/2015 20:15,2,0.334,ACTIVE,213.74,338.74,59.954,1433031304,"274151322000076","174011321042388",29.06,14.00,0,335.44,344.15,9.9,7.6,0.062,427682.6,427682.6,1745,0,0,0,L,1151911521,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031336,15841.00
05/30/2015 20:15,1,0.180,ACTIVE,214.8,341.14,60.00,1433031304,"033051125000132","174011321042388",34.35,12,0.132,321.53,439.81,6.1,14.3,0.018,2400.5000000237,2401.3000000237,387,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031338,15842.00
05/30/2015 20:15,1,0.210,ACTIVE,214.3,328.38,60.00,1433031304,"033051125000150","174011321042388",39.43,12,0.094,316.96,444.79,8.2,13.5,0.167,3146.4000000117,3147.9000000117,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031339,15843.00
05/30/2015 20:15,2,0.471,ACTIVE,212.16,335.14,59.965,1433031304,"201051344000890","174011321042388",25.45,12.30,0,328.22,343.85,12.2,9.8,0.066,123785.7,123785.7,433,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031340,15844.00
05/30/2015 20:15,2,0.418,ACTIVE,211.93,335.74,59.959,1433031304,"201051344000900","174011321042388",22.80,16.70,0,329.43,343.55,9.7,7.4,0.066,124312.8,124312.8,431,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031341,15845.00
05/30/2015 20:15,2,0.436,ACTIVE,212.61,338.44,59.928,1433031304,"201051344000633","174011321042388",29.40,13.70,0,329.43,346.86,13.0,10.6,0.080,113967.5,113967.5,435,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031342,15846.00
05/30/2015 20:15,1,0.301,ACTIVE_NO_POWER,214.1,370.28,60.03,1433031304,"040051121000185","174011321042388",22.06,12,0.000,320.24,438.38,6.6,0.0,0.000,3600.7000000237,3601.5999999999,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031343,15847.00
05/30/2015 20:15,2,0.436,ACTIVE,212.16,335.74,59.954,1433031304,"201051344000983","174011321042388",29.12,15.50,0,328.22,344.45,12.9,10.5,0.066,121040.4,121040.4,433,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031344,15848.00
05/30/2015 20:15,2,0.412,ACTIVE,212.38,336.64,59.970,1433031304,"201051344000917","174011321042388",28.94,13.00,0,329.43,345.36,12.2,9.8,0.066,124438.7,124438.7,434,0,0,0,L,1122011218,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031345,15849.00
05/30/2015 20:15,1,0.172,ACTIVE_NO_POWER,213.9,409.42,60.00,1433031304,"033051125000135","174011321042388",34.04,13,0.000,320.57,440.37,5.8,0.0,0.000,2409.6000000119,2410.4000000119,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031347,15850.00
05/30/2015 20:15,2,0.486,ACTIVE,212.38,336.04,59.954,1433031304,"201051344000648","174011321042388",22.92,13.70,0,330.63,345.66,11.3,9.0,0.057,120601.3,120601.3,432,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031348,15851.00
05/30/2015 20:15,2,0.457,ACTIVE,212.16,336.64,59.970,1433031304,"201051344001093","174011321042388",28.96,12.70,0,330.33,345.06,13.4,11.1,0.066,122460.4,122460.4,434,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031349,15852.00
