ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 20:15,2,0.416,ACTIVE,212.38,336.64,59.959,1433031304,"201051344000645","174011321042388",29.90,15.50,0,330.93,345.36,12.6,10.2,0.071,120948.9,120948.9,432,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031350,15853.00
05/30/2015 20:15,2,0.314,ACTIVE,213.51,339.34,59.970,1433031304,"274151322000085","174011321042388",28.47,14.00,0,334.84,343.55,9.1,6.8,0.044,403669.4,403669.4,1742,0,0,0,L,1151911521,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031351,15854.00
05/30/2015 20:15,2,0.459,ACTIVE,212.38,337.24,59.944,1433031304,"201051344000651","174011321042388",27.97,11.30,0,330.63,344.76,13.0,10.7,0.066,120301.1,120301.1,433,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031352,15855.00
05/30/2015 20:15,2,0.459,ACTIVE,212.61,335.44,59.949,1433031304,"201051344000867","174011321042388",22.70,15.30,0,329.43,343.55,10.6,8.3,0.062,112631.5,112631.5,431,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031353,15856.00
05/30/2015 20:15,1,0.355,ACTIVE_NO_POWER,213.8,374.08,60.00,1433031304,"040051121000095","174011321042388",22.12,12,0.000,317.03,438.13,7.7,0.0,0.000,5792.6000000235,5793.3999999758,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031354,15857.00
05/30/2015 20:15,2,0.410,ACTIVE,211.93,335.44,59.959,1433031304,"201051344001230","174011321042388",28.69,12.00,0,328.52,343.25,11.9,9.6,0.062,123705.1,123705.1,433,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031355,15858.00
05/30/2015 20:15,2,0.445,ACTIVE,212.38,337.84,59.954,1433031304,"201051344000576","174011321042388",28.63,15.50,0,331.23,345.66,13.0,10.6,0.075,120455.3,120455.3,433,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031356,15859.00
05/30/2015 20:15,2,0.453,ACTIVE,212.16,336.04,59.965,1433031304,"201051344000579","174011321042388",29.94,13.70,0,330.33,344.45,13.8,11.3,0.080,125976.4,125976.4,434,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433031357,15860.00
05/30/2015 20:15,1,0.076,ALERT,213.9,382.40,60.00,1433031304,"040051121000116","174011321042388",29.88,11,0.000,381.85,388.21,2.2,0.0,0.000,2837.7000000238,2838.4000000238,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433031360,15861.00
05/30/2015 20:30,2,0.410,ACTIVE,211.48,333.93,60.012,1433032203,"201051344000955","174011321042388",28.75,12.00,0,327.92,342.95,12.0,9.7,0.066,125570.9,125570.9,434,0,0,0,L,1122011218,0,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032204,15862.00
05/30/2015 20:30,1,0.028,ACTIVE_NO_POWER,214.5,391.79,60.03,1433032203,"040051121000195","174011321042388",27.95,10,0.000,319.53,439.95,0.6,0.0,0.000,5237.899999988,5238.0000000118,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032206,15863.00
05/30/2015 20:30,2,0.281,ACTIVE,212.83,336.94,60.002,1433032203,"274151322000095","174011321042388",27.95,13.30,0,333.63,342.65,8.0,5.8,0.040,422204.0,422204.0,1353,0,0,0,L,1151911521,0,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032206,15864.00
05/30/2015 20:30,2,0.379,ACTIVE,211.93,334.84,59.975,1433032203,"201051344000868","174011321042388",28.78,14.30,0,328.22,344.76,11.1,8.8,0.049,111971.3,111971.3,433,0,0,0,L,1122011218,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032207,15865.00
05/30/2015 20:30,2,0.381,ACTIVE,212.38,336.34,59.981,1433032203,"201051344000853","174011321042388",28.71,15.80,0,330.63,345.36,11.1,8.8,0.057,118203.9,118203.9,432,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032208,15866.00
05/30/2015 20:30,2,0.383,ACTIVE,212.61,335.44,59.986,1433032203,"201051344000582","174011321042388",29.12,11.30,0,328.82,342.95,11.3,9.0,0.057,118999.5,118999.5,432,0,0,0,L,1122011218,0,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032209,15867.00
05/30/2015 20:30,2,0.402,ACTIVE,212.16,335.74,59.981,1433032203,"201051344000469","174011321042388",28.51,14.30,0,327.92,344.15,11.7,9.3,0.066,113333.0,113333.0,433,0,0,0,L,1122011218,0,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032211,15868.00
05/30/2015 20:30,2,0.367,ACTIVE,211.93,336.34,59.986,1433032203,"201051344000988","174011321042388",28.71,15.00,0,327.62,344.15,10.7,8.4,0.066,113240.1,113240.1,432,0,0,0,L,1122011218,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032212,15869.00
05/30/2015 20:30,2,0.367,ACTIVE,212.16,335.44,59.970,1433032203,"201051344001158","174011321042388",29.06,14.00,0,329.73,344.15,10.8,8.5,0.062,119556.4,119556.4,434,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032213,15870.00
05/30/2015 20:30,2,0.381,ACTIVE,211.93,334.54,59.970,1433032203,"201051344001025","174011321042388",29.00,11.70,0,328.82,343.25,11.2,8.9,0.053,122315.1,122315.1,435,0,0,0,L,1122011218,0,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032214,15871.00
05/30/2015 20:30,1,0.163,ACTIVE_NO_POWER,213.9,390.31,60.00,1433032203,"033051125000118","174011321042388",36.29,11,0.000,318.14,443.77,5.8,0.0,0.000,3255.8,3256.8,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032215,15872.00
05/30/2015 20:30,2,0.389,ACTIVE,211.93,334.84,59.970,1433032203,"201051344000569","174011321042388",28.92,16.30,0,328.82,343.55,11.4,9.1,0.057,126315.0,126315.0,432,0,0,0,L,1122011218,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032216,15873.00
05/30/2015 20:30,2,0.170,ACTIVE,213.06,370.30,59.970,1433032203,"274151322000094","174011321042388",34.61,15.00,0,335.44,405.17,6.0,3.8,0.027,313943.8,313943.8,1765,0,0,0,L,1151911521,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032217,15874.00
05/30/2015 20:30,1,0.064,ACTIVE_NO_POWER,214.9,435.00,60.03,1433032203,"040051121000068","174011321042388",27.06,10,0.000,320.37,440.61,1.7,0.0,0.000,4592.1999999763,4592.4999999882,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032219,15875.00
05/30/2015 20:30,2,0.402,ACTIVE,211.93,335.14,59.975,1433032203,"201051344000458","174011321042388",28.67,15.30,0,328.52,343.55,11.7,9.4,0.066,121898.5,121898.5,434,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032220,15876.00
05/30/2015 20:30,2,0.281,ACTIVE,213.51,337.54,59.996,1433032203,"274151322000087","174011321042388",27.73,22.00,0,333.33,342.95,7.9,5.7,0.035,383540.4,383540.4,1348,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032221,15877.00
05/30/2015 20:30,2,0.307,ACTIVE,213.06,337.54,59.965,1433032203,"274151322000052","174011321042388",27.83,13.70,0,333.03,343.25,8.6,6.4,0.040,409779.7,409779.7,1744,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032222,15878.00
05/30/2015 20:30,2,0.355,ACTIVE,212.61,336.34,59.933,1433032203,"201051344001145","174011321042388",29.02,11.30,0,329.13,343.55,10.5,8.2,0.057,126949.3,126949.3,432,0,0,0,L,1122011218,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032222,15879.00
05/30/2015 20:30,2,0.363,ACTIVE,212.38,336.04,59.981,1433032203,"201051344000685","174011321042388",29.22,11.30,0,327.92,343.85,10.8,8.5,0.066,126292.4,126292.4,435,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032223,15880.00
05/30/2015 20:30,2,0.266,ACTIVE,212.83,336.64,59.959,1433032203,"274151322000088","174011321042388",27.31,13.70,0,332.73,342.65,7.3,5.2,0.027,392148.9,392148.9,1351,0,0,0,L,1151911521,0,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032224,15881.00
05/30/2015 20:30,2,0.402,ACTIVE,212.16,335.44,59.970,1433032203,"201051344000438","174011321042388",28.92,11.30,0,329.13,343.85,11.8,9.5,0.062,126314.8,126314.8,434,0,0,0,L,1122011218,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032225,15882.00
05/30/2015 20:30,2,0.375,ACTIVE,211.93,334.54,59.975,1433032203,"201051344001135","174011321042388",28.94,11.70,0,328.52,342.65,11.0,8.7,0.057,117826.9,117826.9,435,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032226,15883.00
05/30/2015 20:30,2,0.426,ACTIVE,212.38,335.74,59.959,1433032203,"201051344000417","174011321042388",28.84,12.00,0,328.82,344.15,12.5,10.2,0.057,122463.8,122463.8,432,0,0,0,L,1122011218,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032227,15884.00
05/30/2015 20:30,2,0.383,ACTIVE,211.70,336.34,59.975,1433032203,"201051344000594","174011321042388",29.84,13.30,0,327.02,343.55,11.7,9.3,0.062,121818.8,121818.8,435,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032228,15885.00
05/30/2015 20:30,2,0.275,ACTIVE,213.29,336.94,59.975,1433032203,"274151322000083","174011321042388",27.57,13.70,0,333.33,342.95,7.7,5.5,0.044,406202.0,406202.0,1750,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032229,15886.00
05/30/2015 20:30,2,0.389,ACTIVE,212.38,336.04,59.965,1433032203,"201051344000585","174011321042388",29.06,12.00,0,328.52,342.65,11.4,9.1,0.062,120773.9,120773.9,433,0,0,0,L,1122011218,0,121.78,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032230,15887.00
05/30/2015 20:30,2,0.279,ACTIVE,213.06,338.14,59.959,1433032203,"274151322000054","174011321042388",27.93,14.00,0,333.03,342.95,7.9,5.7,0.044,401717.9,401717.9,1347,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032231,15888.00
05/30/2015 20:30,2,0.371,ACTIVE,212.61,335.14,59.975,1433032203,"201051344001203","174011321042388",28.55,12.00,0,329.43,344.76,10.8,8.5,0.057,122235.2,122235.2,435,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032232,15889.00
05/30/2015 20:30,2,0.387,ACTIVE,212.16,335.74,59.975,1433032203,"201051344000646","174011321042388",29.04,12.00,0,328.82,343.25,11.4,9.1,0.053,119975.6,119975.6,432,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032232,15890.00
05/30/2015 20:30,2,0.193,ACTIVE,214.19,382.03,59.986,1433032203,"274151322000068","174011321042388",35.98,15.80,0,336.34,415.09,7.1,4.9,0.027,312807.9,312807.9,1373,0,0,0,L,1151911521,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032233,15891.00
05/30/2015 20:30,2,0.295,ACTIVE,213.96,339.04,59.970,1433032203,"274151322000076","174011321042388",28.37,13.70,0,334.84,343.25,8.5,6.2,0.044,427684.3,427684.3,1746,0,0,0,L,1151911521,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032234,15892.00
05/30/2015 20:30,1,0.156,ACTIVE,214.9,329.72,60.00,1433032203,"033051125000132","174011321042388",33.75,11,0.135,321.34,439.67,5.2,6.0,0.141,2401.3000000237,2402.0000000237,389,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032236,15893.00
05/30/2015 20:30,1,0.180,ACTIVE_NO_POWER,214.2,392.18,60.00,1433032203,"033051125000150","174011321042388",37.75,11,0.000,317.76,443.71,6.7,0.0,0.000,3147.9000000117,3148.9000000117,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032237,15894.00
05/30/2015 20:30,2,0.402,ACTIVE,212.16,334.84,59.975,1433032203,"201051344000890","174011321042388",29.06,12.00,0,328.52,343.25,11.8,9.5,0.053,123788.2,123788.2,434,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032238,15895.00
05/30/2015 20:30,2,0.332,ACTIVE,212.16,335.14,59.970,1433032203,"201051344000900","174011321042388",28.35,16.30,0,327.92,342.35,9.6,7.3,0.057,124314.8,124314.8,432,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032239,15896.00
05/30/2015 20:30,2,0.389,ACTIVE,212.61,337.24,59.959,1433032203,"201051344000633","174011321042388",28.65,14.30,0,328.52,345.06,11.3,9.0,0.062,113970.0,113970.0,436,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032240,15897.00
05/30/2015 20:30,1,0.246,ACTIVE,214.2,345.41,60.03,1433032203,"040051121000185","174011321042388",22.97,11,0.130,320.46,438.13,5.6,13.9,0.000,3601.5999999999,3602.2000000237,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032241,15898.00
05/30/2015 20:30,2,0.381,ACTIVE,212.16,334.84,59.996,1433032203,"201051344000983","174011321042388",29.14,15.50,0,327.32,343.85,11.3,9.0,0.066,121042.8,121042.8,434,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032242,15899.00
05/30/2015 20:30,2,0.363,ACTIVE,212.61,336.34,59.986,1433032203,"201051344000917","174011321042388",28.73,12.70,0,327.62,344.15,10.6,8.3,0.057,124441.0,124441.0,435,0,0,0,L,1122011218,0,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032243,15900.00
05/30/2015 20:30,1,0.140,ACTIVE_NO_POWER,214.5,404.45,60.03,1433032203,"033051125000135","174011321042388",34.55,12,0.000,320.45,440.30,4.8,0.0,0.000,2410.4000000119,2411.2000000119,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032245,15901.00
05/30/2015 20:30,2,0.412,ACTIVE,212.61,335.74,59.970,1433032203,"201051344000648","174011321042388",28.07,14.00,0,330.33,342.95,11.8,9.4,0.062,120603.6,120603.6,433,0,0,0,L,1122011218,0,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032246,15902.00
05/30/2015 20:30,2,0.406,ACTIVE,212.38,335.74,59.970,1433032203,"201051344001093","174011321042388",29.02,12.70,0,328.52,343.25,12.0,9.6,0.053,122462.9,122462.9,435,0,0,0,L,1122011218,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032247,15903.00
05/30/2015 20:30,2,0.391,ACTIVE,212.61,335.74,59.965,1433032203,"201051344000645","174011321042388",27.63,16.00,0,329.43,343.25,10.9,8.6,0.062,120951.3,120951.3,433,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032248,15904.00
05/30/2015 20:30,2,0.270,ACTIVE,213.74,337.24,59.959,1433032203,"274151322000085","174011321042388",28.31,13.30,0,333.93,342.65,7.8,5.6,0.040,403671.0,403671.0,1743,0,0,0,L,1151911521,0,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032249,15905.00
05/30/2015 20:30,2,0.393,ACTIVE,212.38,335.44,60.007,1433032203,"201051344000651","174011321042388",28.92,11.00,0,329.43,343.55,11.6,9.3,0.053,120303.6,120303.6,434,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032250,15906.00
05/30/2015 20:30,2,0.375,ACTIVE,212.61,334.54,59.965,1433032203,"201051344000867","174011321042388",29.02,15.50,0,328.82,342.65,11.1,8.8,0.062,112633.6,112633.6,432,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032251,15907.00
05/30/2015 20:30,1,0.131,ACTIVE_NO_POWER,214.5,352.54,60.00,1433032203,"040051121000095","174011321042388",26.67,10,0.000,317.11,438.24,3.4,0.0,0.000,5793.3999999758,5793.9999999996,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032252,15908.00
05/30/2015 20:30,2,0.363,ACTIVE,212.38,334.24,59.959,1433032203,"201051344001230","174011321042388",28.57,11.70,0,327.92,343.25,10.6,8.3,0.049,123707.3,123707.3,434,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032253,15909.00
05/30/2015 20:30,2,0.383,ACTIVE,212.83,336.64,59.996,1433032203,"201051344000576","174011321042388",28.84,15.80,0,329.43,344.45,11.2,8.9,0.062,120457.7,120457.7,434,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032254,15910.00
05/30/2015 20:30,2,0.412,ACTIVE,212.38,335.14,59.959,1433032203,"201051344000579","174011321042388",29.12,13.70,0,329.13,343.85,12.2,9.8,0.071,125979.0,125979.0,435,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032255,15911.00
05/30/2015 20:30,1,0.048,ACTIVE_NO_POWER,215.0,424.93,60.00,1433032203,"040051121000097","174011321042388",29.96,11,0.000,320.06,441.15,1.4,0.0,0.000,2887.8000000121,2888.2000000121,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433032256,15912.00
05/30/2015 20:30,1,0.076,ALERT,214.7,330.72,60.00,1433032203,"040051121000116","174011321042388",29.58,9,0.000,329.25,335.06,2.2,0.0,0.000,2838.4000000238,2838.4000000238,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433032259,15913.00
05/30/2015 20:45,2,0.355,ACTIVE,211.48,333.93,59.949,1433033103,"201051344000955","174011321042388",28.78,11.70,0,327.92,340.85,10.4,8.1,0.044,125573.1,125573.1,435,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033104,15914.00
05/30/2015 20:45,1,0.013,ACTIVE_NO_POWER,213.6,423.16,60.00,1433033103,"040051121000195","174011321042388",28.23,10,0.000,323.52,440.59,0.3,0.0,0.000,5238.0000000118,5238.0000000118,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033105,15915.00
05/30/2015 20:45,2,0.236,ACTIVE,212.83,337.84,59.954,1433033103,"274151322000095","174011321042388",27.75,13.30,0,333.03,341.15,6.6,4.5,0.031,422205.3,422205.3,1354,0,0,0,L,1151911521,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033106,15916.00
05/30/2015 20:45,2,0.322,ACTIVE,211.70,334.84,59.965,1433033103,"201051344000868","174011321042388",28.45,14.30,0,327.62,342.05,9.3,7.1,0.040,111973.3,111973.3,434,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033107,15917.00
05/30/2015 20:45,2,0.328,ACTIVE,212.38,336.04,59.965,1433033103,"201051344000853","174011321042388",28.29,16.30,0,328.82,342.95,9.4,7.2,0.044,118205.9,118205.9,433,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033108,15918.00
05/30/2015 20:45,2,0.334,ACTIVE,212.38,335.14,59.965,1433033103,"201051344000582","174011321042388",28.71,11.30,0,329.13,342.95,9.7,7.5,0.040,119001.5,119001.5,433,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033109,15919.00
05/30/2015 20:45,2,0.334,ACTIVE,211.93,335.14,59.965,1433033103,"201051344000469","174011321042388",28.88,14.70,0,327.62,342.05,9.8,7.5,0.044,113335.1,113335.1,434,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033110,15920.00
05/30/2015 20:45,2,0.307,ACTIVE,211.70,336.04,59.959,1433033103,"201051344000988","174011321042388",28.65,15.30,0,327.32,343.85,8.9,6.7,0.049,113242.0,113242.0,433,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033111,15921.00
05/30/2015 20:45,2,0.305,ACTIVE,211.70,334.54,59.991,1433033103,"201051344001158","174011321042388",29.26,14.70,0,327.92,341.75,9.1,6.8,0.053,119558.3,119558.3,435,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033112,15922.00
05/30/2015 20:45,2,0.326,ACTIVE,211.70,334.24,59.959,1433033103,"201051344001025","174011321042388",28.86,11.30,0,329.13,341.45,9.6,7.3,0.040,122317.2,122317.2,436,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033113,15923.00
05/30/2015 20:45,1,0.062,ACTIVE_NO_POWER,213.6,386.46,60.00,1433033103,"033051125000118","174011321042388",43.08,11,0.000,320.84,442.71,2.6,0.0,0.000,3256.8,3257,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033114,15924.00
05/30/2015 20:45,2,0.330,ACTIVE,211.70,335.14,59.965,1433033103,"201051344000569","174011321042388",28.80,16.70,0,327.62,342.65,9.7,7.4,0.040,126317.0,126317.0,433,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033115,15925.00
05/30/2015 20:45,2,0.143,ACTIVE,212.83,337.54,59.959,1433033103,"274151322000094","174011321042388",30.97,14.00,0,334.54,373.91,4.5,2.4,0.013,313944.6,313944.6,1766,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033116,15926.00
05/30/2015 20:45,1,0.061,ACTIVE_NO_POWER,213.6,373.83,60.00,1433033103,"040051121000068","174011321042388",26.81,9,0.000,321.70,439.45,1.6,0.0,0.000,4592.4999999882,4592.4999999882,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033117,15927.00
05/30/2015 20:45,2,0.342,ACTIVE,211.48,333.93,59.970,1433033103,"201051344000458","174011321042388",28.78,15.80,0,327.62,342.05,10.0,7.7,0.053,121900.7,121900.7,435,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033118,15928.00
05/30/2015 20:45,2,0.232,ACTIVE,212.83,336.64,59.959,1433033103,"274151322000087","174011321042388",27.87,21.00,0,333.33,342.05,6.5,4.4,0.027,383541.7,383541.7,1349,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033119,15929.00
05/30/2015 20:45,2,0.260,ACTIVE,212.38,337.24,59.954,1433033103,"274151322000052","174011321042388",27.51,13.70,0,332.73,341.75,7.2,5.0,0.031,409781.1,409781.1,1745,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033120,15930.00
05/30/2015 20:45,2,0.307,ACTIVE,212.16,335.44,59.959,1433033103,"201051344001145","174011321042388",28.77,11.30,0,329.13,342.35,9.0,6.7,0.040,126951.2,126951.2,433,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033122,15931.00
05/30/2015 20:45,2,0.314,ACTIVE,212.38,335.74,59.959,1433033103,"201051344000685","174011321042388",28.94,11.30,0,328.52,342.35,9.2,7.0,0.044,126294.3,126294.3,436,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033123,15932.00
05/30/2015 20:45,2,0.230,ACTIVE,212.83,337.54,59.970,1433033103,"274151322000088","174011321042388",24.65,13.30,0,332.73,341.45,5.7,3.6,0.022,392150.0,392150.0,1352,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033124,15933.00
05/30/2015 20:45,2,0.344,ACTIVE,212.16,335.44,59.959,1433033103,"201051344000438","174011321042388",28.86,11.00,0,328.82,342.05,10.1,7.8,0.035,126316.9,126316.9,435,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033125,15934.00
05/30/2015 20:45,2,0.318,ACTIVE,211.70,334.24,59.965,1433033103,"201051344001135","174011321042388",29.00,11.30,0,328.82,340.85,9.4,7.1,0.044,117828.9,117828.9,436,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033126,15935.00
05/30/2015 20:45,2,0.367,ACTIVE,212.38,335.44,59.959,1433033103,"201051344000417","174011321042388",29.00,11.70,0,327.92,342.35,10.8,8.5,0.035,122466.1,122466.1,433,0,0,0,L,1122011218,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033127,15936.00
05/30/2015 20:45,2,0.340,ACTIVE,211.70,334.24,59.970,1433033103,"201051344000594","174011321042388",28.90,14.00,0,326.42,342.95,10.0,7.7,0.044,121820.9,121820.9,436,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033128,15937.00
05/30/2015 20:45,2,0.229,ACTIVE,213.29,336.94,59.959,1433033103,"274151322000083","174011321042388",27.65,13.70,0,333.33,342.05,6.4,4.3,0.018,406203.2,406203.2,1751,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033129,15938.00
05/30/2015 20:45,2,0.334,ACTIVE,212.16,336.34,59.959,1433033103,"201051344000585","174011321042388",28.69,12.00,0,327.92,342.35,9.8,7.5,0.049,120776.0,120776.0,434,0,0,0,L,1122011218,0,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033130,15939.00
05/30/2015 20:45,2,0.234,ACTIVE,213.06,336.64,59.959,1433033103,"274151322000054","174011321042388",27.65,14.00,0,332.73,342.05,6.6,4.4,0.027,401719.2,401719.2,1348,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033131,15940.00
05/30/2015 20:45,2,0.301,ACTIVE,212.16,334.24,59.970,1433033103,"201051344001203","174011321042388",29.62,12.00,0,329.13,343.55,9.0,6.8,0.044,122237.2,122237.2,436,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033131,15941.00
05/30/2015 20:45,2,0.336,ACTIVE,211.70,335.14,59.959,1433033103,"201051344000646","174011321042388",28.45,11.70,0,328.22,342.05,9.7,7.4,0.040,119977.6,119977.6,433,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033132,15942.00
05/30/2015 20:45,2,0.162,ACTIVE,213.96,343.55,59.959,1433033103,"274151322000068","174011321042388",31.89,15.30,0,335.44,386.83,5.2,3.1,0.018,312808.8,312808.8,1374,0,0,0,L,1151911521,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033133,15943.00
05/30/2015 20:45,2,0.250,ACTIVE,213.96,339.04,59.938,1433033103,"274151322000076","174011321042388",27.87,13.70,0,334.54,342.05,7.0,4.9,0.031,427685.7,427685.7,1747,0,0,0,L,1151911521,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033134,15944.00
05/30/2015 20:45,1,0.127,ACTIVE,214.8,332.51,60.03,1433033103,"033051125000132","174011321042388",34.02,11,0.128,322.40,439.50,4.3,13.9,0.031,2402.0000000237,2402.5000000237,391,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033135,15945.00
05/30/2015 20:45,1,0.151,ACTIVE_NO_POWER,214.5,365.68,60.03,1433033103,"033051125000150","174011321042388",38.01,11,0.000,317.53,442.94,5.7,0.0,0.000,3148.9000000117,3149.8000000117,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033137,15946.00
05/30/2015 20:45,2,0.348,ACTIVE,211.93,334.24,59.965,1433033103,"201051344000890","174011321042388",28.84,12.00,0,328.82,342.35,10.2,7.9,0.044,123790.4,123790.4,435,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033138,15947.00
05/30/2015 20:45,2,0.270,ACTIVE,211.93,335.74,59.933,1433033103,"201051344000900","174011321042388",28.82,16.70,0,327.62,342.35,7.9,5.7,0.044,124316.5,124316.5,433,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033139,15948.00
05/30/2015 20:45,2,0.326,ACTIVE,212.61,336.64,59.965,1433033103,"201051344000633","174011321042388",29.00,15.00,0,328.22,343.85,9.6,7.4,0.040,113972.0,113972.0,437,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033140,15949.00
05/30/2015 20:45,1,0.209,ACTIVE_NO_POWER,214.2,389.85,60.00,1433033103,"040051121000185","174011321042388",22.21,11,0.000,320.42,438.21,4.6,0.0,0.000,3602.2000000237,3602.499999976,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033141,15950.00
05/30/2015 20:45,2,0.324,ACTIVE,212.16,334.84,59.970,1433033103,"201051344000983","174011321042388",28.96,16.00,0,328.22,341.15,9.6,7.3,0.053,121044.8,121044.8,435,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033142,15951.00
05/30/2015 20:45,2,0.312,ACTIVE,212.38,336.04,59.959,1433033103,"201051344000917","174011321042388",28.47,12.70,0,327.92,342.35,9.1,6.8,0.040,124442.9,124442.9,436,0,0,0,L,1122011218,0,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033143,15952.00
05/30/2015 20:45,1,0.118,ACTIVE_NO_POWER,214.3,360.09,60.00,1433033103,"033051125000135","174011321042388",33.10,11,0.000,322.49,440.64,3.9,0.0,0.000,2411.2000000119,2411.6000000119,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033145,15953.00
05/30/2015 20:45,2,0.338,ACTIVE,212.38,335.44,59.954,1433033103,"201051344000648","174011321042388",29.00,14.70,0,328.82,342.95,10.0,7.7,0.044,120605.7,120605.7,434,0,0,0,L,1122011218,0,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033146,15954.00
05/30/2015 20:45,2,0.348,ACTIVE,212.16,335.74,59.954,1433033103,"201051344001093","174011321042388",29.08,12.30,0,327.92,342.05,10.3,8.0,0.049,122465.1,122465.1,436,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033147,15955.00
05/30/2015 20:45,2,0.312,ACTIVE,212.61,335.14,59.959,1433033103,"201051344000645","174011321042388",29.00,17.00,0,328.52,343.25,9.2,7.0,0.040,120953.2,120953.2,434,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033148,15956.00
05/30/2015 20:45,2,0.229,ACTIVE,213.29,338.44,59.949,1433033103,"274151322000085","174011321042388",27.83,13.30,0,334.24,341.75,6.5,4.3,0.027,403672.2,403672.2,1744,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033149,15957.00
05/30/2015 20:45,2,0.348,ACTIVE,212.38,335.44,59.975,1433033103,"201051344000651","174011321042388",27.89,11.00,0,328.52,342.35,9.8,7.6,0.040,120305.7,120305.7,435,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033149,15958.00
05/30/2015 20:45,2,0.316,ACTIVE,212.38,334.24,59.954,1433033103,"201051344000867","174011321042388",28.86,16.00,0,327.92,342.05,9.3,7.0,0.044,112635.6,112635.6,433,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033151,15959.00
05/30/2015 20:45,2,0.305,ACTIVE,212.38,334.84,59.954,1433033103,"201051344001230","174011321042388",29.20,11.70,0,328.22,340.25,9.1,6.8,0.044,123709.2,123709.2,435,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033152,15960.00
05/30/2015 20:45,2,0.326,ACTIVE,212.61,336.64,59.954,1433033103,"201051344000576","174011321042388",28.49,16.70,0,329.43,343.85,9.4,7.2,0.044,120459.7,120459.7,435,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033153,15961.00
05/30/2015 20:45,2,0.346,ACTIVE,212.38,334.84,59.944,1433033103,"201051344000579","174011321042388",29.52,14.00,0,329.13,341.45,10.3,8.1,0.044,125981.2,125981.2,436,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033154,15962.00
05/30/2015 20:45,1,0.130,ACTIVE_NO_POWER,214.0,343.46,60.00,1433033103,"040051121000095","174011321042388",26.19,9,0.000,317.52,437.92,3.4,0.0,0.000,5793.9999999996,5793.9999999996,160,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033178,15963.00
05/30/2015 20:45,1,0.048,ACTIVE_NO_POWER,214.5,386.62,60.00,1433033103,"040051121000097","174011321042388",29.60,11,0.000,322.30,439.96,1.4,0.0,0.000,2888.2000000121,2888.3000000121,135,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033179,15964.00
05/30/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1433033103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433033983,15965.00
05/30/2015 21:00,2,0.293,ACTIVE,211.03,333.33,59.991,1433034003,"201051344000955","174011321042388",28.37,11.30,0,327.92,339.95,8.5,6.3,0.027,125574.9,125574.9,436,0,0,0,L,1122011218,1,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034012,15966.00
05/30/2015 21:00,2,0.174,ACTIVE,212.61,335.74,59.981,1433034003,"274151322000095","174011321042388",27.89,13.00,0,331.53,341.45,5.0,2.9,0.018,422206.2,422206.2,1355,0,0,0,L,1151911521,1,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034021,15967.00
05/30/2015 21:00,2,0.254,ACTIVE,211.03,332.73,59.975,1433034003,"201051344000868","174011321042388",27.75,14.00,0,328.22,341.45,7.2,5.0,0.027,111974.8,111974.8,435,0,0,0,L,1122011218,1,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034022,15968.00
05/30/2015 21:00,2,0.250,ACTIVE,211.93,334.24,59.970,1433034003,"201051344000853","174011321042388",28.73,16.30,0,329.43,341.75,7.3,5.1,0.031,118207.5,118207.5,434,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034023,15969.00
05/30/2015 21:00,2,0.266,ACTIVE,211.93,334.24,59.981,1433034003,"201051344000582","174011321042388",28.73,11.30,0,329.13,341.15,7.7,5.5,0.027,119003.2,119003.2,434,0,0,0,L,1122011218,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034024,15970.00
05/30/2015 21:00,1,0.049,ACTIVE_NO_POWER,213.7,390.07,60.03,1433034003,"040051121000097","174011321042388",29.03,10,0.000,319.43,440.26,1.4,0.0,0.000,2888.3000000121,2888.3000000121,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034026,15971.00
05/30/2015 21:00,2,0.279,ACTIVE,211.25,333.93,59.986,1433034003,"201051344000469","174011321042388",27.73,14.70,0,327.32,340.85,7.9,5.7,0.031,113336.8,113336.8,435,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034027,15972.00
05/30/2015 21:00,2,0.236,ACTIVE,211.03,334.54,59.975,1433034003,"201051344000988","174011321042388",28.25,15.80,0,327.92,343.25,6.8,4.6,0.027,113243.4,113243.4,434,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034028,15973.00
05/30/2015 21:00,2,0.244,ACTIVE,211.25,333.33,59.986,1433034003,"201051344001158","174011321042388",28.69,15.00,0,328.22,341.45,7.1,4.9,0.027,119559.8,119559.8,436,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034028,15974.00
05/30/2015 21:00,2,0.260,ACTIVE,211.25,332.13,60.023,1433034003,"201051344001025","174011321042388",28.41,11.30,0,328.52,340.25,7.5,5.3,0.022,122318.7,122318.7,437,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034029,15975.00
05/30/2015 21:00,2,0.260,ACTIVE,211.25,333.03,59.986,1433034003,"201051344000569","174011321042388",28.45,16.70,0,328.22,340.55,7.5,5.3,0.022,126318.7,126318.7,434,0,0,0,L,1122011218,1,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034040,15976.00
05/30/2015 21:00,2,0.104,ACTIVE,212.61,336.34,59.975,1433034003,"274151322000094","174011321042388",29.92,13.70,0,331.83,340.85,3.1,1.1,0.018,313945.0,313945.0,1767,0,0,0,L,1151911521,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034041,15977.00
05/30/2015 21:00,2,0.264,ACTIVE,211.25,332.13,59.991,1433034003,"201051344000458","174011321042388",28.49,16.30,0,328.22,339.95,7.7,5.5,0.031,121902.3,121902.3,436,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034049,15978.00
05/30/2015 21:00,2,0.180,ACTIVE,212.61,336.94,59.981,1433034003,"274151322000087","174011321042388",27.33,20.00,0,332.13,342.35,5.0,2.9,0.027,383542.6,383542.6,1350,0,0,0,L,1151911521,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034050,15979.00
05/30/2015 21:00,2,0.199,ACTIVE,212.38,335.44,59.986,1433034003,"274151322000052","174011321042388",27.75,13.30,0,331.23,341.45,5.6,3.5,0.018,409782.2,409782.2,1746,0,0,0,L,1151911521,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034051,15980.00
05/30/2015 21:00,2,0.236,ACTIVE,211.48,333.63,59.986,1433034003,"201051344001145","174011321042388",29.10,11.00,0,329.73,341.75,7.0,4.8,0.027,126952.7,126952.7,434,0,0,0,L,1122011218,1,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034052,15981.00
05/30/2015 21:00,2,0.244,ACTIVE,211.48,333.93,59.986,1433034003,"201051344000685","174011321042388",29.10,11.30,0,328.52,340.85,7.2,5.0,0.022,126295.8,126295.8,437,0,0,0,L,1122011218,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034053,15982.00
05/30/2015 21:00,2,0.160,ACTIVE,211.93,334.54,59.986,1433034003,"274151322000088","174011321042388",26.52,13.30,0,330.93,341.75,4.3,2.2,0.004,392150.8,392150.8,1353,0,0,0,L,1151911521,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034054,15983.00
05/30/2015 21:00,2,0.273,ACTIVE,211.48,333.93,59.986,1433034003,"201051344000438","174011321042388",29.18,11.00,0,329.43,341.45,8.1,5.9,0.022,126318.7,126318.7,436,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034055,15984.00
05/30/2015 21:00,2,0.254,ACTIVE,211.25,331.83,59.991,1433034003,"201051344001135","174011321042388",28.31,11.30,0,329.13,339.65,7.3,5.2,0.027,117830.4,117830.4,437,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034056,15985.00
05/30/2015 21:00,2,0.311,ACTIVE,211.70,333.93,59.986,1433034003,"201051344000417","174011321042388",28.23,11.70,0,329.13,341.15,8.9,6.7,0.027,122468.1,122468.1,434,0,0,0,L,1122011218,1,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034057,15986.00
05/30/2015 21:00,2,0.270,ACTIVE,211.03,332.73,59.991,1433034003,"201051344000594","174011321042388",28.61,14.70,0,327.62,341.45,7.8,5.6,0.031,121822.7,121822.7,437,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034058,15987.00
05/30/2015 21:00,2,0.176,ACTIVE,212.61,336.04,59.986,1433034003,"274151322000083","174011321042388",26.88,13.30,0,331.23,341.45,4.8,2.7,0.022,406204.1,406204.1,1752,0,0,0,L,1151911521,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034058,15988.00
05/30/2015 21:00,2,0.270,ACTIVE,211.48,334.24,59.986,1433034003,"201051344000585","174011321042388",28.37,11.70,0,329.43,341.45,7.8,5.6,0.031,120777.7,120777.7,435,0,0,0,L,1122011218,1,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034059,15989.00
05/30/2015 21:00,2,0.174,ACTIVE,212.38,335.44,59.991,1433034003,"274151322000054","174011321042388",27.89,13.70,0,330.93,341.45,4.9,2.8,0.018,401720.1,401720.1,1349,0,0,0,L,1151911521,1,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034060,15990.00
05/30/2015 21:00,2,0.244,ACTIVE,211.48,332.73,59.986,1433034003,"201051344001203","174011321042388",28.73,11.70,0,329.43,342.35,7.1,5.0,0.022,122238.7,122238.7,437,0,0,0,L,1122011218,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034061,15991.00
05/30/2015 21:00,2,0.271,ACTIVE,211.03,333.33,59.986,1433034003,"201051344000646","174011321042388",28.07,11.30,0,327.92,340.85,7.7,5.5,0.027,119979.3,119979.3,434,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034062,15992.00
05/30/2015 21:00,2,0.121,ACTIVE,213.29,336.34,59.991,1433034003,"274151322000068","174011321042388",30.04,14.30,0,333.03,348.06,3.7,1.6,0.018,312809.4,312809.4,1375,0,0,0,L,1151911521,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034063,15993.00
05/30/2015 21:00,2,0.182,ACTIVE,213.06,336.04,60.007,1433034003,"274151322000076","174011321042388",28.11,13.30,0,333.03,341.75,5.2,3.1,0.018,427686.7,427686.7,1748,0,0,0,L,1151911521,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034064,15994.00
05/30/2015 21:00,1,0.119,ACTIVE_NO_POWER,213.4,372.54,60.03,1433034003,"033051125000150","174011321042388",29.18,10,0.000,317.21,441.05,3.4,0.0,0.000,3149.8000000117,3150.2000000117,196,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034074,15995.00
05/30/2015 21:00,2,0.287,ACTIVE,211.03,332.13,59.986,1433034003,"201051344000890","174011321042388",28.23,11.70,0,327.32,341.45,8.2,6.0,0.027,123792.2,123792.2,436,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034075,15996.00
05/30/2015 21:00,2,0.195,ACTIVE,211.03,332.43,59.970,1433034003,"201051344000900","174011321042388",27.85,16.70,0,328.52,341.15,5.6,3.4,0.022,124317.6,124317.6,434,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034076,15997.00
05/30/2015 21:00,2,0.260,ACTIVE,211.48,334.54,59.965,1433034003,"201051344000633","174011321042388",28.21,15.50,0,328.82,342.95,7.5,5.3,0.022,113973.6,113973.6,438,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034077,15998.00
