ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 21:00,2,0.250,ACTIVE,211.25,332.73,60.012,1433034003,"201051344000983","174011321042388",28.92,16.30,0,328.52,341.15,7.3,5.2,0.022,121046.5,121046.5,436,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034086,15999.00
05/30/2015 21:00,2,0.254,ACTIVE,211.48,334.24,59.981,1433034003,"201051344000917","174011321042388",27.67,12.30,0,328.82,341.15,7.2,5.0,0.022,124444.4,124444.4,437,0,0,0,L,1122011218,1,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034087,16000.00
05/30/2015 21:00,2,0.268,ACTIVE,211.48,334.24,59.991,1433034003,"201051344000648","174011321042388",28.03,15.30,0,328.82,341.45,7.6,5.4,0.035,120607.4,120607.4,435,0,0,0,L,1122011218,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034096,16001.00
05/30/2015 21:00,2,0.289,ACTIVE,211.25,333.93,59.975,1433034003,"201051344001093","174011321042388",28.29,12.30,0,328.82,339.95,8.3,6.1,0.022,122467.0,122467.0,437,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034097,16002.00
05/30/2015 21:00,2,0.234,ACTIVE,211.70,333.93,59.981,1433034003,"201051344000645","174011321042388",28.55,17.30,0,329.73,341.45,6.8,4.6,0.022,120954.7,120954.7,435,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034098,16003.00
05/30/2015 21:00,2,0.172,ACTIVE,212.38,336.64,59.981,1433034003,"274151322000085","174011321042388",27.77,13.00,0,332.43,341.45,4.8,2.7,0.022,403673.2,403673.2,1745,0,0,0,L,1151911521,1,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034099,16004.00
05/30/2015 21:00,2,0.271,ACTIVE,211.48,333.63,59.986,1433034003,"201051344000651","174011321042388",28.61,10.70,0,330.03,340.85,7.9,5.7,0.018,120307.4,120307.4,436,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034100,16005.00
05/30/2015 21:00,2,0.240,ACTIVE,211.48,332.73,60.018,1433034003,"201051344000867","174011321042388",28.33,16.70,0,328.52,341.45,6.9,4.8,0.018,112637.1,112637.1,434,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034101,16006.00
05/30/2015 21:00,2,0.254,ACTIVE,211.25,333.03,60.002,1433034003,"201051344001230","174011321042388",28.01,11.30,0,327.62,339.95,7.2,5.0,0.018,123710.8,123710.8,436,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034109,16007.00
05/30/2015 21:00,2,0.248,ACTIVE,211.70,334.54,59.981,1433034003,"201051344000576","174011321042388",28.43,16.70,0,329.43,342.95,7.2,5.0,0.022,120461.3,120461.3,436,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034110,16008.00
05/30/2015 21:00,2,0.281,ACTIVE,211.25,332.73,60.007,1433034003,"201051344000579","174011321042388",28.98,13.70,0,328.82,341.45,8.2,6.0,0.027,125983.1,125983.1,437,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034110,16009.00
05/30/2015 21:00,1,0.059,ALERT,213.8,389.75,60.03,1433034003,"040051121000068","174011321042388",26.06,9,0.000,389.12,428.97,1.5,0.0,0.000,4592.4999999882,4592.4999999882,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433034116,16010.00
05/30/2015 21:00,1,0.129,ALERT,212.8,335.02,60.03,1433034003,"040051121000095","174011321042388",25.36,9,0.000,334.56,341.21,3.2,0.0,0.000,5793.9999999996,5793.9999999996,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433034121,16011.00
05/30/2015 21:00,1,0.000,ACTIVE_NO_POWER,213.3,334.01,60.03,1433034003,"033051125000118","174011321042388",43.62,11,0.000,322.68,440.41,0.0,0.0,0.000,3257,3257.4,207,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034147,16012.00
05/30/2015 21:00,1,0.053,ALERT,213.6,349.72,60.00,1433034003,"040051121000185","174011321042388",26.68,10,0.000,348.74,352.50,1.4,0.0,0.000,3602.499999976,3602.5999999998,4,0,0,0,L,2361,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433034267,16013.00
05/30/2015 21:00,1,0.011,ACTIVE_NO_POWER,213.3,355.59,60.03,1433034003,"033051125000135","174011321042388",38.44,11,0.000,321.34,440.69,0.4,0.0,0.000,2411.6000000119,2411.8000000119,273,0,0,0,L,2361,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034366,16014.00
05/30/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433034003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034883,16015.00
05/30/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433034003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034883,16016.00
05/30/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433034003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034883,16017.00
05/30/2015 21:15,2,0.250,ACTIVE,210.80,331.83,59.981,1433034903,"201051344000955","174011321042388",26.62,11.00,0,327.32,337.54,6.7,4.6,0.013,125576.3,125576.3,437,0,0,0,L,1122011218,1,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034926,16018.00
05/30/2015 21:15,2,0.119,ACTIVE,212.38,334.84,59.981,1433034903,"274151322000095","174011321042388",26.36,13.00,0,331.53,339.04,3.2,1.2,0.009,422206.7,422206.7,1356,0,0,0,L,1151911521,1,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034927,16019.00
05/30/2015 21:15,2,0.199,ACTIVE,211.25,332.73,59.959,1433034903,"201051344000868","174011321042388",26.72,13.30,0,327.32,338.14,5.4,3.3,0.013,111975.8,111975.8,436,0,0,0,L,1122011218,1,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034928,16020.00
05/30/2015 21:15,2,0.213,ACTIVE,211.70,333.63,59.975,1433034903,"201051344000853","174011321042388",24.21,15.50,0,328.82,339.34,5.2,3.1,0.009,118208.5,118208.5,435,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034929,16021.00
05/30/2015 21:15,2,0.223,ACTIVE,211.93,333.03,59.986,1433034903,"201051344000582","174011321042388",26.70,11.00,0,328.22,338.74,6.0,3.9,0.013,119004.3,119004.3,435,0,0,0,L,1122011218,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034930,16022.00
05/30/2015 21:15,2,0.229,ACTIVE,211.25,332.73,59.981,1433034903,"201051344000469","174011321042388",27.23,13.70,0,326.12,338.44,6.3,4.2,0.018,113338.1,113338.1,436,0,0,0,L,1122011218,1,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034938,16023.00
05/30/2015 21:15,2,0.186,ACTIVE,211.03,333.93,59.965,1433034903,"201051344000988","174011321042388",27.00,15.00,0,326.72,339.95,5.1,3.0,0.013,113244.3,113244.3,435,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034939,16024.00
05/30/2015 21:15,2,0.182,ACTIVE,211.25,332.13,59.996,1433034903,"201051344001158","174011321042388",27.71,14.00,0,327.02,338.44,5.1,3.0,0.013,119560.8,119560.8,437,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034940,16025.00
05/30/2015 21:15,2,0.205,ACTIVE,211.25,331.83,59.970,1433034903,"201051344001025","174011321042388",27.45,11.00,0,327.92,337.84,5.7,3.6,0.009,122319.9,122319.9,438,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034941,16026.00
05/30/2015 21:15,2,0.207,ACTIVE,211.25,332.13,59.975,1433034903,"201051344000569","174011321042388",27.51,15.80,0,327.92,337.84,5.8,3.6,0.009,126319.8,126319.8,435,0,0,0,L,1122011218,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034949,16027.00
05/30/2015 21:15,2,0.062,ACTIVE_NO_POWER,212.61,336.04,59.975,1433034903,"274151322000094","174011321042388",28.53,13.00,0,331.83,339.04,1.9,0.0,0.000,313945.1,313945.1,1768,0,0,0,L,1151911521,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034950,16028.00
05/30/2015 21:15,2,0.221,ACTIVE,211.03,331.53,59.981,1433034903,"201051344000458","174011321042388",26.94,15.50,0,327.92,337.54,6.0,3.9,0.004,121903.5,121903.5,437,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034958,16029.00
05/30/2015 21:15,2,0.129,ACTIVE,212.83,335.14,59.975,1433034903,"274151322000087","174011321042388",26.20,19.00,0,331.83,339.34,3.4,1.4,0.000,383543.2,383543.2,1351,0,0,0,L,1151911521,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034959,16030.00
05/30/2015 21:15,2,0.141,ACTIVE,212.38,334.84,59.970,1433034903,"274151322000052","174011321042388",27.55,13.00,0,330.63,339.65,3.9,1.8,0.000,409782.9,409782.9,1747,0,0,0,L,1151911521,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034960,16031.00
05/30/2015 21:15,2,0.188,ACTIVE,211.70,333.63,60.002,1433034903,"201051344001145","174011321042388",26.76,10.70,0,329.13,339.04,5.1,3.0,0.009,126953.6,126953.6,435,0,0,0,L,1122011218,1,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034961,16032.00
05/30/2015 21:15,2,0.213,ACTIVE,211.93,333.33,59.949,1433034903,"201051344000685","174011321042388",25.66,11.00,0,327.02,339.04,5.6,3.5,0.009,126296.9,126296.9,438,0,0,0,L,1122011218,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034962,16033.00
05/30/2015 21:15,2,0.105,ACTIVE,212.38,335.44,59.991,1433034903,"274151322000088","174011321042388",25.49,13.00,0,331.23,339.34,2.8,0.7,0.009,392151.1,392151.1,1354,0,0,0,L,1151911521,1,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034963,16034.00
05/30/2015 21:15,2,0.236,ACTIVE,211.48,332.43,59.970,1433034903,"201051344000438","174011321042388",26.72,10.70,0,328.22,338.74,6.4,4.3,0.009,126320.0,126320.0,437,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034964,16035.00
05/30/2015 21:15,2,0.203,ACTIVE,211.03,331.23,59.965,1433034903,"201051344001135","174011321042388",26.28,11.00,0,327.62,338.14,5.4,3.3,0.013,117831.5,117831.5,438,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034965,16036.00
05/30/2015 21:15,2,0.266,ACTIVE,211.70,333.33,59.975,1433034903,"201051344000417","174011321042388",26.38,11.70,0,328.52,338.44,7.1,5.0,0.009,122469.5,122469.5,435,0,0,0,L,1122011218,1,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034966,16037.00
05/30/2015 21:15,2,0.223,ACTIVE,211.03,331.83,59.975,1433034903,"201051344000594","174011321042388",26.34,14.00,0,326.12,337.54,6.0,3.8,0.009,121823.8,121823.8,438,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034966,16038.00
05/30/2015 21:15,2,0.117,ACTIVE,212.38,333.63,59.965,1433034903,"274151322000083","174011321042388",26.72,13.00,0,331.53,339.95,3.2,1.2,0.000,406204.6,406204.6,1753,0,0,0,L,1151911521,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034967,16039.00
05/30/2015 21:15,2,0.219,ACTIVE,211.48,333.33,59.975,1433034903,"201051344000585","174011321042388",26.30,11.30,0,327.92,339.65,5.8,3.7,0.009,120778.8,120778.8,436,0,0,0,L,1122011218,1,121.33,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034968,16040.00
05/30/2015 21:15,2,0.111,ACTIVE,212.38,334.24,59.965,1433034903,"274151322000054","174011321042388",27.85,13.30,0,330.93,339.34,3.2,1.1,0.004,401720.6,401720.6,1350,0,0,0,L,1151911521,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034969,16041.00
05/30/2015 21:15,2,0.205,ACTIVE,211.48,331.83,59.970,1433034903,"201051344001203","174011321042388",26.26,11.30,0,328.52,338.14,5.5,3.4,0.004,122239.7,122239.7,438,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034970,16042.00
05/30/2015 21:15,2,0.219,ACTIVE,211.25,332.43,59.959,1433034903,"201051344000646","174011321042388",27.17,11.00,0,327.02,338.14,6.0,3.9,0.009,119980.5,119980.5,435,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034971,16043.00
05/30/2015 21:15,2,0.080,ACTIVE,213.29,335.14,59.959,1433034903,"274151322000068","174011321042388",28.63,14.00,0,333.03,339.65,2.3,0.3,0.000,312809.7,312809.7,1376,0,0,0,L,1151911521,1,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034972,16044.00
05/30/2015 21:15,2,0.125,ACTIVE,213.06,335.14,59.959,1433034903,"274151322000076","174011321042388",27.41,13.00,0,332.73,339.65,3.5,1.5,0.009,427687.3,427687.3,1749,0,0,0,L,1151911521,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034973,16045.00
05/30/2015 21:15,2,0.236,ACTIVE,211.25,331.83,59.975,1433034903,"201051344000890","174011321042388",26.04,11.70,0,326.42,337.54,6.3,4.1,0.009,123793.4,123793.4,437,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034982,16046.00
05/30/2015 21:15,2,0.145,ACTIVE,211.25,332.43,59.986,1433034903,"201051344000900","174011321042388",25.86,15.30,0,326.42,337.84,3.9,1.8,0.013,124318.3,124318.3,435,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034983,16047.00
05/30/2015 21:15,2,0.215,ACTIVE,211.70,333.93,59.981,1433034903,"201051344000633","174011321042388",25.66,14.70,0,326.72,339.34,5.6,3.5,0.013,113974.7,113974.7,439,0,0,0,L,1122011218,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034984,16048.00
05/30/2015 21:15,2,0.205,ACTIVE,211.25,331.23,59.975,1433034903,"201051344000983","174011321042388",26.28,15.30,0,326.72,337.24,5.5,3.4,0.013,121047.5,121047.5,437,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034993,16049.00
05/30/2015 21:15,2,0.211,ACTIVE,211.25,332.73,59.981,1433034903,"201051344000917","174011321042388",25.17,12.30,0,327.32,338.74,5.4,3.3,0.004,124445.5,124445.5,438,0,0,0,L,1122011218,1,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433034993,16050.00
05/30/2015 21:15,2,0.223,ACTIVE,211.48,332.13,59.986,1433034903,"201051344000648","174011321042388",26.54,14.00,0,328.52,339.34,6.0,3.9,0.009,120608.6,120608.6,436,0,0,0,L,1122011218,1,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035002,16051.00
05/30/2015 21:15,2,0.250,ACTIVE,211.25,332.73,59.981,1433034903,"201051344001093","174011321042388",25.43,12.00,0,327.62,338.74,6.5,4.3,0.009,122468.3,122468.3,438,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035003,16052.00
05/30/2015 21:15,2,0.189,ACTIVE,211.70,332.13,59.970,1433034903,"201051344000645","174011321042388",26.88,16.00,0,328.52,339.04,5.2,3.1,0.013,120955.7,120955.7,436,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035004,16053.00
05/30/2015 21:15,2,0.117,ACTIVE,212.83,335.74,59.975,1433034903,"274151322000085","174011321042388",26.96,13.00,0,332.73,339.65,3.2,1.2,0.009,403673.6,403673.6,1746,0,0,0,L,1151911521,1,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035005,16054.00
05/30/2015 21:15,2,0.234,ACTIVE,211.48,332.13,59.981,1433034903,"201051344000651","174011321042388",26.04,10.30,0,328.52,338.14,6.2,4.1,0.009,120308.6,120308.6,437,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035006,16055.00
05/30/2015 21:15,2,0.193,ACTIVE,211.48,331.83,59.970,1433034903,"201051344000867","174011321042388",26.54,15.80,0,327.62,337.54,5.2,3.1,0.009,112638.1,112638.1,435,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035007,16056.00
05/30/2015 21:15,2,0.215,ACTIVE,211.03,331.53,59.959,1433034903,"201051344001230","174011321042388",24.29,11.30,0,327.02,336.64,5.3,3.2,0.009,123711.8,123711.8,437,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035015,16057.00
05/30/2015 21:15,2,0.219,ACTIVE,211.48,333.03,59.981,1433034903,"201051344000576","174011321042388",25.19,15.30,0,327.62,339.95,5.6,3.5,0.009,120462.4,120462.4,437,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035016,16058.00
05/30/2015 21:15,2,0.240,ACTIVE,211.03,331.53,59.965,1433034903,"201051344000579","174011321042388",26.66,12.70,0,327.62,338.74,6.5,4.4,0.013,125984.4,125984.4,438,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035017,16059.00
05/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433034903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035784,16060.00
05/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433034903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035784,16061.00
05/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433034903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035784,16062.00
05/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433034903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035784,16063.00
05/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433034903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035784,16064.00
05/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433034903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035784,16065.00
05/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433034903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035784,16066.00
05/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433034903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035784,16067.00
05/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433034903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035784,16068.00
05/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433034903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035784,16069.00
05/30/2015 21:30,2,0.176,ALERT,211.03,296.96,59.949,1433035803,"201051344000955","174011321042388",21.67,10.30,0,296.06,351.07,3.9,1.8,0.000,125577.2,125577.2,438,0,0,0,L,1122011218,1,121.33,122.46,0002,8,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035879,16070.00
05/30/2015 21:30,2,0.062,ALERT,212.61,298.17,59.975,1433035803,"274151322000095","174011321042388",22.80,11.70,0,296.96,347.76,1.4,0.0,0.000,422206.8,422206.8,1357,0,0,0,L,1151911521,1,122.46,122.68,0002,9,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035881,16071.00
05/30/2015 21:30,2,0.139,ALERT,211.25,297.57,59.991,1433035803,"201051344000868","174011321042388",20.97,12.00,0,296.66,355.58,3.0,0.9,0.000,111976.4,111976.4,437,0,0,0,L,1122011218,1,121.55,122.68,0002,9,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035883,16072.00
05/30/2015 21:30,2,0.133,ALERT,211.93,296.96,59.986,1433035803,"201051344000853","174011321042388",20.97,13.30,0,296.06,336.34,2.8,0.8,0.000,118209.1,118209.1,436,0,0,0,L,1122011218,1,122.46,122.68,0002,13,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035884,16073.00
05/30/2015 21:30,2,0.160,ALERT,211.93,298.17,59.986,1433035803,"201051344000582","174011321042388",21.89,10.30,0,296.96,347.76,3.6,1.5,0.000,119005.1,119005.1,436,0,0,0,L,1122011218,1,122.01,122.91,0002,8,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035886,16074.00
05/30/2015 21:30,2,0.168,ALERT,211.25,296.36,59.986,1433035803,"201051344000469","174011321042388",22.36,12.00,0,295.16,355.58,3.9,1.8,0.000,113338.9,113338.9,437,0,0,0,L,1122011218,1,121.55,122.68,0002,10,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035888,16075.00
05/30/2015 21:30,2,0.123,ALERT,211.25,296.66,59.975,1433035803,"201051344000988","174011321042388",22.22,13.30,0,293.96,351.67,2.8,0.8,0.000,113244.8,113244.8,436,0,0,0,L,1122011218,1,121.55,122.46,0002,10,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035890,16076.00
05/30/2015 21:30,2,0.133,ALERT,211.48,296.66,59.986,1433035803,"201051344001158","174011321042388",21.51,12.30,0,295.46,351.67,2.9,0.9,0.000,119561.3,119561.3,438,0,0,0,L,1122011218,1,121.78,122.23,0002,12,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035892,16077.00
05/30/2015 21:30,2,0.141,ALERT,211.25,296.36,59.986,1433035803,"201051344001025","174011321042388",22.26,10.30,0,295.76,348.06,3.2,1.2,0.000,122320.5,122320.5,439,0,0,0,L,1122011218,1,121.78,122.46,0002,7,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035894,16078.00
05/30/2015 21:30,2,0.148,ALERT,211.48,297.26,59.986,1433035803,"201051344000569","174011321042388",22.07,14.00,0,296.66,349.56,3.3,1.3,0.000,126320.5,126320.5,436,0,0,0,L,1122011218,1,121.55,122.68,0002,11,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035895,16079.00
05/30/2015 21:30,2,0.000,ALERT,212.83,296.66,59.981,1433035803,"274151322000094","174011321042388",40.87,11.70,0,294.86,407.57,0.0,0.0,0.000,313945.1,313945.1,1769,0,0,0,L,1151911521,1,122.01,123.14,0100,8,0,0,0,0,0,0,255,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1433035897,16080.00
05/30/2015 21:30,2,0.152,ALERT,211.48,296.96,60.018,1433035803,"201051344000458","174011321042388",22.09,14.00,0,296.06,354.67,3.4,1.4,0.000,121904.2,121904.2,438,0,0,0,L,1122011218,1,122.23,122.46,0002,11,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035899,16081.00
05/30/2015 21:30,2,0.078,ALERT,212.61,296.36,59.981,1433035803,"274151322000087","174011321042388",20.93,17.30,0,295.16,348.36,1.6,0.0,0.000,383543.3,383543.3,1352,0,0,0,L,1151911521,1,122.23,122.91,0002,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035901,16082.00
05/30/2015 21:30,2,0.092,ALERT,212.61,296.96,59.965,1433035803,"274151322000052","174011321042388",21.57,11.70,0,295.46,342.05,2.0,0.0,0.000,409783.1,409783.1,1748,0,0,0,L,1151911521,1,122.01,122.91,0002,10,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035903,16083.00
05/30/2015 21:30,2,0.131,ALERT,211.70,297.26,60.002,1433035803,"201051344001145","174011321042388",21.75,10.00,0,296.36,337.84,2.9,0.9,0.000,126954.2,126954.2,436,0,0,0,L,1122011218,1,122.01,122.46,0002,9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035904,16084.00
05/30/2015 21:30,2,0.141,ALERT,211.70,296.96,59.986,1433035803,"201051344000685","174011321042388",20.40,10.30,0,294.86,336.64,2.9,0.9,0.000,126297.5,126297.5,439,0,0,0,L,1122011218,1,122.46,122.46,0002,8,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035906,16085.00
05/30/2015 21:30,2,0.053,ALERT,212.38,296.66,59.986,1433035803,"274151322000088","174011321042388",21.63,11.70,0,295.76,345.36,1.2,0.0,0.000,392151.2,392151.2,1355,0,0,0,L,1151911521,1,122.68,122.46,0002,8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035908,16086.00
05/30/2015 21:30,2,0.168,ALERT,211.70,296.96,59.991,1433035803,"201051344000438","174011321042388",21.69,10.00,0,296.36,355.28,3.7,1.7,0.000,126320.8,126320.8,438,0,0,0,L,1122011218,1,122.23,122.68,0002,9,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035910,16087.00
05/30/2015 21:30,2,0.137,ALERT,211.03,296.66,59.986,1433035803,"201051344001135","174011321042388",21.97,10.00,0,296.36,347.16,3.1,1.1,0.000,117832.1,117832.1,439,0,0,0,L,1122011218,1,121.78,122.23,0002,9,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035912,16088.00
05/30/2015 21:30,2,0.201,ALERT,211.70,296.36,59.986,1433035803,"201051344000417","174011321042388",20.91,10.70,0,294.56,337.24,4.3,2.2,0.000,122470.5,122470.5,436,0,0,0,L,1122011218,1,121.78,122.68,0002,8,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035914,16089.00
05/30/2015 21:30,2,0.150,ALERT,210.80,296.96,59.975,1433035803,"201051344000594","174011321042388",21.93,12.30,0,295.76,353.77,3.4,1.3,0.000,121824.5,121824.5,439,0,0,0,L,1122011218,1,121.55,122.01,0002,10,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035916,16090.00
05/30/2015 21:30,2,0.066,ALERT,212.61,297.57,59.981,1433035803,"274151322000083","174011321042388",21.97,11.70,0,296.36,355.28,1.4,0.0,0.000,406204.6,406204.6,1754,0,0,0,L,1151911521,1,122.01,122.91,0002,7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035917,16091.00
05/30/2015 21:30,2,0.146,ALERT,211.70,297.26,59.986,1433035803,"201051344000585","174011321042388",21.63,10.30,0,295.76,349.86,3.2,1.2,0.000,120779.5,120779.5,437,0,0,0,L,1122011218,1,121.78,122.91,0002,7,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035919,16092.00
05/30/2015 21:30,2,0.062,ALERT,212.38,296.96,59.970,1433035803,"274151322000054","174011321042388",22.01,12.30,0,296.06,343.25,1.4,0.0,0.000,401720.7,401720.7,1351,0,0,0,L,1151911521,1,122.23,122.68,0002,10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035921,16093.00
05/30/2015 21:30,2,0.156,ALERT,211.70,296.96,59.981,1433035803,"201051344001203","174011321042388",18.25,10.30,0,296.06,352.27,3.0,0.9,0.000,122240.3,122240.3,439,0,0,0,L,1122011218,1,122.46,122.46,0002,7,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035923,16094.00
05/30/2015 21:30,2,0.148,ALERT,211.48,297.26,59.975,1433035803,"201051344000646","174011321042388",21.41,10.00,0,295.16,336.34,3.2,1.2,0.000,119981.2,119981.2,436,0,0,0,L,1122011218,1,122.01,122.46,0002,8,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035925,16095.00
05/30/2015 21:30,2,0.006,ALERT,213.74,296.66,59.975,1433035803,"274151322000068","174011321042388",41.01,12.70,0,294.86,406.37,0.0,0.0,0.000,312809.7,312809.7,1377,0,0,0,L,1151911521,1,122.91,123.36,0100,11,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1433035926,16096.00
05/30/2015 21:30,2,0.068,ALERT,213.29,296.96,59.975,1433035803,"274151322000076","174011321042388",22.42,12.00,0,295.76,338.44,1.6,0.0,0.000,427687.4,427687.4,1750,0,0,0,L,1151911521,1,122.23,123.36,0002,10,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035928,16097.00
05/30/2015 21:30,2,0.166,ALERT,211.48,297.87,59.975,1433035803,"201051344000890","174011321042388",21.87,10.70,0,295.76,336.64,3.7,1.7,0.000,123794.2,123794.2,438,0,0,0,L,1122011218,1,122.23,122.01,0002,10,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035930,16098.00
05/30/2015 21:30,2,0.084,ALERT,211.25,296.66,60.012,1433035803,"201051344000900","174011321042388",21.03,13.30,0,294.56,334.84,1.8,0.0,0.000,124318.5,124318.5,436,0,0,0,L,1122011218,1,122.01,122.23,0002,10,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035932,16099.00
05/30/2015 21:30,2,0.141,ALERT,211.93,296.06,59.996,1433035803,"201051344000633","174011321042388",21.37,12.70,0,292.46,337.54,3.1,1.0,0.000,113975.3,113975.3,440,0,0,0,L,1122011218,1,122.46,122.91,0002,12,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035934,16100.00
05/30/2015 21:30,2,0.137,ALERT,211.48,296.96,59.954,1433035803,"201051344000983","174011321042388",21.47,13.30,0,296.06,334.84,3.0,1.0,0.000,121048.1,121048.1,438,0,0,0,L,1122011218,1,122.01,122.23,0002,12,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035936,16101.00
05/30/2015 21:30,2,0.139,ALERT,211.70,296.66,59.975,1433035803,"201051344000917","174011321042388",20.79,11.30,0,294.56,336.64,2.9,0.9,0.000,124446.0,124446.0,439,0,0,0,L,1122011218,1,121.78,122.91,0002,8,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035937,16102.00
05/30/2015 21:30,2,0.154,ALERT,211.70,296.36,59.986,1433035803,"201051344000648","174011321042388",21.63,12.30,0,294.86,336.34,3.4,1.3,0.000,120609.3,120609.3,437,0,0,0,L,1122011218,1,121.78,122.91,0002,10,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035939,16103.00
05/30/2015 21:30,2,0.184,ALERT,211.70,297.26,59.970,1433035803,"201051344001093","174011321042388",20.89,11.30,0,295.46,335.44,3.9,1.9,0.000,122469.2,122469.2,439,0,0,0,L,1122011218,1,122.01,122.68,0002,10,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035941,16104.00
05/30/2015 21:30,2,0.129,ALERT,211.93,296.36,59.981,1433035803,"201051344000645","174011321042388",21.81,14.30,0,294.86,335.44,2.9,0.8,0.000,120956.2,120956.2,437,0,0,0,L,1122011218,1,122.46,122.68,0002,11,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035943,16105.00
05/30/2015 21:30,2,0.064,ALERT,213.06,297.26,59.975,1433035803,"274151322000085","174011321042388",22.09,11.70,0,296.06,348.06,1.4,0.0,0.000,403673.7,403673.7,1747,0,0,0,L,1151911521,1,122.91,122.91,0002,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035945,16106.00
05/30/2015 21:30,2,0.166,ALERT,211.70,296.36,59.986,1433035803,"201051344000651","174011321042388",21.35,9.30,0,295.76,355.28,3.6,1.5,0.000,120309.4,120309.4,438,0,0,0,L,1122011218,1,122.46,122.46,0002,8,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035946,16107.00
05/30/2015 21:30,2,0.131,ALERT,211.70,296.66,59.981,1433035803,"201051344000867","174011321042388",21.41,14.00,0,294.56,334.84,2.8,0.8,0.000,112638.6,112638.6,436,0,0,0,L,1122011218,1,122.23,122.46,0002,11,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035948,16108.00
05/30/2015 21:30,2,0.143,ALERT,211.48,297.57,59.981,1433035803,"201051344001230","174011321042388",19.80,10.30,0,295.16,334.54,2.9,0.9,0.000,123712.4,123712.4,438,0,0,0,L,1122011218,1,122.23,122.23,0002,8,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035950,16109.00
05/30/2015 21:30,2,0.145,ALERT,211.93,297.26,59.986,1433035803,"201051344000576","174011321042388",20.71,13.30,0,294.26,336.34,3.1,1.0,0.000,120463.0,120463.0,438,0,0,0,L,1122011218,1,122.01,122.46,0002,10,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035952,16110.00
05/30/2015 21:30,2,0.168,ALERT,211.48,297.26,59.981,1433035803,"201051344000579","174011321042388",21.27,11.70,0,296.66,354.07,3.6,1.6,0.000,125985.2,125985.2,439,0,0,0,L,1122011218,1,121.78,122.23,0002,8,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433035954,16111.00
05/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433035803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433036683,16112.00
05/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433035803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433036683,16113.00
05/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433035803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433036683,16114.00
05/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433035803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433036683,16115.00
05/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433035803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433036683,16116.00
05/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433035803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433036683,16117.00
05/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433035803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433036683,16118.00
05/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433035803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433036683,16119.00
05/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433035803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433036683,16120.00
05/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433035803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433036683,16121.00
05/30/2015 21:45,2,0.000,ALERT,210.57,295.46,59.954,1433036703,"201051344000955","174011321042388",0.00,9.30,0,292.76,298.47,0.0,0.0,0.000,125577.4,125577.4,440,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1433036780,16122.00
05/30/2015 21:45,2,0.000,ALERT,212.16,296.66,59.986,1433036703,"274151322000095","174011321042388",0.00,10.70,0,293.96,299.97,0.0,0.0,0.000,422206.8,422206.8,1359,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1433036781,16123.00
05/30/2015 21:45,2,0.000,ALERT,210.80,296.06,59.981,1433036703,"201051344000868","174011321042388",0.00,10.70,0,293.36,299.37,0.0,0.0,0.000,111976.5,111976.5,439,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1433036783,16124.00
05/30/2015 21:45,2,0.000,ALERT,211.48,295.16,59.991,1433036703,"201051344000853","174011321042388",0.00,11.70,0,292.76,298.77,0.0,0.0,0.000,118209.1,118209.1,438,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433036785,16125.00
05/30/2015 21:45,2,0.000,ALERT,211.48,296.36,59.981,1433036703,"201051344000582","174011321042388",0.00,9.30,0,293.66,299.07,0.0,0.0,0.000,119005.2,119005.2,438,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1433036787,16126.00
05/30/2015 21:45,2,0.000,ALERT,211.03,295.46,59.991,1433036703,"201051344000469","174011321042388",0.00,10.30,0,291.55,298.17,0.0,0.0,0.000,113339.1,113339.1,439,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1433036789,16127.00
05/30/2015 21:45,2,0.000,ALERT,210.80,295.16,59.991,1433036703,"201051344000988","174011321042388",0.00,11.30,0,290.35,297.87,0.0,0.0,0.000,113244.9,113244.9,438,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1433036791,16128.00
05/30/2015 21:45,2,0.000,ALERT,211.03,295.16,59.991,1433036703,"201051344001158","174011321042388",0.00,10.70,0,292.16,297.87,0.0,0.0,0.000,119561.3,119561.3,440,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1433036793,16129.00
05/30/2015 21:45,2,0.000,ALERT,211.03,294.86,59.991,1433036703,"201051344001025","174011321042388",0.00,9.30,0,292.46,299.07,0.0,0.0,0.000,122320.6,122320.6,441,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1433036794,16130.00
05/30/2015 21:45,2,0.000,ALERT,211.03,295.76,59.981,1433036703,"201051344000569","174011321042388",0.00,12.00,0,293.36,299.07,0.0,0.0,0.000,126320.6,126320.6,438,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1433036796,16131.00
05/30/2015 21:45,2,0.000,ALERT,212.61,295.16,59.981,1433036703,"274151322000094","174011321042388",0.00,10.30,0,292.46,390.74,0.0,0.0,0.000,313945.1,313945.1,1771,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1433036798,16132.00
05/30/2015 21:45,2,0.000,ALERT,211.03,295.46,59.991,1433036703,"201051344000458","174011321042388",0.00,12.30,0,293.06,299.07,0.0,0.0,0.000,121904.4,121904.4,440,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1433036800,16133.00
05/30/2015 21:45,2,0.000,ALERT,212.38,295.16,60.002,1433036703,"274151322000087","174011321042388",0.00,15.80,0,292.16,298.17,0.0,0.0,0.000,383543.3,383543.3,1354,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1433036801,16134.00
05/30/2015 21:45,2,0.000,ALERT,212.38,296.06,59.986,1433036703,"274151322000052","174011321042388",0.00,11.00,0,292.76,299.07,0.0,0.0,0.000,409783.1,409783.1,1750,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1433036803,16135.00
05/30/2015 21:45,2,0.000,ALERT,211.48,295.76,59.986,1433036703,"201051344001145","174011321042388",0.00,9.30,0,293.66,299.37,0.0,0.0,0.000,126954.2,126954.2,438,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1433036805,16136.00
05/30/2015 21:45,2,0.000,ALERT,211.48,295.46,59.986,1433036703,"201051344000685","174011321042388",0.00,9.30,0,292.76,298.17,0.0,0.0,0.000,126297.5,126297.5,441,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1433036807,16137.00
05/30/2015 21:45,2,0.000,ALERT,211.93,294.86,59.981,1433036703,"274151322000088","174011321042388",0.00,11.00,0,293.06,298.47,0.0,0.0,0.000,392151.2,392151.2,1357,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1433036809,16138.00
05/30/2015 21:45,2,0.000,ALERT,211.25,295.46,59.991,1433036703,"201051344000438","174011321042388",0.00,9.00,0,293.36,298.77,0.0,0.0,0.000,126321.0,126321.0,440,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1433036810,16139.00
05/30/2015 21:45,2,0.000,ALERT,210.80,295.16,59.965,1433036703,"201051344001135","174011321042388",0.00,9.30,0,293.36,298.77,0.0,0.0,0.000,117832.2,117832.2,441,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1433036812,16140.00
05/30/2015 21:45,2,0.000,ALERT,211.48,294.86,59.981,1433036703,"201051344000417","174011321042388",0.00,9.70,0,292.46,297.87,0.0,0.0,0.000,122470.8,122470.8,438,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1433036814,16141.00
05/30/2015 21:45,2,0.000,ALERT,210.80,295.76,59.981,1433036703,"201051344000594","174011321042388",0.00,11.00,0,292.46,298.47,0.0,0.0,0.000,121824.7,121824.7,441,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1433036816,16142.00
05/30/2015 21:45,2,0.000,ALERT,212.61,296.06,59.991,1433036703,"274151322000083","174011321042388",0.00,10.70,0,293.36,299.07,0.0,0.0,0.000,406204.6,406204.6,1756,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1433036818,16143.00
05/30/2015 21:45,2,0.000,ALERT,211.48,296.06,59.986,1433036703,"201051344000585","174011321042388",0.00,9.70,0,292.46,298.47,0.0,0.0,0.000,120779.6,120779.6,439,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1433036820,16144.00
05/30/2015 21:45,2,0.000,ALERT,212.16,295.46,59.981,1433036703,"274151322000054","174011321042388",0.00,11.00,0,292.76,299.07,0.0,0.0,0.000,401720.7,401720.7,1353,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1433036821,16145.00
05/30/2015 21:45,2,0.000,ALERT,211.25,295.46,59.981,1433036703,"201051344001203","174011321042388",0.00,9.70,0,293.06,300.57,0.0,0.0,0.000,122240.4,122240.4,441,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1433036823,16146.00
