ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 21:45,2,0.000,ALERT,211.03,295.76,59.981,1433036703,"201051344000646","174011321042388",0.00,9.30,0,292.46,298.47,0.0,0.0,0.000,119981.2,119981.2,438,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1433036825,16147.00
05/30/2015 21:45,2,0.000,ALERT,213.06,294.56,59.965,1433036703,"274151322000068","174011321042388",0.00,11.30,0,292.46,391.94,0.0,0.0,0.000,312809.7,312809.7,1379,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1433036827,16148.00
05/30/2015 21:45,2,0.000,ALERT,213.29,296.36,59.975,1433036703,"274151322000076","174011321042388",0.00,11.00,0,292.76,299.07,0.0,0.0,0.000,427687.4,427687.4,1752,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1433036829,16149.00
05/30/2015 21:45,2,0.000,ALERT,211.25,296.06,59.986,1433036703,"201051344000890","174011321042388",0.00,10.00,0,293.66,299.67,0.0,0.0,0.000,123794.4,123794.4,440,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1433036831,16150.00
05/30/2015 21:45,2,0.000,ALERT,211.03,295.16,59.965,1433036703,"201051344000900","174011321042388",0.00,11.70,0,292.46,298.17,0.0,0.0,0.000,124318.5,124318.5,438,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1433036832,16151.00
05/30/2015 21:45,2,0.000,ALERT,211.70,294.86,59.981,1433036703,"201051344000633","174011321042388",0.00,11.00,0,290.95,297.57,0.0,0.0,0.000,113975.4,113975.4,442,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433036834,16152.00
05/30/2015 21:45,2,0.000,ALERT,211.03,295.46,59.981,1433036703,"201051344000983","174011321042388",0.00,11.70,0,293.06,298.77,0.0,0.0,0.000,121048.1,121048.1,440,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1433036836,16153.00
05/30/2015 21:45,2,0.000,ALERT,211.70,295.16,59.986,1433036703,"201051344000917","174011321042388",0.00,10.30,0,291.55,298.17,0.0,0.0,0.000,124446.0,124446.0,441,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1433036838,16154.00
05/30/2015 21:45,2,0.000,ALERT,211.48,294.56,60.002,1433036703,"201051344000648","174011321042388",0.00,11.00,0,292.46,298.77,0.0,0.0,0.000,120609.4,120609.4,439,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1433036840,16155.00
05/30/2015 21:45,2,0.000,ALERT,211.25,295.46,59.944,1433036703,"201051344001093","174011321042388",0.00,10.30,0,293.06,298.47,0.0,0.0,0.000,122469.5,122469.5,441,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1433036842,16156.00
05/30/2015 21:45,2,0.000,ALERT,211.48,295.16,60.012,1433036703,"201051344000645","174011321042388",0.00,12.70,0,292.76,298.47,0.0,0.0,0.000,120956.2,120956.2,439,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1433036844,16157.00
05/30/2015 21:45,2,0.000,ALERT,212.61,295.76,59.991,1433036703,"274151322000085","174011321042388",0.00,10.70,0,293.06,299.07,0.0,0.0,0.000,403673.7,403673.7,1749,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1433036846,16158.00
05/30/2015 21:45,2,0.000,ALERT,211.25,294.86,59.975,1433036703,"201051344000651","174011321042388",0.00,8.00,0,292.46,298.17,0.0,0.0,0.000,120309.5,120309.5,440,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1433036848,16159.00
05/30/2015 21:45,2,0.000,ALERT,211.48,295.16,59.981,1433036703,"201051344000867","174011321042388",0.00,12.30,0,292.46,299.07,0.0,0.0,0.000,112638.7,112638.7,438,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1433036849,16160.00
05/30/2015 21:45,2,0.000,ALERT,211.25,295.76,59.981,1433036703,"201051344001230","174011321042388",0.00,9.70,0,293.36,299.07,0.0,0.0,0.000,123712.4,123712.4,440,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433036851,16161.00
05/30/2015 21:45,2,0.000,ALERT,211.70,295.76,60.007,1433036703,"201051344000576","174011321042388",0.00,12.00,0,292.76,298.47,0.0,0.0,0.000,120463.0,120463.0,440,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1433036853,16162.00
05/30/2015 21:45,2,0.000,ALERT,211.25,296.06,59.975,1433036703,"201051344000579","174011321042388",0.00,10.30,0,293.36,299.07,0.0,0.0,0.000,125985.4,125985.4,441,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1433036855,16163.00
05/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433036703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433037583,16164.00
05/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433036703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433037583,16165.00
05/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433036703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433037583,16166.00
05/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433036703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433037583,16167.00
05/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433036703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433037583,16168.00
05/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433036703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433037583,16169.00
05/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433036703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433037583,16170.00
05/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433036703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433037583,16171.00
05/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433036703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433037583,16172.00
05/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433036703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433037583,16173.00
05/30/2015 22:00,2,0.000,ALERT,210.35,294.26,59.970,1433037603,"201051344000955","174011321042388",0.00,8.50,0,292.76,314.70,0.0,0.0,0.000,125577.4,125577.4,442,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037679,16174.00
05/30/2015 22:00,2,0.000,ALERT,211.93,294.86,59.981,1433037603,"274151322000095","174011321042388",0.00,9.70,0,293.66,317.70,0.0,0.0,0.000,422206.8,422206.8,1361,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037681,16175.00
05/30/2015 22:00,2,0.000,ALERT,210.80,294.86,60.012,1433037603,"201051344000868","174011321042388",0.00,9.70,0,293.36,314.70,0.0,0.0,0.000,111976.5,111976.5,441,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037683,16176.00
05/30/2015 22:00,2,0.000,ALERT,211.03,293.36,59.970,1433037603,"201051344000853","174011321042388",0.00,10.00,0,292.46,313.80,0.0,0.0,0.000,118209.1,118209.1,440,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037685,16177.00
05/30/2015 22:00,2,0.000,ALERT,211.25,294.86,59.975,1433037603,"201051344000582","174011321042388",0.00,8.50,0,293.66,315.90,0.0,0.0,0.000,119005.2,119005.2,440,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037686,16178.00
05/30/2015 22:00,2,0.000,ALERT,210.57,293.66,59.975,1433037603,"201051344000469","174011321042388",0.00,9.00,0,291.55,314.10,0.0,0.0,0.000,113339.1,113339.1,441,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433037688,16179.00
05/30/2015 22:00,2,0.000,ALERT,210.57,293.96,59.986,1433037603,"201051344000988","174011321042388",0.00,10.00,0,290.05,313.80,0.0,0.0,0.000,113244.9,113244.9,440,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037690,16180.00
05/30/2015 22:00,2,0.000,ALERT,210.80,293.96,59.954,1433037603,"201051344001158","174011321042388",0.00,9.30,0,291.85,313.80,0.0,0.0,0.000,119561.3,119561.3,442,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037692,16181.00
05/30/2015 22:00,2,0.000,ALERT,210.57,293.36,59.991,1433037603,"201051344001025","174011321042388",0.00,8.00,0,292.16,314.70,0.0,0.0,0.000,122320.6,122320.6,443,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037694,16182.00
05/30/2015 22:00,2,0.000,ALERT,210.57,294.26,59.959,1433037603,"201051344000569","174011321042388",0.00,10.30,0,293.06,314.40,0.0,0.0,0.000,126320.6,126320.6,440,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433037696,16183.00
05/30/2015 22:00,2,0.000,ALERT,211.93,293.36,59.954,1433037603,"274151322000094","174011321042388",0.00,9.70,0,292.16,315.90,0.0,0.0,0.000,313945.1,313945.1,1773,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037698,16184.00
05/30/2015 22:00,2,0.000,ALERT,210.57,293.96,59.944,1433037603,"201051344000458","174011321042388",0.00,11.00,0,292.46,314.40,0.0,0.0,0.000,121904.4,121904.4,442,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037699,16185.00
05/30/2015 22:00,2,0.000,ALERT,211.93,293.36,59.949,1433037603,"274151322000087","174011321042388",0.00,14.30,0,291.85,315.30,0.0,0.0,0.000,383543.3,383543.3,1356,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037701,16186.00
05/30/2015 22:00,2,0.000,ALERT,211.70,294.56,59.949,1433037603,"274151322000052","174011321042388",0.00,10.00,0,292.46,316.50,0.0,0.0,0.000,409783.1,409783.1,1752,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037703,16187.00
05/30/2015 22:00,2,0.000,ALERT,210.80,294.26,59.965,1433037603,"201051344001145","174011321042388",0.00,8.50,0,293.06,315.00,0.0,0.0,0.000,126954.2,126954.2,440,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433037705,16188.00
05/30/2015 22:00,2,0.000,ALERT,211.03,293.96,59.949,1433037603,"201051344000685","174011321042388",0.00,8.50,0,292.76,315.00,0.0,0.0,0.000,126297.5,126297.5,443,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037706,16189.00
05/30/2015 22:00,2,0.000,ALERT,211.48,293.96,59.949,1433037603,"274151322000088","174011321042388",0.00,10.00,0,292.16,315.90,0.0,0.0,0.000,392151.2,392151.2,1359,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037708,16190.00
05/30/2015 22:00,2,0.000,ALERT,210.80,293.96,59.944,1433037603,"201051344000438","174011321042388",0.00,8.00,0,293.06,314.70,0.0,0.0,0.000,126321.0,126321.0,442,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433037710,16191.00
05/30/2015 22:00,2,0.000,ALERT,210.12,293.66,59.949,1433037603,"201051344001135","174011321042388",0.00,8.50,0,292.76,314.70,0.0,0.0,0.000,117832.2,117832.2,443,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433037712,16192.00
05/30/2015 22:00,2,0.000,ALERT,210.80,293.36,59.938,1433037603,"201051344000417","174011321042388",0.00,9.00,0,292.16,314.10,0.0,0.0,0.000,122470.8,122470.8,440,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037714,16193.00
05/30/2015 22:00,2,0.000,ALERT,209.90,293.96,59.933,1433037603,"201051344000594","174011321042388",0.00,10.00,0,292.16,314.70,0.0,0.0,0.000,121824.7,121824.7,443,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433037715,16194.00
05/30/2015 22:00,2,0.000,ALERT,211.93,294.56,59.944,1433037603,"274151322000083","174011321042388",0.00,9.70,0,293.06,317.10,0.0,0.0,0.000,406204.6,406204.6,1758,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037717,16195.00
05/30/2015 22:00,2,0.000,ALERT,210.57,294.26,59.912,1433037603,"201051344000585","174011321042388",0.00,9.00,0,292.46,315.00,0.0,0.0,0.000,120779.6,120779.6,441,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037719,16196.00
05/30/2015 22:00,2,0.000,ALERT,211.70,293.66,59.938,1433037603,"274151322000054","174011321042388",0.00,10.30,0,292.16,316.20,0.0,0.0,0.000,401720.7,401720.7,1355,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037721,16197.00
05/30/2015 22:00,2,0.000,ALERT,210.80,293.96,59.949,1433037603,"201051344001203","174011321042388",0.00,9.00,0,292.46,315.60,0.0,0.0,0.000,122240.4,122240.4,443,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037723,16198.00
05/30/2015 22:00,2,0.000,ALERT,210.35,293.96,59.949,1433037603,"201051344000646","174011321042388",0.00,8.50,0,292.46,315.00,0.0,0.0,0.000,119981.2,119981.2,440,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037724,16199.00
05/30/2015 22:00,2,0.000,ALERT,212.61,293.36,59.938,1433037603,"274151322000068","174011321042388",0.00,10.30,0,291.85,315.00,0.0,0.0,0.000,312809.7,312809.7,1381,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037726,16200.00
05/30/2015 22:00,2,0.000,ALERT,212.38,293.96,59.938,1433037603,"274151322000076","174011321042388",0.00,10.00,0,292.46,316.50,0.0,0.0,0.000,427687.4,427687.4,1754,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037728,16201.00
05/30/2015 22:00,2,0.000,ALERT,210.35,294.26,59.938,1433037603,"201051344000890","174011321042388",0.00,9.30,0,293.06,315.00,0.0,0.0,0.000,123794.4,123794.4,442,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433037730,16202.00
05/30/2015 22:00,2,0.000,ALERT,210.35,293.66,59.949,1433037603,"201051344000900","174011321042388",0.00,10.30,0,292.16,314.10,0.0,0.0,0.000,124318.5,124318.5,440,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037732,16203.00
05/30/2015 22:00,2,0.000,ALERT,211.03,293.06,59.959,1433037603,"201051344000633","174011321042388",0.00,9.70,0,290.65,313.50,0.0,0.0,0.000,113975.4,113975.4,444,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037733,16204.00
05/30/2015 22:00,2,0.000,ALERT,210.35,293.66,59.933,1433037603,"201051344000983","174011321042388",0.00,10.30,0,292.76,314.10,0.0,0.0,0.000,121048.1,121048.1,442,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433037735,16205.00
05/30/2015 22:00,2,0.000,ALERT,210.80,293.36,59.938,1433037603,"201051344000917","174011321042388",0.00,9.70,0,291.55,314.10,0.0,0.0,0.000,124446.0,124446.0,443,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037737,16206.00
05/30/2015 22:00,2,0.000,ALERT,210.57,292.76,59.954,1433037603,"201051344000648","174011321042388",0.00,9.70,0,291.85,313.80,0.0,0.0,0.000,120609.4,120609.4,441,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037739,16207.00
05/30/2015 22:00,2,0.000,ALERT,210.35,293.66,59.975,1433037603,"201051344001093","174011321042388",0.00,9.70,0,292.76,314.70,0.0,0.0,0.000,122469.5,122469.5,443,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037741,16208.00
05/30/2015 22:00,2,0.000,ALERT,210.80,293.36,59.912,1433037603,"201051344000645","174011321042388",0.00,11.00,0,292.46,313.80,0.0,0.0,0.000,120956.2,120956.2,441,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037743,16209.00
05/30/2015 22:00,2,0.000,ALERT,211.70,293.36,59.944,1433037603,"274151322000085","174011321042388",0.00,9.70,0,292.76,316.50,0.0,0.0,0.000,403673.7,403673.7,1751,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037745,16210.00
05/30/2015 22:00,2,0.000,ALERT,210.57,293.06,59.954,1433037603,"201051344000651","174011321042388",0.00,7.30,0,292.16,314.10,0.0,0.0,0.000,120309.5,120309.5,442,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037746,16211.00
05/30/2015 22:00,2,0.000,ALERT,210.57,293.06,59.944,1433037603,"201051344000867","174011321042388",0.00,11.00,0,292.16,313.80,0.0,0.0,0.000,112638.7,112638.7,440,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037748,16212.00
05/30/2015 22:00,2,0.000,ALERT,210.35,293.96,59.907,1433037603,"201051344001230","174011321042388",0.00,9.00,0,293.06,315.30,0.0,0.0,0.000,123712.4,123712.4,442,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433037750,16213.00
05/30/2015 22:00,2,0.000,ALERT,209.90,292.76,59.938,1433037603,"201051344000576","174011321042388",0.00,10.30,0,291.85,314.40,0.0,0.0,0.000,120463.0,120463.0,442,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037752,16214.00
05/30/2015 22:00,2,0.000,ALERT,210.35,293.66,59.928,1433037603,"201051344000579","174011321042388",0.00,9.30,0,292.46,314.70,0.0,0.0,0.000,125985.4,125985.4,443,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433037754,16215.00
05/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433037603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433038483,16216.00
05/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433037603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433038483,16217.00
05/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433037603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433038483,16218.00
05/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433037603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433038483,16219.00
05/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433037603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433038483,16220.00
05/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433037603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433038483,16221.00
05/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433037603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433038483,16222.00
05/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433037603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433038483,16223.00
05/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433037603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433038483,16224.00
05/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433037603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433038483,16225.00
05/30/2015 22:15,2,0.000,ALERT,210.57,295.76,59.981,1433038503,"201051344000955","174011321042388",0.00,7.70,0,291.85,297.57,0.0,0.0,0.000,125577.4,125577.4,444,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038580,16226.00
05/30/2015 22:15,2,0.000,ALERT,212.38,296.96,59.975,1433038503,"274151322000095","174011321042388",0.00,9.00,0,292.76,298.47,0.0,0.0,0.000,422206.8,422206.8,1363,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038582,16227.00
05/30/2015 22:15,2,0.000,ALERT,210.80,296.36,59.949,1433038503,"201051344000868","174011321042388",0.00,8.50,0,292.46,298.17,0.0,0.0,0.000,111976.5,111976.5,443,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433038584,16228.00
05/30/2015 22:15,2,0.000,ALERT,211.48,295.76,59.991,1433038503,"201051344000853","174011321042388",0.00,8.50,0,291.85,297.87,0.0,0.0,0.000,118209.1,118209.1,442,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038586,16229.00
05/30/2015 22:15,2,0.000,ALERT,211.48,296.96,59.981,1433038503,"201051344000582","174011321042388",0.00,7.70,0,292.76,298.47,0.0,0.0,0.000,119005.2,119005.2,442,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038588,16230.00
05/30/2015 22:15,2,0.000,ALERT,211.03,295.76,60.007,1433038503,"201051344000469","174011321042388",0.00,7.30,0,290.65,296.96,0.0,0.0,0.000,113339.1,113339.1,443,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433038589,16231.00
05/30/2015 22:15,2,0.000,ALERT,210.57,295.76,59.981,1433038503,"201051344000988","174011321042388",0.00,9.00,0,289.15,296.96,0.0,0.0,0.000,113244.9,113244.9,442,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433038591,16232.00
05/30/2015 22:15,2,0.000,ALERT,210.80,295.46,59.981,1433038503,"201051344001158","174011321042388",0.00,8.00,0,291.25,296.66,0.0,0.0,0.000,119561.3,119561.3,444,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433038593,16233.00
05/30/2015 22:15,2,0.000,ALERT,210.80,295.16,59.986,1433038503,"201051344001025","174011321042388",0.00,7.30,0,291.55,298.17,0.0,0.0,0.000,122320.6,122320.6,445,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038595,16234.00
05/30/2015 22:15,2,0.000,ALERT,210.80,296.06,59.959,1433038503,"201051344000569","174011321042388",0.00,9.00,0,292.46,298.47,0.0,0.0,0.000,126320.6,126320.6,442,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433038597,16235.00
05/30/2015 22:15,2,0.000,ALERT,212.16,295.16,59.981,1433038503,"274151322000094","174011321042388",0.00,9.00,0,291.25,296.96,0.0,0.0,0.000,313945.1,313945.1,1775,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038599,16236.00
05/30/2015 22:15,2,0.000,ALERT,210.80,295.76,59.986,1433038503,"201051344000458","174011321042388",0.00,9.70,0,291.85,298.17,0.0,0.0,0.000,121904.4,121904.4,444,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038600,16237.00
05/30/2015 22:15,2,0.000,ALERT,211.93,294.86,59.944,1433038503,"274151322000087","174011321042388",0.00,12.70,0,291.25,296.96,0.0,0.0,0.000,383543.3,383543.3,1358,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038602,16238.00
05/30/2015 22:15,2,0.000,ALERT,211.93,295.16,60.018,1433038503,"274151322000052","174011321042388",0.00,9.30,0,291.85,298.17,0.0,0.0,0.000,409783.1,409783.1,1754,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038604,16239.00
05/30/2015 22:15,2,0.000,ALERT,211.25,296.36,59.981,1433038503,"201051344001145","174011321042388",0.00,7.70,0,292.46,298.47,0.0,0.0,0.000,126954.2,126954.2,442,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433038606,16240.00
05/30/2015 22:15,2,0.000,ALERT,211.25,296.06,59.991,1433038503,"201051344000685","174011321042388",0.00,7.70,0,291.85,297.57,0.0,0.0,0.000,126297.5,126297.5,445,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038607,16241.00
05/30/2015 22:15,2,0.000,ALERT,211.48,295.46,59.986,1433038503,"274151322000088","174011321042388",0.00,9.30,0,291.85,297.57,0.0,0.0,0.000,392151.2,392151.2,1361,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038609,16242.00
05/30/2015 22:15,2,0.000,ALERT,211.25,296.06,59.981,1433038503,"201051344000438","174011321042388",0.00,7.30,0,292.16,298.17,0.0,0.0,0.000,126321.0,126321.0,444,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038611,16243.00
05/30/2015 22:15,2,0.000,ALERT,210.57,295.46,59.986,1433038503,"201051344001135","174011321042388",0.00,7.70,0,291.85,298.17,0.0,0.0,0.000,117832.2,117832.2,445,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038613,16244.00
05/30/2015 22:15,2,0.000,ALERT,211.25,295.16,59.981,1433038503,"201051344000417","174011321042388",0.00,8.00,0,291.25,296.96,0.0,0.0,0.000,122470.8,122470.8,442,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038615,16245.00
05/30/2015 22:15,2,0.000,ALERT,210.57,296.06,59.991,1433038503,"201051344000594","174011321042388",0.00,9.00,0,291.25,297.26,0.0,0.0,0.000,121824.7,121824.7,445,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038616,16246.00
05/30/2015 22:15,2,0.000,ALERT,212.16,296.36,59.981,1433038503,"274151322000083","174011321042388",0.00,9.00,0,292.46,298.17,0.0,0.0,0.000,406204.6,406204.6,1760,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038618,16247.00
05/30/2015 22:15,2,0.000,ALERT,211.03,296.06,59.986,1433038503,"201051344000585","174011321042388",0.00,8.00,0,291.55,297.57,0.0,0.0,0.000,120779.6,120779.6,443,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433038620,16248.00
05/30/2015 22:15,2,0.000,ALERT,212.16,296.06,59.996,1433038503,"274151322000054","174011321042388",0.00,9.70,0,291.85,297.87,0.0,0.0,0.000,401720.7,401720.7,1357,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038622,16249.00
05/30/2015 22:15,2,0.000,ALERT,211.03,295.46,59.986,1433038503,"201051344001203","174011321042388",0.00,7.70,0,291.85,299.37,0.0,0.0,0.000,122240.4,122240.4,445,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038624,16250.00
05/30/2015 22:15,2,0.000,ALERT,210.80,295.76,59.991,1433038503,"201051344000646","174011321042388",0.00,7.70,0,291.55,297.26,0.0,0.0,0.000,119981.2,119981.2,442,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038625,16251.00
05/30/2015 22:15,2,0.000,ALERT,213.06,295.46,59.986,1433038503,"274151322000068","174011321042388",0.00,10.00,0,291.25,296.66,0.0,0.0,0.000,312809.7,312809.7,1383,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038627,16252.00
05/30/2015 22:15,2,0.000,ALERT,212.83,295.76,59.986,1433038503,"274151322000076","174011321042388",0.00,9.30,0,291.55,297.87,0.0,0.0,0.000,427687.4,427687.4,1756,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038629,16253.00
05/30/2015 22:15,2,0.000,ALERT,211.03,296.36,59.954,1433038503,"201051344000890","174011321042388",0.00,8.50,0,292.46,298.77,0.0,0.0,0.000,123794.4,123794.4,444,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433038631,16254.00
05/30/2015 22:15,2,0.000,ALERT,210.80,295.46,59.996,1433038503,"201051344000900","174011321042388",0.00,9.00,0,291.25,296.96,0.0,0.0,0.000,124318.5,124318.5,442,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038633,16255.00
05/30/2015 22:15,2,0.000,ALERT,211.48,295.16,59.991,1433038503,"201051344000633","174011321042388",0.00,8.50,0,289.75,296.36,0.0,0.0,0.000,113975.4,113975.4,446,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038635,16256.00
05/30/2015 22:15,2,0.000,ALERT,210.80,295.76,59.981,1433038503,"201051344000983","174011321042388",0.00,9.00,0,291.85,297.87,0.0,0.0,0.000,121048.1,121048.1,444,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433038636,16257.00
05/30/2015 22:15,2,0.000,ALERT,211.03,295.46,59.954,1433038503,"201051344000917","174011321042388",0.00,9.00,0,290.65,296.66,0.0,0.0,0.000,124446.0,124446.0,445,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038638,16258.00
05/30/2015 22:15,2,0.000,ALERT,210.80,295.16,60.002,1433038503,"201051344000648","174011321042388",0.00,8.50,0,290.95,297.57,0.0,0.0,0.000,120609.4,120609.4,443,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038640,16259.00
05/30/2015 22:15,2,0.000,ALERT,210.57,295.76,59.986,1433038503,"201051344001093","174011321042388",0.00,9.00,0,291.85,297.57,0.0,0.0,0.000,122469.5,122469.5,445,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038642,16260.00
05/30/2015 22:15,2,0.000,ALERT,211.25,295.46,59.991,1433038503,"201051344000645","174011321042388",0.00,9.70,0,291.25,297.57,0.0,0.0,0.000,120956.2,120956.2,443,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038644,16261.00
05/30/2015 22:15,2,0.000,ALERT,212.38,296.06,59.981,1433038503,"274151322000085","174011321042388",0.00,9.00,0,291.85,297.57,0.0,0.0,0.000,403673.7,403673.7,1753,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433038646,16262.00
05/30/2015 22:15,2,0.000,ALERT,211.03,295.16,59.981,1433038503,"201051344000651","174011321042388",0.00,6.70,0,290.95,297.26,0.0,0.0,0.000,120309.5,120309.5,444,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038648,16263.00
05/30/2015 22:15,2,0.000,ALERT,211.03,295.16,59.991,1433038503,"201051344000867","174011321042388",0.00,10.00,0,290.65,297.87,0.0,0.0,0.000,112638.7,112638.7,442,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038649,16264.00
05/30/2015 22:15,2,0.000,ALERT,210.80,296.36,59.991,1433038503,"201051344001230","174011321042388",0.00,7.70,0,291.85,297.87,0.0,0.0,0.000,123712.4,123712.4,444,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038651,16265.00
05/30/2015 22:15,2,0.000,ALERT,211.25,296.36,59.996,1433038503,"201051344000576","174011321042388",0.00,9.00,0,290.65,297.26,0.0,0.0,0.000,120463.0,120463.0,444,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433038653,16266.00
05/30/2015 22:15,2,0.000,ALERT,210.80,296.36,59.965,1433038503,"201051344000579","174011321042388",0.00,8.00,0,291.85,298.17,0.0,0.0,0.000,125985.4,125985.4,445,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433038655,16267.00
05/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433038503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433039383,16268.00
05/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433038503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433039383,16269.00
05/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433038503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433039383,16270.00
05/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433038503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433039383,16271.00
05/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433038503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433039383,16272.00
05/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433038503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433039383,16273.00
05/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433038503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433039383,16274.00
05/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433038503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433039383,16275.00
05/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433038503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433039383,16276.00
05/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433038503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433039383,16277.00
05/30/2015 22:30,2,0.000,ALERT,210.35,294.86,59.981,1433039404,"201051344000955","174011321042388",0.00,7.30,0,280.73,297.26,0.0,0.0,0.000,125577.4,125577.4,446,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039481,16278.00
05/30/2015 22:30,2,0.000,ALERT,211.93,295.76,59.981,1433039404,"274151322000095","174011321042388",0.00,8.00,0,281.94,298.47,0.0,0.0,0.000,422206.8,422206.8,1365,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039483,16279.00
05/30/2015 22:30,2,0.000,ALERT,210.57,295.16,59.949,1433039404,"201051344000868","174011321042388",0.00,7.70,0,281.33,298.47,0.0,0.0,0.000,111976.5,111976.5,445,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039484,16280.00
05/30/2015 22:30,2,0.000,ALERT,211.25,294.56,59.975,1433039404,"201051344000853","174011321042388",0.00,7.30,0,280.73,297.57,0.0,0.0,0.000,118209.1,118209.1,444,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039486,16281.00
05/30/2015 22:30,2,0.000,ALERT,211.25,295.76,59.986,1433039404,"201051344000582","174011321042388",0.00,7.00,0,281.94,298.17,0.0,0.0,0.000,119005.2,119005.2,444,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039488,16282.00
05/30/2015 22:30,2,0.000,ALERT,210.80,294.26,59.981,1433039404,"201051344000469","174011321042388",0.00,6.70,0,279.83,297.26,0.0,0.0,0.000,113339.1,113339.1,445,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039490,16283.00
05/30/2015 22:30,2,0.000,ALERT,210.57,294.56,59.986,1433039404,"201051344000988","174011321042388",0.00,7.70,0,278.63,297.26,0.0,0.0,0.000,113244.9,113244.9,444,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039492,16284.00
05/30/2015 22:30,2,0.000,ALERT,210.80,294.56,59.975,1433039404,"201051344001158","174011321042388",0.00,7.30,0,280.13,297.26,0.0,0.0,0.000,119561.3,119561.3,446,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039494,16285.00
05/30/2015 22:30,2,0.000,ALERT,210.57,293.96,59.996,1433039404,"201051344001025","174011321042388",0.00,6.70,0,280.43,297.87,0.0,0.0,0.000,122320.6,122320.6,447,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039496,16286.00
05/30/2015 22:30,2,0.000,ALERT,210.80,295.16,59.981,1433039404,"201051344000569","174011321042388",0.00,8.00,0,281.33,298.17,0.0,0.0,0.000,126320.6,126320.6,444,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433039497,16287.00
05/30/2015 22:30,2,0.000,ALERT,212.16,294.56,59.981,1433039404,"274151322000094","174011321042388",0.00,8.00,0,280.73,296.66,0.0,0.0,0.000,313945.1,313945.1,1777,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039499,16288.00
05/30/2015 22:30,2,0.000,ALERT,210.57,294.56,59.965,1433039404,"201051344000458","174011321042388",0.00,9.00,0,281.03,298.17,0.0,0.0,0.000,121904.4,121904.4,446,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039501,16289.00
05/30/2015 22:30,2,0.000,ALERT,212.16,293.96,59.981,1433039404,"274151322000087","174011321042388",0.00,11.70,0,280.13,296.66,0.0,0.0,0.000,383543.3,383543.3,1360,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039503,16290.00
05/30/2015 22:30,2,0.000,ALERT,211.70,295.46,59.981,1433039404,"274151322000052","174011321042388",0.00,8.50,0,280.73,297.87,0.0,0.0,0.000,409783.1,409783.1,1756,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433039505,16291.00
05/30/2015 22:30,2,0.000,ALERT,211.25,295.16,59.986,1433039404,"201051344001145","174011321042388",0.00,7.00,0,281.33,298.47,0.0,0.0,0.000,126954.2,126954.2,444,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039506,16292.00
05/30/2015 22:30,2,0.000,ALERT,211.03,294.86,59.981,1433039404,"201051344000685","174011321042388",0.00,7.00,0,281.03,297.26,0.0,0.0,0.000,126297.5,126297.5,447,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039508,16293.00
05/30/2015 22:30,2,0.000,ALERT,211.48,294.86,59.981,1433039404,"274151322000088","174011321042388",0.00,8.50,0,280.73,297.26,0.0,0.0,0.000,392151.2,392151.2,1363,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039510,16294.00
05/30/2015 22:30,2,0.000,ALERT,210.80,294.86,59.959,1433039404,"201051344000438","174011321042388",0.00,6.70,0,281.03,297.87,0.0,0.0,0.000,126321.0,126321.0,446,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039512,16295.00
05/30/2015 22:30,2,0.000,ALERT,210.57,294.86,59.991,1433039404,"201051344001135","174011321042388",0.00,7.00,0,281.03,297.87,0.0,0.0,0.000,117832.2,117832.2,447,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039514,16296.00
