ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 22:30,2,0.000,ALERT,210.80,293.96,60.012,1433039404,"201051344000417","174011321042388",0.00,7.30,0,280.73,296.96,0.0,0.0,0.000,122470.8,122470.8,444,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039516,16297.00
05/30/2015 22:30,2,0.000,ALERT,210.35,295.16,59.986,1433039404,"201051344000594","174011321042388",0.00,8.00,0,280.43,297.57,0.0,0.0,0.000,121824.7,121824.7,447,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039518,16298.00
05/30/2015 22:30,2,0.000,ALERT,212.16,295.46,59.986,1433039404,"274151322000083","174011321042388",0.00,8.00,0,281.03,297.87,0.0,0.0,0.000,406204.6,406204.6,1762,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039520,16299.00
05/30/2015 22:30,2,0.000,ALERT,211.03,295.16,60.002,1433039404,"201051344000585","174011321042388",0.00,7.30,0,280.43,297.26,0.0,0.0,0.000,120779.6,120779.6,445,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039521,16300.00
05/30/2015 22:30,2,0.000,ALERT,211.03,294.56,59.986,1433039404,"274151322000054","174011321042388",0.00,9.00,0,281.03,297.57,0.0,0.0,0.000,401720.7,401720.7,1359,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433039523,16301.00
05/30/2015 22:30,2,0.000,ALERT,211.03,294.56,60.012,1433039404,"201051344001203","174011321042388",0.00,7.00,0,280.73,299.07,0.0,0.0,0.000,122240.4,122240.4,447,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039525,16302.00
05/30/2015 22:30,2,0.000,ALERT,210.57,294.86,60.023,1433039404,"201051344000646","174011321042388",0.00,7.00,0,280.43,297.26,0.0,0.0,0.000,119981.2,119981.2,444,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433039527,16303.00
05/30/2015 22:30,2,0.000,ALERT,212.61,294.26,59.986,1433039404,"274151322000068","174011321042388",0.00,9.30,0,280.13,296.36,0.0,0.0,0.000,312809.7,312809.7,1385,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039529,16304.00
05/30/2015 22:30,2,0.000,ALERT,212.61,294.56,59.991,1433039404,"274151322000076","174011321042388",0.00,8.50,0,280.73,297.87,0.0,0.0,0.000,427687.4,427687.4,1758,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039530,16305.00
05/30/2015 22:30,2,0.000,ALERT,210.57,295.16,60.002,1433039404,"201051344000890","174011321042388",0.00,7.70,0,281.33,298.77,0.0,0.0,0.000,123794.4,123794.4,446,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433039532,16306.00
05/30/2015 22:30,2,0.000,ALERT,210.57,294.56,59.996,1433039404,"201051344000900","174011321042388",0.00,7.70,0,280.13,296.96,0.0,0.0,0.000,124318.5,124318.5,444,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433039534,16307.00
05/30/2015 22:30,2,0.000,ALERT,211.03,293.96,59.996,1433039404,"201051344000633","174011321042388",0.00,7.70,0,279.23,296.66,0.0,0.0,0.000,113975.4,113975.4,448,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039536,16308.00
05/30/2015 22:30,2,0.000,ALERT,210.57,294.86,59.996,1433039404,"201051344000983","174011321042388",0.00,7.70,0,281.03,297.87,0.0,0.0,0.000,121048.1,121048.1,446,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039538,16309.00
05/30/2015 22:30,2,0.000,ALERT,211.03,294.56,60.002,1433039404,"201051344000917","174011321042388",0.00,8.00,0,279.83,296.96,0.0,0.0,0.000,124446.0,124446.0,447,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039540,16310.00
05/30/2015 22:30,2,0.000,ALERT,210.80,293.96,59.991,1433039404,"201051344000648","174011321042388",0.00,7.30,0,280.13,297.57,0.0,0.0,0.000,120609.4,120609.4,445,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433039541,16311.00
05/30/2015 22:30,2,0.000,ALERT,210.80,295.16,59.996,1433039404,"201051344001093","174011321042388",0.00,8.00,0,281.03,297.57,0.0,0.0,0.000,122469.5,122469.5,447,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039543,16312.00
05/30/2015 22:30,2,0.000,ALERT,211.03,294.56,59.996,1433039404,"201051344000645","174011321042388",0.00,8.50,0,280.73,297.26,0.0,0.0,0.000,120956.2,120956.2,445,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039545,16313.00
05/30/2015 22:30,2,0.000,ALERT,211.93,294.56,59.965,1433039404,"274151322000085","174011321042388",0.00,8.00,0,281.03,297.57,0.0,0.0,0.000,403673.7,403673.7,1755,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039547,16314.00
05/30/2015 22:30,2,0.000,ALERT,210.80,294.26,59.986,1433039404,"201051344000651","174011321042388",0.00,6.30,0,280.43,296.96,0.0,0.0,0.000,120309.5,120309.5,446,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039549,16315.00
05/30/2015 22:30,2,0.000,ALERT,210.80,294.26,59.970,1433039404,"201051344000867","174011321042388",0.00,9.00,0,280.73,297.57,0.0,0.0,0.000,112638.7,112638.7,444,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039551,16316.00
05/30/2015 22:30,2,0.000,ALERT,210.80,295.46,59.991,1433039404,"201051344001230","174011321042388",0.00,7.30,0,281.33,297.87,0.0,0.0,0.000,123712.4,123712.4,446,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039552,16317.00
05/30/2015 22:30,2,0.000,ALERT,211.03,295.16,59.991,1433039404,"201051344000576","174011321042388",0.00,7.70,0,280.73,297.87,0.0,0.0,0.000,120463.0,120463.0,446,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039554,16318.00
05/30/2015 22:30,2,0.000,ALERT,210.57,295.46,60.002,1433039404,"201051344000579","174011321042388",0.00,7.70,0,281.33,298.17,0.0,0.0,0.000,125985.4,125985.4,447,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433039556,16319.00
05/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433039404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433040284,16320.00
05/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433039404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433040284,16321.00
05/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433039404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433040284,16322.00
05/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433039404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433040284,16323.00
05/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433039404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433040284,16324.00
05/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433039404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433040284,16325.00
05/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433039404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433040284,16326.00
05/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433039404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433040284,16327.00
05/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433039404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433040284,16328.00
05/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433039404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433040284,16329.00
05/30/2015 22:45,2,0.000,ALERT,211.03,296.06,59.975,1433040303,"201051344000955","174011321042388",0.00,6.70,0,292.76,297.57,0.0,0.0,0.000,125577.4,125577.4,448,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433040379,16330.00
05/30/2015 22:45,2,0.000,ALERT,212.83,297.57,59.975,1433040303,"274151322000095","174011321042388",0.00,7.30,0,294.26,298.47,0.0,0.0,0.000,422206.8,422206.8,1367,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040381,16331.00
05/30/2015 22:45,2,0.000,ALERT,211.48,296.66,59.975,1433040303,"201051344000868","174011321042388",0.00,7.00,0,293.36,298.47,0.0,0.0,0.000,111976.5,111976.5,447,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040383,16332.00
05/30/2015 22:45,2,0.000,ALERT,211.93,296.06,59.986,1433040303,"201051344000853","174011321042388",0.00,7.00,0,292.46,297.87,0.0,0.0,0.000,118209.1,118209.1,446,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040384,16333.00
05/30/2015 22:45,2,0.000,ALERT,212.16,297.26,59.981,1433040303,"201051344000582","174011321042388",0.00,6.30,0,293.96,298.47,0.0,0.0,0.000,119005.2,119005.2,446,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433040386,16334.00
05/30/2015 22:45,2,0.000,ALERT,211.48,296.06,59.986,1433040303,"201051344000469","174011321042388",0.00,6.30,0,291.85,296.96,0.0,0.0,0.000,113339.1,113339.1,447,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040388,16335.00
05/30/2015 22:45,2,0.000,ALERT,211.48,296.06,59.981,1433040303,"201051344000988","174011321042388",0.00,7.30,0,290.35,296.96,0.0,0.0,0.000,113244.9,113244.9,446,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040390,16336.00
05/30/2015 22:45,2,0.000,ALERT,211.70,296.36,59.975,1433040303,"201051344001158","174011321042388",0.00,6.70,0,292.16,296.96,0.0,0.0,0.000,119561.3,119561.3,448,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040392,16337.00
05/30/2015 22:45,2,0.000,ALERT,211.48,296.06,59.959,1433040303,"201051344001025","174011321042388",0.00,6.30,0,292.46,298.47,0.0,0.0,0.000,122320.6,122320.6,449,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040394,16338.00
05/30/2015 22:45,2,0.000,ALERT,211.70,296.96,59.996,1433040303,"201051344000569","174011321042388",0.00,7.30,0,293.36,298.77,0.0,0.0,0.000,126320.6,126320.6,446,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040395,16339.00
05/30/2015 22:45,2,0.000,ALERT,212.83,296.36,59.986,1433040303,"274151322000094","174011321042388",0.00,7.30,0,292.76,297.26,0.0,0.0,0.000,313945.1,313945.1,1779,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040397,16340.00
05/30/2015 22:45,2,0.000,ALERT,211.48,296.66,59.970,1433040303,"201051344000458","174011321042388",0.00,8.00,0,292.76,298.47,0.0,0.0,0.000,121904.4,121904.4,448,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040399,16341.00
05/30/2015 22:45,2,0.000,ALERT,213.06,296.06,59.981,1433040303,"274151322000087","174011321042388",0.00,10.70,0,292.16,297.26,0.0,0.0,0.000,383543.3,383543.3,1362,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433040401,16342.00
05/30/2015 22:45,2,0.000,ALERT,212.61,296.66,59.949,1433040303,"274151322000052","174011321042388",0.00,7.70,0,292.76,298.17,0.0,0.0,0.000,409783.1,409783.1,1758,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433040403,16343.00
05/30/2015 22:45,2,0.000,ALERT,211.93,296.96,59.986,1433040303,"201051344001145","174011321042388",0.00,6.30,0,293.36,298.77,0.0,0.0,0.000,126954.2,126954.2,446,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040405,16344.00
05/30/2015 22:45,2,0.000,ALERT,211.93,296.36,59.991,1433040303,"201051344000685","174011321042388",0.00,6.70,0,292.46,297.87,0.0,0.0,0.000,126297.5,126297.5,449,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040406,16345.00
05/30/2015 22:45,2,0.000,ALERT,212.38,296.96,59.991,1433040303,"274151322000088","174011321042388",0.00,7.70,0,293.06,297.57,0.0,0.0,0.000,392151.2,392151.2,1365,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040408,16346.00
05/30/2015 22:45,2,0.000,ALERT,211.70,296.66,60.007,1433040303,"201051344000438","174011321042388",0.00,6.30,0,293.06,298.47,0.0,0.0,0.000,126321.0,126321.0,448,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040410,16347.00
05/30/2015 22:45,2,0.000,ALERT,211.03,296.36,59.991,1433040303,"201051344001135","174011321042388",0.00,6.70,0,293.06,298.47,0.0,0.0,0.000,117832.2,117832.2,449,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040412,16348.00
05/30/2015 22:45,2,0.000,ALERT,211.70,295.76,60.002,1433040303,"201051344000417","174011321042388",0.00,6.70,0,292.16,297.26,0.0,0.0,0.000,122470.8,122470.8,446,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433040414,16349.00
05/30/2015 22:45,2,0.000,ALERT,211.03,296.66,59.986,1433040303,"201051344000594","174011321042388",0.00,7.70,0,292.16,297.87,0.0,0.0,0.000,121824.7,121824.7,449,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040415,16350.00
05/30/2015 22:45,2,0.000,ALERT,212.83,296.06,59.991,1433040303,"274151322000083","174011321042388",0.00,7.30,0,293.36,298.47,0.0,0.0,0.000,406204.6,406204.6,1764,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040417,16351.00
05/30/2015 22:45,2,0.000,ALERT,211.48,296.36,59.996,1433040303,"201051344000585","174011321042388",0.00,7.00,0,292.76,297.87,0.0,0.0,0.000,120779.6,120779.6,447,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040419,16352.00
05/30/2015 22:45,2,0.000,ALERT,212.38,296.96,59.981,1433040303,"274151322000054","174011321042388",0.00,8.00,0,292.46,298.17,0.0,0.0,0.000,401720.7,401720.7,1361,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040421,16353.00
05/30/2015 22:45,2,0.000,ALERT,211.48,296.06,59.991,1433040303,"201051344001203","174011321042388",0.00,6.70,0,292.76,299.67,0.0,0.0,0.000,122240.4,122240.4,449,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040423,16354.00
05/30/2015 22:45,2,0.000,ALERT,211.25,296.06,60.028,1433040303,"201051344000646","174011321042388",0.00,6.30,0,292.46,297.57,0.0,0.0,0.000,119981.2,119981.2,446,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040424,16355.00
05/30/2015 22:45,2,0.000,ALERT,213.29,295.76,59.975,1433040303,"274151322000068","174011321042388",0.00,8.50,0,293.06,296.96,0.0,0.0,0.000,312809.7,312809.7,1387,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433040426,16356.00
05/30/2015 22:45,2,0.000,ALERT,213.06,295.76,59.959,1433040303,"274151322000076","174011321042388",0.00,7.70,0,293.36,298.17,0.0,0.0,0.000,427687.4,427687.4,1760,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433040428,16357.00
05/30/2015 22:45,2,0.000,ALERT,211.03,296.36,60.002,1433040303,"201051344000890","174011321042388",0.00,7.00,0,293.36,299.07,0.0,0.0,0.000,123794.4,123794.4,448,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040430,16358.00
05/30/2015 22:45,2,0.000,ALERT,211.03,295.76,60.028,1433040303,"201051344000900","174011321042388",0.00,7.30,0,292.46,297.26,0.0,0.0,0.000,124318.5,124318.5,446,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040432,16359.00
05/30/2015 22:45,2,0.000,ALERT,211.70,295.46,60.023,1433040303,"201051344000633","174011321042388",0.00,7.00,0,290.95,296.96,0.0,0.0,0.000,113975.4,113975.4,450,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433040433,16360.00
05/30/2015 22:45,2,0.000,ALERT,211.25,296.06,59.996,1433040303,"201051344000983","174011321042388",0.00,7.30,0,293.06,298.17,0.0,0.0,0.000,121048.1,121048.1,448,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040435,16361.00
05/30/2015 22:45,2,0.000,ALERT,211.70,296.06,59.954,1433040303,"201051344000917","174011321042388",0.00,7.70,0,291.85,297.26,0.0,0.0,0.000,124446.0,124446.0,449,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433040437,16362.00
05/30/2015 22:45,2,0.000,ALERT,211.48,295.46,59.965,1433040303,"201051344000648","174011321042388",0.00,6.70,0,292.16,298.17,0.0,0.0,0.000,120609.4,120609.4,447,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433040439,16363.00
05/30/2015 22:45,2,0.000,ALERT,211.48,296.36,59.991,1433040303,"201051344001093","174011321042388",0.00,7.30,0,293.06,297.87,0.0,0.0,0.000,122469.5,122469.5,449,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040441,16364.00
05/30/2015 22:45,2,0.000,ALERT,211.93,295.76,59.991,1433040303,"201051344000645","174011321042388",0.00,8.00,0,292.76,297.87,0.0,0.0,0.000,120956.2,120956.2,447,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040443,16365.00
05/30/2015 22:45,2,0.000,ALERT,213.06,296.36,59.981,1433040303,"274151322000085","174011321042388",0.00,7.30,0,293.36,297.87,0.0,0.0,0.000,403673.7,403673.7,1757,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433040444,16366.00
05/30/2015 22:45,2,0.000,ALERT,211.48,295.46,59.975,1433040303,"201051344000651","174011321042388",0.00,5.50,0,292.46,297.57,0.0,0.0,0.000,120309.5,120309.5,448,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040446,16367.00
05/30/2015 22:45,2,0.000,ALERT,211.48,295.46,59.986,1433040303,"201051344000867","174011321042388",0.00,7.70,0,291.85,298.17,0.0,0.0,0.000,112638.7,112638.7,446,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433040448,16368.00
05/30/2015 22:45,2,0.000,ALERT,211.48,296.36,59.959,1433040303,"201051344001230","174011321042388",0.00,6.70,0,293.06,298.17,0.0,0.0,0.000,123712.4,123712.4,448,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040450,16369.00
05/30/2015 22:45,2,0.000,ALERT,211.70,296.36,59.981,1433040303,"201051344000576","174011321042388",0.00,7.30,0,292.76,297.87,0.0,0.0,0.000,120463.0,120463.0,448,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433040452,16370.00
05/30/2015 22:45,2,0.000,ALERT,211.48,296.36,59.986,1433040303,"201051344000579","174011321042388",0.00,7.00,0,293.66,298.47,0.0,0.0,0.000,125985.4,125985.4,449,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433040454,16371.00
05/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433040303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433041183,16372.00
05/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433040303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433041183,16373.00
05/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433040303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433041183,16374.00
05/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433040303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433041183,16375.00
05/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433040303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433041183,16376.00
05/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433040303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433041183,16377.00
05/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433040303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433041183,16378.00
05/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433040303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433041183,16379.00
05/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433040303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433041183,16380.00
05/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433040303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433041183,16381.00
05/30/2015 23:00,2,0.000,ALERT,211.25,296.96,59.996,1433041203,"201051344000955","174011321042388",0.00,6.30,0,293.96,298.77,0.0,0.0,0.000,125577.4,125577.4,450,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041280,16382.00
05/30/2015 23:00,2,0.000,ALERT,213.06,298.47,59.991,1433041203,"274151322000095","174011321042388",0.00,6.70,0,295.16,299.97,0.0,0.0,0.000,422206.8,422206.8,1369,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041282,16383.00
05/30/2015 23:00,2,0.000,ALERT,211.70,297.57,60.002,1433041203,"201051344000868","174011321042388",0.00,6.70,0,294.86,299.67,0.0,0.0,0.000,111976.5,111976.5,449,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041284,16384.00
05/30/2015 23:00,2,0.000,ALERT,212.16,296.66,59.975,1433041203,"201051344000853","174011321042388",0.00,6.30,0,293.96,299.07,0.0,0.0,0.000,118209.1,118209.1,448,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041286,16385.00
05/30/2015 23:00,2,0.000,ALERT,212.38,298.17,60.002,1433041203,"201051344000582","174011321042388",0.00,6.00,0,294.86,299.67,0.0,0.0,0.000,119005.2,119005.2,448,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041288,16386.00
05/30/2015 23:00,2,0.000,ALERT,211.70,296.96,60.002,1433041203,"201051344000469","174011321042388",0.00,5.50,0,293.06,298.17,0.0,0.0,0.000,113339.1,113339.1,449,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433041289,16387.00
05/30/2015 23:00,2,0.000,ALERT,211.48,296.66,60.007,1433041203,"201051344000988","174011321042388",0.00,6.70,0,291.55,298.17,0.0,0.0,0.000,113244.9,113244.9,448,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041291,16388.00
05/30/2015 23:00,2,0.000,ALERT,211.70,296.66,59.986,1433041203,"201051344001158","174011321042388",0.00,6.00,0,293.36,298.17,0.0,0.0,0.000,119561.3,119561.3,450,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041293,16389.00
05/30/2015 23:00,2,0.000,ALERT,211.48,296.36,59.986,1433041203,"201051344001025","174011321042388",0.00,6.00,0,293.66,299.67,0.0,0.0,0.000,122320.6,122320.6,451,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433041295,16390.00
05/30/2015 23:00,2,0.000,ALERT,212.16,297.87,60.007,1433041203,"201051344000569","174011321042388",0.00,6.70,0,294.86,299.97,0.0,0.0,0.000,126320.6,126320.6,448,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041297,16391.00
05/30/2015 23:00,2,0.000,ALERT,213.29,296.96,60.002,1433041203,"274151322000094","174011321042388",0.00,6.70,0,293.66,298.17,0.0,0.0,0.000,313945.1,313945.1,1781,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041299,16392.00
05/30/2015 23:00,2,0.000,ALERT,211.48,296.66,60.007,1433041203,"201051344000458","174011321042388",0.00,7.30,0,294.26,299.67,0.0,0.0,0.000,121904.4,121904.4,450,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041300,16393.00
05/30/2015 23:00,2,0.000,ALERT,213.29,297.26,60.007,1433041203,"274151322000087","174011321042388",0.00,9.70,0,293.36,298.17,0.0,0.0,0.000,383543.3,383543.3,1364,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041302,16394.00
05/30/2015 23:00,2,0.000,ALERT,212.83,297.26,60.028,1433041203,"274151322000052","174011321042388",0.00,7.30,0,293.96,299.37,0.0,0.0,0.000,409783.1,409783.1,1760,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433041304,16395.00
05/30/2015 23:00,2,0.000,ALERT,212.38,297.57,60.007,1433041203,"201051344001145","174011321042388",0.00,6.30,0,294.86,299.97,0.0,0.0,0.000,126954.2,126954.2,448,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041306,16396.00
05/30/2015 23:00,2,0.000,ALERT,212.38,297.26,60.007,1433041203,"201051344000685","174011321042388",0.00,6.30,0,293.96,299.07,0.0,0.0,0.000,126297.5,126297.5,451,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041308,16397.00
05/30/2015 23:00,2,0.000,ALERT,212.83,296.96,59.991,1433041203,"274151322000088","174011321042388",0.00,7.30,0,293.96,298.77,0.0,0.0,0.000,392151.2,392151.2,1367,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433041310,16398.00
05/30/2015 23:00,2,0.000,ALERT,212.16,297.57,59.996,1433041203,"201051344000438","174011321042388",0.00,5.50,0,294.56,299.37,0.0,0.0,0.000,126321.0,126321.0,450,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041312,16399.00
05/30/2015 23:00,2,0.000,ALERT,211.70,297.26,59.991,1433041203,"201051344001135","174011321042388",0.00,6.00,0,294.56,299.67,0.0,0.0,0.000,117832.2,117832.2,451,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041313,16400.00
05/30/2015 23:00,2,0.000,ALERT,212.16,296.96,59.959,1433041203,"201051344000417","174011321042388",0.00,6.30,0,293.66,298.47,0.0,0.0,0.000,122470.8,122470.8,448,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041315,16401.00
05/30/2015 23:00,2,0.000,ALERT,211.48,297.57,59.991,1433041203,"201051344000594","174011321042388",0.00,7.00,0,293.66,298.77,0.0,0.0,0.000,121824.7,121824.7,451,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041317,16402.00
05/30/2015 23:00,2,0.000,ALERT,213.29,297.87,59.986,1433041203,"274151322000083","174011321042388",0.00,7.00,0,294.56,299.37,0.0,0.0,0.000,406204.6,406204.6,1766,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041319,16403.00
05/30/2015 23:00,2,0.000,ALERT,211.48,296.96,59.991,1433041203,"201051344000585","174011321042388",0.00,6.70,0,293.66,298.77,0.0,0.0,0.000,120779.6,120779.6,449,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041321,16404.00
05/30/2015 23:00,2,0.000,ALERT,212.83,297.57,59.986,1433041203,"274151322000054","174011321042388",0.00,7.70,0,293.96,299.07,0.0,0.0,0.000,401720.7,401720.7,1363,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041322,16405.00
05/30/2015 23:00,2,0.000,ALERT,211.93,296.96,59.986,1433041203,"201051344001203","174011321042388",0.00,6.30,0,293.96,300.87,0.0,0.0,0.000,122240.4,122240.4,451,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041324,16406.00
05/30/2015 23:00,2,0.000,ALERT,211.48,297.26,59.975,1433041203,"201051344000646","174011321042388",0.00,6.00,0,293.66,298.47,0.0,0.0,0.000,119981.2,119981.2,448,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041326,16407.00
05/30/2015 23:00,2,0.000,ALERT,213.74,296.66,59.986,1433041203,"274151322000068","174011321042388",0.00,8.00,0,293.66,298.17,0.0,0.0,0.000,312809.7,312809.7,1389,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041328,16408.00
05/30/2015 23:00,2,0.000,ALERT,213.51,297.26,59.970,1433041203,"274151322000076","174011321042388",0.00,7.30,0,293.96,299.07,0.0,0.0,0.000,427687.4,427687.4,1762,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041330,16409.00
05/30/2015 23:00,2,0.000,ALERT,211.70,297.87,59.981,1433041203,"201051344000890","174011321042388",0.00,6.70,0,294.56,300.27,0.0,0.0,0.000,123794.4,123794.4,450,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433041332,16410.00
05/30/2015 23:00,2,0.000,ALERT,211.70,296.96,59.986,1433041203,"201051344000900","174011321042388",0.00,6.70,0,293.66,298.17,0.0,0.0,0.000,124318.5,124318.5,448,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041333,16411.00
05/30/2015 23:00,2,0.000,ALERT,212.16,296.36,59.986,1433041203,"201051344000633","174011321042388",0.00,6.30,0,292.16,297.87,0.0,0.0,0.000,113975.4,113975.4,452,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041335,16412.00
05/30/2015 23:00,2,0.000,ALERT,211.70,297.26,59.991,1433041203,"201051344000983","174011321042388",0.00,6.70,0,294.26,299.37,0.0,0.0,0.000,121048.1,121048.1,450,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041337,16413.00
05/30/2015 23:00,2,0.000,ALERT,211.93,296.66,60.002,1433041203,"201051344000917","174011321042388",0.00,7.30,0,293.06,298.17,0.0,0.0,0.000,124446.0,124446.0,451,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433041339,16414.00
05/30/2015 23:00,2,0.000,ALERT,211.93,296.36,59.959,1433041203,"201051344000648","174011321042388",0.00,6.30,0,293.66,299.07,0.0,0.0,0.000,120609.4,120609.4,449,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041341,16415.00
05/30/2015 23:00,2,0.000,ALERT,211.70,297.57,59.975,1433041203,"201051344001093","174011321042388",0.00,7.00,0,293.96,298.77,0.0,0.0,0.000,122469.5,122469.5,451,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041343,16416.00
05/30/2015 23:00,2,0.000,ALERT,211.93,296.66,59.981,1433041203,"201051344000645","174011321042388",0.00,7.30,0,293.66,299.07,0.0,0.0,0.000,120956.2,120956.2,449,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041344,16417.00
05/30/2015 23:00,2,0.000,ALERT,213.06,297.26,59.981,1433041203,"274151322000085","174011321042388",0.00,7.00,0,294.26,298.77,0.0,0.0,0.000,403673.7,403673.7,1759,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041346,16418.00
05/30/2015 23:00,2,0.000,ALERT,211.70,296.36,59.965,1433041203,"201051344000651","174011321042388",0.00,5.00,0,293.66,298.77,0.0,0.0,0.000,120309.5,120309.5,450,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041348,16419.00
05/30/2015 23:00,2,0.000,ALERT,211.93,296.66,59.981,1433041203,"201051344000867","174011321042388",0.00,7.30,0,293.36,299.37,0.0,0.0,0.000,112638.7,112638.7,448,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041350,16420.00
05/30/2015 23:00,2,0.000,ALERT,211.70,297.57,59.981,1433041203,"201051344001230","174011321042388",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,123712.4,123712.4,450,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041352,16421.00
05/30/2015 23:00,2,0.000,ALERT,212.16,297.57,59.986,1433041203,"201051344000576","174011321042388",0.00,6.70,0,293.96,298.77,0.0,0.0,0.000,120463.0,120463.0,450,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433041353,16422.00
05/30/2015 23:00,2,0.000,ALERT,211.70,297.57,59.981,1433041203,"201051344000579","174011321042388",0.00,6.70,0,294.56,299.67,0.0,0.0,0.000,125985.4,125985.4,451,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433041355,16423.00
05/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433041203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433042084,16424.00
05/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433041203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433042084,16425.00
05/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433041203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433042084,16426.00
05/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433041203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433042084,16427.00
05/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433041203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433042084,16428.00
05/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433041203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433042084,16429.00
05/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433041203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433042084,16430.00
05/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433041203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433042084,16431.00
05/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433041203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433042084,16432.00
05/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433041203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433042084,16433.00
05/30/2015 23:15,2,0.000,ALERT,211.48,296.96,59.986,1433042103,"201051344000955","174011321042388",0.00,6.00,0,295.16,298.77,0.0,0.0,0.000,125577.4,125577.4,452,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042179,16434.00
05/30/2015 23:15,2,0.000,ALERT,213.06,298.17,59.986,1433042103,"274151322000095","174011321042388",0.00,6.30,0,296.66,299.97,0.0,0.0,0.000,422206.8,422206.8,1371,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042181,16435.00
05/30/2015 23:15,2,0.000,ALERT,211.70,297.57,59.959,1433042103,"201051344000868","174011321042388",0.00,6.00,0,295.76,299.67,0.0,0.0,0.000,111976.5,111976.5,451,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433042183,16436.00
05/30/2015 23:15,2,0.000,ALERT,212.16,296.96,59.981,1433042103,"201051344000853","174011321042388",0.00,6.00,0,294.86,299.07,0.0,0.0,0.000,118209.1,118209.1,450,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042185,16437.00
05/30/2015 23:15,2,0.000,ALERT,212.38,298.17,59.970,1433042103,"201051344000582","174011321042388",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,119005.2,119005.2,450,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042186,16438.00
05/30/2015 23:15,2,0.000,ALERT,211.70,296.96,59.981,1433042103,"201051344000469","174011321042388",0.00,5.00,0,294.56,298.47,0.0,0.0,0.000,113339.1,113339.1,451,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042188,16439.00
05/30/2015 23:15,2,0.000,ALERT,211.70,296.96,59.981,1433042103,"201051344000988","174011321042388",0.00,6.30,0,292.76,298.77,0.0,0.0,0.000,113244.9,113244.9,450,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042191,16440.00
05/30/2015 23:15,2,0.000,ALERT,211.93,296.66,59.991,1433042103,"201051344001158","174011321042388",0.00,5.50,0,294.56,298.47,0.0,0.0,0.000,119561.3,119561.3,452,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042192,16441.00
05/30/2015 23:15,2,0.000,ALERT,211.93,296.36,59.986,1433042103,"201051344001025","174011321042388",0.00,5.00,0,294.86,299.67,0.0,0.0,0.000,122320.6,122320.6,453,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042194,16442.00
05/30/2015 23:15,2,0.000,ALERT,211.70,297.26,59.981,1433042103,"201051344000569","174011321042388",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,126320.6,126320.6,450,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433042196,16443.00
05/30/2015 23:15,2,0.000,ALERT,213.06,296.66,59.986,1433042103,"274151322000094","174011321042388",0.00,6.30,0,294.56,298.17,0.0,0.0,0.000,313945.1,313945.1,1783,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042198,16444.00
05/30/2015 23:15,2,0.000,ALERT,211.70,296.96,59.986,1433042103,"201051344000458","174011321042388",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,121904.4,121904.4,452,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042200,16445.00
05/30/2015 23:15,2,0.000,ALERT,212.83,295.76,59.965,1433042103,"274151322000087","174011321042388",0.00,9.00,0,294.56,298.47,0.0,0.0,0.000,383543.3,383543.3,1366,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433042202,16446.00
