ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/30/2015 23:15,2,0.000,ALERT,212.83,296.96,59.975,1433042103,"274151322000052","174011321042388",0.00,6.70,0,295.16,299.37,0.0,0.0,0.000,409783.1,409783.1,1762,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042203,16447.00
05/30/2015 23:15,2,0.000,ALERT,212.38,297.87,59.949,1433042103,"201051344001145","174011321042388",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,126954.2,126954.2,450,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042205,16448.00
05/30/2015 23:15,2,0.000,ALERT,212.16,296.96,59.975,1433042103,"201051344000685","174011321042388",0.00,6.00,0,295.46,299.07,0.0,0.0,0.000,126297.5,126297.5,453,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042207,16449.00
05/30/2015 23:15,2,0.000,ALERT,212.83,296.96,59.970,1433042103,"274151322000088","174011321042388",0.00,7.00,0,295.16,298.77,0.0,0.0,0.000,392151.2,392151.2,1369,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042209,16450.00
05/30/2015 23:15,2,0.000,ALERT,211.70,297.26,60.002,1433042103,"201051344000438","174011321042388",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,126321.0,126321.0,452,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042211,16451.00
05/30/2015 23:15,2,0.000,ALERT,211.48,297.26,59.981,1433042103,"201051344001135","174011321042388",0.00,6.00,0,295.76,299.67,0.0,0.0,0.000,117832.2,117832.2,453,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042212,16452.00
05/30/2015 23:15,2,0.000,ALERT,212.16,296.66,59.981,1433042103,"201051344000417","174011321042388",0.00,6.00,0,295.16,298.47,0.0,0.0,0.000,122470.8,122470.8,450,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042214,16453.00
05/30/2015 23:15,2,0.000,ALERT,211.25,297.26,60.007,1433042103,"201051344000594","174011321042388",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,121824.7,121824.7,453,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042216,16454.00
05/30/2015 23:15,2,0.000,ALERT,212.83,297.87,59.981,1433042103,"274151322000083","174011321042388",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,406204.6,406204.6,1768,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042218,16455.00
05/30/2015 23:15,2,0.000,ALERT,211.93,296.96,60.023,1433042103,"201051344000585","174011321042388",0.00,6.30,0,294.86,298.77,0.0,0.0,0.000,120779.6,120779.6,451,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042220,16456.00
05/30/2015 23:15,2,0.000,ALERT,212.83,296.96,59.965,1433042103,"274151322000054","174011321042388",0.00,7.30,0,295.46,299.37,0.0,0.0,0.000,401720.7,401720.7,1365,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042221,16457.00
05/30/2015 23:15,2,0.000,ALERT,211.70,296.66,59.975,1433042103,"201051344001203","174011321042388",0.00,5.50,0,295.16,300.87,0.0,0.0,0.000,122240.4,122240.4,453,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433042223,16458.00
05/30/2015 23:15,2,0.000,ALERT,211.48,297.26,59.975,1433042103,"201051344000646","174011321042388",0.00,5.50,0,295.16,298.77,0.0,0.0,0.000,119981.2,119981.2,450,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042225,16459.00
05/30/2015 23:15,2,0.000,ALERT,213.29,296.36,59.970,1433042103,"274151322000068","174011321042388",0.00,7.70,0,294.86,298.17,0.0,0.0,0.000,312809.7,312809.7,1391,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042227,16460.00
05/30/2015 23:15,2,0.000,ALERT,213.29,297.57,59.965,1433042103,"274151322000076","174011321042388",0.00,7.00,0,295.46,299.07,0.0,0.0,0.000,427687.4,427687.4,1764,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042229,16461.00
05/30/2015 23:15,2,0.000,ALERT,211.48,296.96,59.965,1433042103,"201051344000890","174011321042388",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,123794.4,123794.4,452,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042231,16462.00
05/30/2015 23:15,2,0.000,ALERT,211.25,296.36,59.970,1433042103,"201051344000900","174011321042388",0.00,6.30,0,294.86,298.77,0.0,0.0,0.000,124318.5,124318.5,450,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433042233,16463.00
05/30/2015 23:15,2,0.000,ALERT,212.16,296.06,59.938,1433042103,"201051344000633","174011321042388",0.00,6.00,0,293.66,298.17,0.0,0.0,0.000,113975.4,113975.4,454,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433042234,16464.00
05/30/2015 23:15,2,0.000,ALERT,211.48,296.66,59.965,1433042103,"201051344000983","174011321042388",0.00,6.00,0,295.46,299.37,0.0,0.0,0.000,121048.1,121048.1,452,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433042236,16465.00
05/30/2015 23:15,2,0.000,ALERT,211.70,296.66,59.965,1433042103,"201051344000917","174011321042388",0.00,6.70,0,294.26,298.47,0.0,0.0,0.000,124446.0,124446.0,453,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042238,16466.00
05/30/2015 23:15,2,0.000,ALERT,211.70,296.36,59.981,1433042103,"201051344000648","174011321042388",0.00,5.50,0,294.56,299.07,0.0,0.0,0.000,120609.4,120609.4,451,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042240,16467.00
05/30/2015 23:15,2,0.000,ALERT,211.70,297.26,59.970,1433042103,"201051344001093","174011321042388",0.00,6.70,0,295.46,299.07,0.0,0.0,0.000,122469.5,122469.5,453,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042242,16468.00
05/30/2015 23:15,2,0.000,ALERT,212.16,296.66,59.970,1433042103,"201051344000645","174011321042388",0.00,6.70,0,295.16,299.07,0.0,0.0,0.000,120956.2,120956.2,451,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042244,16469.00
05/30/2015 23:15,2,0.000,ALERT,213.06,297.26,60.002,1433042103,"274151322000085","174011321042388",0.00,6.70,0,295.46,299.07,0.0,0.0,0.000,403673.7,403673.7,1761,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042245,16470.00
05/30/2015 23:15,2,0.000,ALERT,211.70,296.06,59.949,1433042103,"201051344000651","174011321042388",0.00,4.50,0,294.86,298.77,0.0,0.0,0.000,120309.5,120309.5,452,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042247,16471.00
05/30/2015 23:15,2,0.000,ALERT,211.70,296.36,59.975,1433042103,"201051344000867","174011321042388",0.00,7.00,0,294.56,299.37,0.0,0.0,0.000,112638.7,112638.7,450,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042249,16472.00
05/30/2015 23:15,2,0.000,ALERT,211.70,297.57,59.981,1433042103,"201051344001230","174011321042388",0.00,5.50,0,295.76,299.37,0.0,0.0,0.000,123712.4,123712.4,452,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042251,16473.00
05/30/2015 23:15,2,0.000,ALERT,211.93,296.96,59.965,1433042103,"201051344000576","174011321042388",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,120463.0,120463.0,452,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042253,16474.00
05/30/2015 23:15,2,0.000,ALERT,211.70,297.57,59.965,1433042103,"201051344000579","174011321042388",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,125985.4,125985.4,453,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433042254,16475.00
05/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433042103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433042983,16476.00
05/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433042103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433042983,16477.00
05/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433042103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433042983,16478.00
05/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433042103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433042983,16479.00
05/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433042103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433042983,16480.00
05/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433042103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433042983,16481.00
05/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433042103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433042983,16482.00
05/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433042103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433042983,16483.00
05/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433042103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433042983,16484.00
05/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433042103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433042983,16485.00
05/30/2015 23:30,2,0.000,ALERT,211.03,296.66,59.970,1433043004,"201051344000955","174011321042388",0.00,5.50,0,294.56,299.07,0.0,0.0,0.000,125577.4,125577.4,454,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043080,16486.00
05/30/2015 23:30,2,0.000,ALERT,212.61,298.17,59.959,1433043004,"274151322000095","174011321042388",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,422206.8,422206.8,1373,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433043081,16487.00
05/30/2015 23:30,2,0.000,ALERT,211.25,296.96,59.965,1433043004,"201051344000868","174011321042388",0.00,5.50,0,295.46,299.97,0.0,0.0,0.000,111976.5,111976.5,453,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043083,16488.00
05/30/2015 23:30,2,0.000,ALERT,211.93,296.66,59.970,1433043004,"201051344000853","174011321042388",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,118209.1,118209.1,452,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043085,16489.00
05/30/2015 23:30,2,0.000,ALERT,212.16,297.87,59.965,1433043004,"201051344000582","174011321042388",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,119005.2,119005.2,452,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043087,16490.00
05/30/2015 23:30,2,0.000,ALERT,211.48,296.66,59.965,1433043004,"201051344000469","174011321042388",0.00,4.50,0,293.66,298.47,0.0,0.0,0.000,113339.1,113339.1,453,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043088,16491.00
05/30/2015 23:30,2,0.000,ALERT,211.25,296.36,59.970,1433043004,"201051344000988","174011321042388",0.00,6.00,0,292.46,298.77,0.0,0.0,0.000,113244.9,113244.9,452,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043090,16492.00
05/30/2015 23:30,2,0.000,ALERT,211.48,296.66,60.002,1433043004,"201051344001158","174011321042388",0.00,5.00,0,294.26,298.47,0.0,0.0,0.000,119561.3,119561.3,454,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043092,16493.00
05/30/2015 23:30,2,0.000,ALERT,211.48,296.36,59.965,1433043004,"201051344001025","174011321042388",0.00,5.00,0,294.56,299.67,0.0,0.0,0.000,122320.6,122320.6,455,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433043094,16494.00
05/30/2015 23:30,2,0.000,ALERT,211.48,297.26,59.949,1433043004,"201051344000569","174011321042388",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,126320.6,126320.6,452,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043096,16495.00
05/30/2015 23:30,2,0.000,ALERT,212.61,296.06,59.959,1433043004,"274151322000094","174011321042388",0.00,6.00,0,294.26,298.17,0.0,0.0,0.000,313945.1,313945.1,1785,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043098,16496.00
05/30/2015 23:30,2,0.000,ALERT,211.25,296.96,59.970,1433043004,"201051344000458","174011321042388",0.00,6.70,0,295.16,299.97,0.0,0.0,0.000,121904.4,121904.4,454,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043100,16497.00
05/30/2015 23:30,2,0.000,ALERT,212.83,296.36,59.959,1433043004,"274151322000087","174011321042388",0.00,8.00,0,293.96,298.47,0.0,0.0,0.000,383543.3,383543.3,1368,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043102,16498.00
05/30/2015 23:30,2,0.000,ALERT,212.16,296.36,59.954,1433043004,"274151322000052","174011321042388",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,409783.1,409783.1,1764,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433043103,16499.00
05/30/2015 23:30,2,0.000,ALERT,211.93,297.57,59.965,1433043004,"201051344001145","174011321042388",0.00,5.00,0,294.86,299.97,0.0,0.0,0.000,126954.2,126954.2,452,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043105,16500.00
05/30/2015 23:30,2,0.000,ALERT,211.93,296.96,59.965,1433043004,"201051344000685","174011321042388",0.00,5.50,0,294.56,299.07,0.0,0.0,0.000,126297.5,126297.5,455,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043107,16501.00
05/30/2015 23:30,2,0.000,ALERT,212.38,296.36,59.975,1433043004,"274151322000088","174011321042388",0.00,6.70,0,294.86,299.07,0.0,0.0,0.000,392151.2,392151.2,1371,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043109,16502.00
05/30/2015 23:30,2,0.000,ALERT,211.70,296.96,59.965,1433043004,"201051344000438","174011321042388",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,126321.0,126321.0,454,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043111,16503.00
05/30/2015 23:30,2,0.000,ALERT,211.03,296.96,59.954,1433043004,"201051344001135","174011321042388",0.00,5.50,0,295.16,299.67,0.0,0.0,0.000,117832.2,117832.2,455,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433043113,16504.00
05/30/2015 23:30,2,0.000,ALERT,211.70,296.36,59.991,1433043004,"201051344000417","174011321042388",0.00,5.50,0,294.26,298.47,0.0,0.0,0.000,122470.8,122470.8,452,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043114,16505.00
05/30/2015 23:30,2,0.000,ALERT,211.03,296.96,59.970,1433043004,"201051344000594","174011321042388",0.00,6.00,0,294.26,299.07,0.0,0.0,0.000,121824.7,121824.7,455,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043116,16506.00
05/30/2015 23:30,2,0.000,ALERT,212.61,296.96,59.975,1433043004,"274151322000083","174011321042388",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,406204.6,406204.6,1770,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043118,16507.00
05/30/2015 23:30,2,0.000,ALERT,211.70,297.26,59.949,1433043004,"201051344000585","174011321042388",0.00,5.50,0,294.26,298.77,0.0,0.0,0.000,120779.6,120779.6,453,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043120,16508.00
05/30/2015 23:30,2,0.000,ALERT,212.61,296.36,59.965,1433043004,"274151322000054","174011321042388",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,401720.7,401720.7,1367,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043122,16509.00
05/30/2015 23:30,2,0.000,ALERT,211.48,296.36,59.975,1433043004,"201051344001203","174011321042388",0.00,5.00,0,294.86,300.87,0.0,0.0,0.000,122240.4,122240.4,455,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433043124,16510.00
05/30/2015 23:30,2,0.000,ALERT,211.25,296.66,59.970,1433043004,"201051344000646","174011321042388",0.00,5.00,0,294.56,298.77,0.0,0.0,0.000,119981.2,119981.2,452,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433043126,16511.00
05/30/2015 23:30,2,0.000,ALERT,213.29,296.06,59.959,1433043004,"274151322000068","174011321042388",0.00,7.30,0,294.26,298.17,0.0,0.0,0.000,312809.7,312809.7,1393,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043127,16512.00
05/30/2015 23:30,2,0.000,ALERT,213.29,296.36,59.970,1433043004,"274151322000076","174011321042388",0.00,6.70,0,294.86,299.07,0.0,0.0,0.000,427687.4,427687.4,1766,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043129,16513.00
05/30/2015 23:30,2,0.000,ALERT,211.25,297.26,59.959,1433043004,"201051344000890","174011321042388",0.00,6.00,0,294.86,300.27,0.0,0.0,0.000,123794.4,123794.4,454,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043131,16514.00
05/30/2015 23:30,2,0.000,ALERT,211.03,296.06,59.981,1433043004,"201051344000900","174011321042388",0.00,5.50,0,294.26,298.47,0.0,0.0,0.000,124318.5,124318.5,452,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043133,16515.00
05/30/2015 23:30,2,0.000,ALERT,211.70,295.76,59.954,1433043004,"201051344000633","174011321042388",0.00,5.00,0,292.76,297.87,0.0,0.0,0.000,113975.4,113975.4,456,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043135,16516.00
05/30/2015 23:30,2,0.000,ALERT,211.25,296.66,59.959,1433043004,"201051344000983","174011321042388",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,121048.1,121048.1,454,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043136,16517.00
05/30/2015 23:30,2,0.000,ALERT,211.48,296.36,59.965,1433043004,"201051344000917","174011321042388",0.00,6.70,0,293.66,298.17,0.0,0.0,0.000,124446.0,124446.0,455,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043138,16518.00
05/30/2015 23:30,2,0.000,ALERT,211.48,296.06,59.965,1433043004,"201051344000648","174011321042388",0.00,5.00,0,294.56,299.07,0.0,0.0,0.000,120609.4,120609.4,453,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043140,16519.00
05/30/2015 23:30,2,0.000,ALERT,211.25,296.96,59.965,1433043004,"201051344001093","174011321042388",0.00,6.30,0,294.86,298.77,0.0,0.0,0.000,122469.5,122469.5,455,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043142,16520.00
05/30/2015 23:30,2,0.000,ALERT,211.70,296.36,59.970,1433043004,"201051344000645","174011321042388",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,120956.2,120956.2,453,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433043144,16521.00
05/30/2015 23:30,2,0.000,ALERT,212.83,296.66,59.959,1433043004,"274151322000085","174011321042388",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,403673.7,403673.7,1763,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043146,16522.00
05/30/2015 23:30,2,0.000,ALERT,211.48,296.06,59.970,1433043004,"201051344000651","174011321042388",0.00,4.00,0,294.26,298.77,0.0,0.0,0.000,120309.5,120309.5,454,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433043147,16523.00
05/30/2015 23:30,2,0.000,ALERT,211.48,296.06,59.965,1433043004,"201051344000867","174011321042388",0.00,6.30,0,294.26,299.37,0.0,0.0,0.000,112638.7,112638.7,452,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043149,16524.00
05/30/2015 23:30,2,0.000,ALERT,211.25,297.26,59.959,1433043004,"201051344001230","174011321042388",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,123712.4,123712.4,454,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433043151,16525.00
05/30/2015 23:30,2,0.000,ALERT,211.70,296.66,59.970,1433043004,"201051344000576","174011321042388",0.00,5.50,0,294.86,298.77,0.0,0.0,0.000,120463.0,120463.0,454,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043153,16526.00
05/30/2015 23:30,2,0.000,ALERT,211.25,296.96,59.970,1433043004,"201051344000579","174011321042388",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,125985.4,125985.4,455,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043155,16527.00
05/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433043004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433043885,16528.00
05/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433043004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433043885,16529.00
05/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433043004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433043885,16530.00
05/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433043004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433043885,16531.00
05/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433043004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433043885,16532.00
05/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433043004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433043885,16533.00
05/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433043004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433043885,16534.00
05/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433043004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433043885,16535.00
05/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433043004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433043885,16536.00
05/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433043004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433043885,16537.00
05/30/2015 23:45,2,0.000,ALERT,211.48,297.26,59.991,1433043903,"201051344000955","174011321042388",0.00,5.00,0,294.86,298.47,0.0,0.0,0.000,125577.4,125577.4,456,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043979,16538.00
05/30/2015 23:45,2,0.000,ALERT,213.06,298.47,59.981,1433043903,"274151322000095","174011321042388",0.00,5.00,0,296.06,299.67,0.0,0.0,0.000,422206.8,422206.8,1375,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043981,16539.00
05/30/2015 23:45,2,0.000,ALERT,211.70,297.87,60.012,1433043903,"201051344000868","174011321042388",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,111976.5,111976.5,455,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043982,16540.00
05/30/2015 23:45,2,0.000,ALERT,212.16,296.96,59.996,1433043903,"201051344000853","174011321042388",0.00,5.00,0,294.86,298.77,0.0,0.0,0.000,118209.1,118209.1,454,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043984,16541.00
05/30/2015 23:45,2,0.000,ALERT,212.16,298.17,59.986,1433043903,"201051344000582","174011321042388",0.00,4.50,0,295.76,299.37,0.0,0.0,0.000,119005.2,119005.2,454,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043986,16542.00
05/30/2015 23:45,2,0.000,ALERT,211.70,297.26,59.986,1433043903,"201051344000469","174011321042388",0.00,4.50,0,293.96,298.17,0.0,0.0,0.000,113339.1,113339.1,455,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043988,16543.00
05/30/2015 23:45,2,0.000,ALERT,211.48,296.96,60.007,1433043903,"201051344000988","174011321042388",0.00,5.50,0,292.46,298.17,0.0,0.0,0.000,113244.9,113244.9,454,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043990,16544.00
05/30/2015 23:45,2,0.000,ALERT,211.93,296.96,59.991,1433043903,"201051344001158","174011321042388",0.00,4.50,0,294.26,298.47,0.0,0.0,0.000,119561.3,119561.3,456,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043992,16545.00
05/30/2015 23:45,2,0.000,ALERT,211.70,296.96,59.986,1433043903,"201051344001025","174011321042388",0.00,4.00,0,294.56,299.37,0.0,0.0,0.000,122320.6,122320.6,457,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043994,16546.00
05/30/2015 23:45,2,0.000,ALERT,211.70,297.57,59.991,1433043903,"201051344000569","174011321042388",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,126320.6,126320.6,454,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043996,16547.00
05/30/2015 23:45,2,0.000,ALERT,213.29,297.26,59.996,1433043903,"274151322000094","174011321042388",0.00,5.50,0,294.56,298.17,0.0,0.0,0.000,313945.1,313945.1,1787,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043997,16548.00
05/30/2015 23:45,2,0.000,ALERT,211.70,297.57,59.986,1433043903,"201051344000458","174011321042388",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,121904.4,121904.4,456,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433043999,16549.00
05/30/2015 23:45,2,0.000,ALERT,213.06,296.66,59.991,1433043903,"274151322000087","174011321042388",0.00,7.30,0,293.96,298.17,0.0,0.0,0.000,383543.3,383543.3,1370,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044001,16550.00
05/30/2015 23:45,2,0.000,ALERT,212.83,297.26,59.991,1433043903,"274151322000052","174011321042388",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,409783.1,409783.1,1766,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044003,16551.00
05/30/2015 23:45,2,0.000,ALERT,212.16,297.87,59.991,1433043903,"201051344001145","174011321042388",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,126954.2,126954.2,454,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044005,16552.00
05/30/2015 23:45,2,0.000,ALERT,212.16,297.57,59.996,1433043903,"201051344000685","174011321042388",0.00,5.00,0,294.86,298.77,0.0,0.0,0.000,126297.5,126297.5,457,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433044007,16553.00
05/30/2015 23:45,2,0.000,ALERT,212.61,297.26,59.986,1433043903,"274151322000088","174011321042388",0.00,6.00,0,294.86,298.77,0.0,0.0,0.000,392151.2,392151.2,1373,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044008,16554.00
05/30/2015 23:45,2,0.000,ALERT,211.93,297.57,59.991,1433043903,"201051344000438","174011321042388",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,126321.0,126321.0,456,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044010,16555.00
05/30/2015 23:45,2,0.000,ALERT,211.70,297.57,59.965,1433043903,"201051344001135","174011321042388",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,117832.2,117832.2,457,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044012,16556.00
05/30/2015 23:45,2,0.000,ALERT,212.16,297.26,59.965,1433043903,"201051344000417","174011321042388",0.00,5.00,0,294.56,298.47,0.0,0.0,0.000,122470.8,122470.8,454,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044014,16557.00
05/30/2015 23:45,2,0.000,ALERT,211.48,297.87,59.991,1433043903,"201051344000594","174011321042388",0.00,5.50,0,294.56,298.77,0.0,0.0,0.000,121824.7,121824.7,457,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433044016,16558.00
05/30/2015 23:45,2,0.000,ALERT,213.29,298.77,59.991,1433043903,"274151322000083","174011321042388",0.00,5.50,0,295.46,299.37,0.0,0.0,0.000,406204.6,406204.6,1772,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044017,16559.00
05/30/2015 23:45,2,0.000,ALERT,211.93,297.87,60.012,1433043903,"201051344000585","174011321042388",0.00,5.00,0,294.26,298.77,0.0,0.0,0.000,120779.6,120779.6,455,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044019,16560.00
05/30/2015 23:45,2,0.000,ALERT,213.06,297.87,59.986,1433043903,"274151322000054","174011321042388",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,401720.7,401720.7,1369,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044021,16561.00
05/30/2015 23:45,2,0.000,ALERT,212.16,297.26,59.996,1433043903,"201051344001203","174011321042388",0.00,4.50,0,294.56,300.87,0.0,0.0,0.000,122240.4,122240.4,457,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044023,16562.00
05/30/2015 23:45,2,0.000,ALERT,211.70,297.87,59.949,1433043903,"201051344000646","174011321042388",0.00,4.50,0,294.56,298.77,0.0,0.0,0.000,119981.2,119981.2,454,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433044025,16563.00
05/30/2015 23:45,2,0.000,ALERT,213.96,296.96,59.991,1433043903,"274151322000068","174011321042388",0.00,6.70,0,294.56,298.17,0.0,0.0,0.000,312809.7,312809.7,1395,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044026,16564.00
05/30/2015 23:45,2,0.000,ALERT,213.74,297.26,59.996,1433043903,"274151322000076","174011321042388",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,427687.4,427687.4,1768,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044028,16565.00
05/30/2015 23:45,2,0.000,ALERT,211.93,298.17,59.991,1433043903,"201051344000890","174011321042388",0.00,5.50,0,295.16,300.27,0.0,0.0,0.000,123794.4,123794.4,456,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044030,16566.00
05/30/2015 23:45,2,0.000,ALERT,211.70,297.26,60.002,1433043903,"201051344000900","174011321042388",0.00,5.00,0,293.96,298.47,0.0,0.0,0.000,124318.5,124318.5,454,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433044032,16567.00
05/30/2015 23:45,2,0.000,ALERT,212.38,296.96,59.986,1433043903,"201051344000633","174011321042388",0.00,5.00,0,293.06,297.87,0.0,0.0,0.000,113975.4,113975.4,458,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433044033,16568.00
05/30/2015 23:45,2,0.000,ALERT,211.93,297.57,59.996,1433043903,"201051344000983","174011321042388",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,121048.1,121048.1,456,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044035,16569.00
05/30/2015 23:45,2,0.000,ALERT,212.16,297.26,59.991,1433043903,"201051344000917","174011321042388",0.00,6.30,0,293.66,298.17,0.0,0.0,0.000,124446.0,124446.0,457,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044037,16570.00
05/30/2015 23:45,2,0.000,ALERT,212.16,296.66,60.002,1433043903,"201051344000648","174011321042388",0.00,4.50,0,294.26,299.07,0.0,0.0,0.000,120609.4,120609.4,455,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044039,16571.00
05/30/2015 23:45,2,0.000,ALERT,211.93,297.87,59.991,1433043903,"201051344001093","174011321042388",0.00,5.50,0,294.86,298.77,0.0,0.0,0.000,122469.5,122469.5,457,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044041,16572.00
05/30/2015 23:45,2,0.000,ALERT,212.38,297.26,59.991,1433043903,"201051344000645","174011321042388",0.00,6.00,0,294.56,299.07,0.0,0.0,0.000,120956.2,120956.2,455,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044042,16573.00
05/30/2015 23:45,2,0.000,ALERT,213.29,297.87,59.991,1433043903,"274151322000085","174011321042388",0.00,5.50,0,294.86,299.07,0.0,0.0,0.000,403673.7,403673.7,1765,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044044,16574.00
05/30/2015 23:45,2,0.000,ALERT,212.16,296.66,59.991,1433043903,"201051344000651","174011321042388",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,120309.5,120309.5,456,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433044046,16575.00
05/30/2015 23:45,2,0.000,ALERT,212.16,296.96,60.007,1433043903,"201051344000867","174011321042388",0.00,6.00,0,293.96,299.37,0.0,0.0,0.000,112638.7,112638.7,454,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433044048,16576.00
05/30/2015 23:45,2,0.000,ALERT,211.93,297.87,59.996,1433043903,"201051344001230","174011321042388",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,123712.4,123712.4,456,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044050,16577.00
05/30/2015 23:45,2,0.000,ALERT,212.38,297.87,60.002,1433043903,"201051344000576","174011321042388",0.00,5.00,0,294.86,298.77,0.0,0.0,0.000,120463.0,120463.0,456,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433044052,16578.00
05/30/2015 23:45,2,0.000,ALERT,211.93,297.87,59.991,1433043903,"201051344000579","174011321042388",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,125985.4,125985.4,457,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433044054,16579.00
05/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433043903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,2402.5000000237,2402.5000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433044784,16580.00
05/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433043903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,2838.4000000238,2838.4000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433044784,16581.00
05/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433043903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,2888.3000000121,2888.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433044784,16582.00
05/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433043903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,3257.4,3257.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433044784,16583.00
05/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433043903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,4592.4999999882,4592.4999999882,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433044784,16584.00
05/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433043903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,3150.2000000117,3150.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433044784,16585.00
05/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433043903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,3602.5999999998,3602.5999999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433044784,16586.00
05/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433043903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,2411.8000000119,2411.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433044784,16587.00
05/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433043903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,5793.9999999996,5793.9999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433044784,16588.00
05/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433043903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,5238.0000000118,5238.0000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433044784,16589.00
